ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 00:00,2,0.000,ALERT,212.16,298.47,59.938,1495252803,"201051344000645","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,712161.9,712161.9,6376,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252805,1999790.00
05/20/2017 00:00,2,0.000,ALERT,211.25,296.66,59.944,1495252803,"274151322000085","219011344069620",0.00,6.30,0,294.26,299.97,0.0,0.0,0.000,930021.0,930021.0,6343,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252807,1999791.00
05/20/2017 00:00,2,0.000,ALERT,212.38,298.47,59.965,1495252803,"201051344000633","219011344069620",0.00,5.50,0,294.56,300.87,0.0,0.0,0.000,698492.5,698492.5,6409,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495252809,1999792.00
05/20/2017 00:00,2,0.000,ALERT,211.93,298.77,59.959,1495252803,"201051344000469","219011344069620",0.00,5.00,0,295.46,301.17,0.0,0.0,0.000,701578.6,701578.6,6385,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252811,1999793.00
05/20/2017 00:00,2,0.000,ALERT,211.93,299.37,59.954,1495252803,"201051344000646","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,695996.1,695996.1,6391,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252813,1999794.00
05/20/2017 00:00,2,0.000,ALERT,211.03,296.66,59.954,1495252803,"274151322000052","219011344069620",0.00,6.30,0,293.96,300.57,0.0,0.0,0.000,965107.3,965107.3,6349,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252815,1999795.00
05/20/2017 00:00,2,0.000,ALERT,212.38,299.67,59.922,1495252803,"201051344000585","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,707560.8,707560.8,6397,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252816,1999796.00
05/20/2017 00:00,2,0.000,ALERT,212.16,299.97,59.959,1495252803,"201051344001230","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,700602.0,700602.0,6393,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252818,1999797.00
05/20/2017 00:00,2,0.000,ALERT,212.61,300.27,59.959,1495252803,"201051344000582","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,690328.8,690328.8,6384,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252820,1999798.00
05/20/2017 00:00,2,0.000,ALERT,211.93,299.37,59.996,1495252803,"201051344000955","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,709112.0,709112.0,6398,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252822,1999799.00
05/20/2017 00:00,2,0.000,ALERT,211.25,296.36,59.959,1495252803,"274151322000094","219011344069620",0.00,6.00,0,293.66,299.37,0.0,0.0,0.000,790292.9,790292.9,6533,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252824,1999800.00
05/20/2017 00:00,2,0.000,ALERT,211.70,299.07,59.959,1495252803,"201051344000579","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,719374.6,719374.6,6389,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252825,1999801.00
05/20/2017 00:00,2,0.000,ALERT,212.16,299.97,59.965,1495252803,"201051344000890","219011344069620",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,703044.2,703044.2,6395,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252827,1999802.00
05/20/2017 00:00,2,0.000,ALERT,212.38,299.37,59.965,1495252803,"201051344000438","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,705824.2,705824.2,6386,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252829,1999803.00
05/20/2017 00:00,2,0.000,ALERT,212.38,298.77,59.917,1495252803,"201051344000417","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,654604.5,654604.5,6408,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252831,1999804.00
05/20/2017 00:00,2,0.000,ALERT,211.25,297.26,59.954,1495252803,"274151322000083","219011344069620",0.00,6.00,0,294.56,300.87,0.0,0.0,0.000,955349.2,955349.2,6354,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252833,1999805.00
05/20/2017 00:00,2,0.000,ALERT,211.70,296.96,59.959,1495252803,"274151322000076","219011344069620",0.00,6.30,0,294.56,300.57,0.0,0.0,0.000,1018694.9,1018694.9,6349,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252834,1999806.00
05/20/2017 00:00,2,0.000,ALERT,211.70,299.37,59.954,1495252803,"201051344000868","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,700081.5,700081.5,6389,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252836,1999807.00
05/20/2017 00:00,2,0.000,ALERT,211.03,297.87,59.922,1495252803,"274151322000095","219011344069620",0.00,5.50,0,295.46,301.17,0.0,0.0,0.000,1008841.4,1008841.4,6353,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252838,1999808.00
05/20/2017 00:00,2,0.000,ALERT,211.48,298.47,59.928,1495252803,"201051344000988","219011344069620",0.00,6.00,0,293.96,301.47,0.0,0.0,0.000,628961.1,628961.1,6408,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252840,1999809.00
05/20/2017 00:00,2,0.000,ALERT,212.16,298.77,59.959,1495252803,"201051344001025","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,705200.9,705200.9,6401,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252842,1999810.00
05/20/2017 00:00,2,0.000,ALERT,211.70,298.77,59.981,1495252803,"201051344000458","219011344069620",0.00,6.70,0,296.66,302.37,0.0,0.0,0.000,712163.1,712163.1,6377,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495252843,1999811.00
05/20/2017 00:00,2,0.000,ALERT,212.38,298.77,59.970,1495252803,"201051344000853","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,712809.0,712809.0,6382,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252845,1999812.00
05/20/2017 00:00,2,0.000,ALERT,212.61,299.37,59.944,1495252803,"201051344000685","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,705932.0,705932.0,6402,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252847,1999813.00
05/20/2017 00:00,2,0.000,ALERT,212.38,299.07,59.954,1495252803,"201051344000917","219011344069620",0.00,6.30,0,296.06,301.47,0.0,0.0,0.000,702562.9,702562.9,6391,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495252849,1999814.00
05/20/2017 00:00,2,0.000,ALERT,212.38,299.37,59.949,1495252803,"201051344001145","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,710494.5,710494.5,6378,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252851,1999815.00
05/20/2017 00:00,2,0.000,ALERT,212.38,298.47,59.928,1495252803,"201051344000651","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,698948.1,698948.1,6396,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252852,1999816.00
05/20/2017 00:00,2,0.000,ALERT,210.80,296.36,59.901,1495252803,"274151322000088","219011344069620",0.00,6.70,0,293.96,300.27,0.0,0.0,0.000,915894.4,915894.4,6354,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252854,1999817.00
05/20/2017 00:00,2,0.000,ALERT,211.93,296.36,59.959,1495252803,"274151322000068","219011344069620",0.00,7.00,0,293.36,299.37,0.0,0.0,0.000,790566.2,790566.2,6555,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252856,1999818.00
05/20/2017 00:00,2,0.000,ALERT,211.93,299.37,59.938,1495252803,"201051344001135","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,694451.8,694451.8,6389,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252858,1999819.00
05/20/2017 00:00,2,0.000,ALERT,211.48,299.37,59.949,1495252803,"201051344000594","219011344069620",0.00,6.00,0,296.06,301.77,0.0,0.0,0.000,714476.5,714476.5,6390,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252860,1999820.00
05/20/2017 00:00,2,0.000,ALERT,212.38,299.07,59.928,1495252803,"201051344001203","219011344069620",0.00,5.50,0,297.26,303.88,0.0,0.0,0.000,703579.9,703579.9,6406,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252862,1999821.00
05/20/2017 00:00,2,0.000,ALERT,211.25,297.57,59.954,1495252803,"274151322000054","219011344069620",0.00,6.70,0,294.26,300.87,0.0,0.0,0.000,933519.5,933519.5,6341,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495252863,1999822.00
05/20/2017 00:00,2,0.000,ALERT,212.16,298.47,59.938,1495252803,"201051344000867","219011344069620",0.00,6.30,0,295.76,301.77,0.0,0.0,0.000,698955.2,698955.2,6407,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252865,1999823.00
05/20/2017 00:00,2,0.000,ALERT,212.38,299.37,59.928,1495252803,"201051344001093","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,702312.4,702312.4,6400,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252867,1999824.00
05/20/2017 00:00,2,0.000,ALERT,211.70,298.77,59.970,1495252803,"201051344000900","219011344069620",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,720454.2,720454.2,6387,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252869,1999825.00
05/20/2017 00:00,2,0.000,ALERT,211.93,298.17,59.922,1495252803,"201051344000648","219011344069620",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,709430.8,709430.8,6381,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252870,1999826.00
05/20/2017 00:00,2,0.000,ALERT,211.93,299.37,59.965,1495252803,"201051344000569","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,722767.5,722767.5,6370,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252872,1999827.00
05/20/2017 00:00,2,0.000,ALERT,211.93,299.07,59.970,1495252803,"201051344000983","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,713191.9,713191.9,6386,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252874,1999828.00
05/20/2017 00:00,2,0.000,ALERT,211.93,298.47,59.991,1495252803,"201051344001158","219011344069620",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,698540.1,698540.1,6391,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495252876,1999829.00
05/20/2017 00:00,2,0.000,ALERT,212.38,299.37,59.928,1495252803,"201051344000576","219011344069620",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,713259.0,713259.0,6384,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495252878,1999830.00
05/20/2017 00:00,2,0.000,ALERT,211.25,296.06,59.954,1495252803,"274151322000087","219011344069620",0.00,7.00,0,293.36,299.07,0.0,0.0,0.000,906260.2,906260.2,6446,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495252880,1999831.00
05/20/2017 00:15,2,0.000,ALERT,211.93,298.77,59.965,1495253704,"201051344000645","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,712161.9,712161.9,6378,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253706,1999832.00
05/20/2017 00:15,2,0.000,ALERT,211.03,297.26,60.002,1495253704,"274151322000085","219011344069620",0.00,6.00,0,295.16,298.77,0.0,0.0,0.000,930021.0,930021.0,6345,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495253708,1999833.00
05/20/2017 00:15,2,0.000,ALERT,212.16,298.47,59.986,1495253704,"201051344000633","219011344069620",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,698492.5,698492.5,6411,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253709,1999834.00
05/20/2017 00:15,2,0.000,ALERT,211.70,299.07,60.034,1495253704,"201051344000469","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,701578.6,701578.6,6387,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253711,1999835.00
05/20/2017 00:15,2,0.000,ALERT,211.70,299.07,60.007,1495253704,"201051344000646","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,695996.1,695996.1,6393,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495253713,1999836.00
05/20/2017 00:15,2,0.000,ALERT,210.80,297.87,60.007,1495253704,"274151322000052","219011344069620",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,965107.3,965107.3,6351,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253715,1999837.00
05/20/2017 00:15,2,0.000,ALERT,211.93,299.07,60.012,1495253704,"201051344000585","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,707560.8,707560.8,6399,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253716,1999838.00
05/20/2017 00:15,2,0.000,ALERT,211.93,299.37,59.986,1495253704,"201051344001230","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,700602.0,700602.0,6395,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253718,1999839.00
05/20/2017 00:15,2,0.000,ALERT,212.38,299.97,60.007,1495253704,"201051344000582","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,690328.8,690328.8,6386,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253720,1999840.00
05/20/2017 00:15,2,0.000,ALERT,211.48,299.07,60.018,1495253704,"201051344000955","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,709112.0,709112.0,6400,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495253722,1999841.00
05/20/2017 00:15,2,0.000,ALERT,210.80,296.96,60.002,1495253704,"274151322000094","219011344069620",0.00,5.50,0,294.56,297.87,0.0,0.0,0.000,790292.9,790292.9,6535,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253724,1999842.00
05/20/2017 00:15,2,0.000,ALERT,211.48,299.07,60.007,1495253704,"201051344000579","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,719374.6,719374.6,6391,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253726,1999843.00
05/20/2017 00:15,2,0.000,ALERT,211.70,299.67,59.996,1495253704,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,703044.2,703044.2,6397,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253727,1999844.00
05/20/2017 00:15,2,0.000,ALERT,212.16,299.07,59.996,1495253704,"201051344000438","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,705824.2,705824.2,6388,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253729,1999845.00
05/20/2017 00:15,2,0.000,ALERT,212.16,298.47,60.002,1495253704,"201051344000417","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,654604.5,654604.5,6410,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495253731,1999846.00
05/20/2017 00:15,2,0.000,ALERT,211.03,297.26,60.002,1495253704,"274151322000083","219011344069620",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,955349.2,955349.2,6356,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253733,1999847.00
05/20/2017 00:15,2,0.000,ALERT,211.70,296.66,59.996,1495253704,"274151322000076","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,1018694.9,1018694.9,6351,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253735,1999848.00
05/20/2017 00:15,2,0.000,ALERT,211.25,299.07,60.018,1495253704,"201051344000868","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,700081.5,700081.5,6391,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253737,1999849.00
05/20/2017 00:15,2,0.000,ALERT,211.03,298.17,60.002,1495253704,"274151322000095","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,1008841.4,1008841.4,6355,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253739,1999850.00
05/20/2017 00:15,2,0.000,ALERT,211.25,298.47,60.002,1495253704,"201051344000988","219011344069620",0.00,5.50,0,294.26,300.27,0.0,0.0,0.000,628961.1,628961.1,6410,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253741,1999851.00
05/20/2017 00:15,2,0.000,ALERT,211.70,298.17,60.002,1495253704,"201051344001025","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,705200.9,705200.9,6403,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253743,1999852.00
05/20/2017 00:15,2,0.000,ALERT,211.25,298.77,59.970,1495253704,"201051344000458","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,712163.1,712163.1,6379,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495253744,1999853.00
05/20/2017 00:15,2,0.000,ALERT,212.16,298.77,60.007,1495253704,"201051344000853","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,712809.0,712809.0,6384,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253746,1999854.00
05/20/2017 00:15,2,0.000,ALERT,212.16,299.07,60.012,1495253704,"201051344000685","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,705932.0,705932.0,6404,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253748,1999855.00
05/20/2017 00:15,2,0.000,ALERT,212.16,298.47,60.007,1495253704,"201051344000917","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,702562.9,702562.9,6393,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253750,1999856.00
05/20/2017 00:15,2,0.000,ALERT,212.16,299.37,60.007,1495253704,"201051344001145","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,710494.5,710494.5,6380,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495253751,1999857.00
05/20/2017 00:15,2,0.000,ALERT,212.16,298.17,60.002,1495253704,"201051344000651","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,698948.1,698948.1,6398,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253753,1999858.00
05/20/2017 00:15,2,0.000,ALERT,210.57,296.66,59.996,1495253704,"274151322000088","219011344069620",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,915894.4,915894.4,6356,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253755,1999859.00
05/20/2017 00:15,2,0.000,ALERT,211.70,296.36,60.007,1495253704,"274151322000068","219011344069620",0.00,6.70,0,294.56,297.87,0.0,0.0,0.000,790566.2,790566.2,6557,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253757,1999860.00
05/20/2017 00:15,2,0.000,ALERT,211.70,299.07,60.018,1495253704,"201051344001135","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,694451.8,694451.8,6391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253759,1999861.00
05/20/2017 00:15,2,0.000,ALERT,211.03,299.07,59.996,1495253704,"201051344000594","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,714476.5,714476.5,6392,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495253760,1999862.00
05/20/2017 00:15,2,0.000,ALERT,211.93,298.77,59.965,1495253704,"201051344001203","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,703579.9,703579.9,6408,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253762,1999863.00
05/20/2017 00:15,2,0.000,ALERT,210.80,297.26,59.991,1495253704,"274151322000054","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,933519.5,933519.5,6343,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253764,1999864.00
05/20/2017 00:15,2,0.000,ALERT,211.70,298.47,59.996,1495253704,"201051344000867","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,698955.2,698955.2,6409,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253766,1999865.00
05/20/2017 00:15,2,0.000,ALERT,211.93,298.77,60.018,1495253704,"201051344001093","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,702312.4,702312.4,6402,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253767,1999866.00
05/20/2017 00:15,2,0.000,ALERT,211.25,298.47,60.002,1495253704,"201051344000900","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,720454.2,720454.2,6389,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253769,1999867.00
05/20/2017 00:15,2,0.000,ALERT,211.48,297.87,59.954,1495253704,"201051344000648","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,709430.8,709430.8,6383,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253771,1999868.00
05/20/2017 00:15,2,0.000,ALERT,211.25,299.07,59.991,1495253704,"201051344000569","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,722767.5,722767.5,6372,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495253773,1999869.00
05/20/2017 00:15,2,0.000,ALERT,211.48,298.77,59.986,1495253704,"201051344000983","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,713191.9,713191.9,6388,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253775,1999870.00
05/20/2017 00:15,2,0.000,ALERT,211.25,298.47,59.996,1495253704,"201051344001158","219011344069620",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,698540.1,698540.1,6393,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253777,1999871.00
05/20/2017 00:15,2,0.000,ALERT,211.93,299.07,59.996,1495253704,"201051344000576","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,713259.0,713259.0,6386,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495253778,1999872.00
05/20/2017 00:15,2,0.000,ALERT,211.03,295.46,59.981,1495253704,"274151322000087","219011344069620",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,906260.2,906260.2,6448,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495253780,1999873.00
05/20/2017 00:30,2,0.000,ALERT,212.38,299.07,59.954,1495254603,"201051344000645","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,712161.9,712161.9,6380,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254605,1999874.00
05/20/2017 00:30,2,0.000,ALERT,210.57,296.36,59.901,1495254603,"274151322000085","219011344069620",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,930021.0,930021.0,6347,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495254606,1999875.00
05/20/2017 00:30,2,0.000,ALERT,212.38,298.77,59.938,1495254603,"201051344000633","219011344069620",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,698492.5,698492.5,6413,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254608,1999876.00
05/20/2017 00:30,2,0.000,ALERT,211.93,299.07,59.959,1495254603,"201051344000469","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,701578.6,701578.6,6389,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254610,1999877.00
05/20/2017 00:30,2,0.000,ALERT,212.16,299.67,59.949,1495254603,"201051344000646","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,695996.1,695996.1,6395,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254612,1999878.00
05/20/2017 00:30,2,0.000,ALERT,210.80,296.06,59.970,1495254603,"274151322000052","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,965107.3,965107.3,6353,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254614,1999879.00
05/20/2017 00:30,2,0.000,ALERT,212.38,299.97,59.949,1495254603,"201051344000585","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,707560.8,707560.8,6401,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254615,1999880.00
05/20/2017 00:30,2,0.000,ALERT,212.38,299.97,59.928,1495254603,"201051344001230","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,700602.0,700602.0,6397,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254617,1999881.00
05/20/2017 00:30,2,0.000,ALERT,212.83,300.57,59.949,1495254603,"201051344000582","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,690328.8,690328.8,6388,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254619,1999882.00
05/20/2017 00:30,2,0.000,ALERT,211.93,299.67,59.949,1495254603,"201051344000955","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,709112.0,709112.0,6402,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495254621,1999883.00
05/20/2017 00:30,2,0.000,ALERT,211.03,296.66,59.944,1495254603,"274151322000094","219011344069620",0.00,5.00,0,294.26,297.87,0.0,0.0,0.000,790292.9,790292.9,6537,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254623,1999884.00
05/20/2017 00:30,2,0.000,ALERT,211.93,299.37,59.949,1495254603,"201051344000579","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,719374.6,719374.6,6393,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495254624,1999885.00
05/20/2017 00:30,2,0.000,ALERT,212.16,300.27,59.907,1495254603,"201051344000890","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,703044.2,703044.2,6399,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254626,1999886.00
05/20/2017 00:30,2,0.000,ALERT,212.61,299.67,59.949,1495254603,"201051344000438","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,705824.2,705824.2,6390,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254628,1999887.00
05/20/2017 00:30,2,0.000,ALERT,212.38,299.07,59.954,1495254603,"201051344000417","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,654604.5,654604.5,6412,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495254630,1999888.00
05/20/2017 00:30,2,0.000,ALERT,211.25,297.57,59.944,1495254603,"274151322000083","219011344069620",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,955349.2,955349.2,6358,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495254632,1999889.00
05/20/2017 00:30,2,0.000,ALERT,211.70,296.96,59.949,1495254603,"274151322000076","219011344069620",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,1018694.9,1018694.9,6353,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254633,1999890.00
05/20/2017 00:30,2,0.000,ALERT,211.70,299.67,59.933,1495254603,"201051344000868","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,700081.5,700081.5,6393,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254635,1999891.00
05/20/2017 00:30,2,0.000,ALERT,211.03,298.17,59.938,1495254603,"274151322000095","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,1008841.4,1008841.4,6357,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495254637,1999892.00
05/20/2017 00:30,2,0.000,ALERT,211.70,299.07,59.938,1495254603,"201051344000988","219011344069620",0.00,5.00,0,294.26,300.57,0.0,0.0,0.000,628961.1,628961.1,6412,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254639,1999893.00
05/20/2017 00:30,2,0.000,ALERT,212.16,298.77,59.944,1495254603,"201051344001025","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,705200.9,705200.9,6405,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254641,1999894.00
05/20/2017 00:30,2,0.000,ALERT,211.93,299.37,59.959,1495254603,"201051344000458","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,712163.1,712163.1,6381,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254642,1999895.00
05/20/2017 00:30,2,0.000,ALERT,212.38,299.37,59.907,1495254603,"201051344000853","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,712809.0,712809.0,6386,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495254644,1999896.00
05/20/2017 00:30,2,0.000,ALERT,212.61,299.97,59.954,1495254603,"201051344000685","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,705932.0,705932.0,6406,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254646,1999897.00
05/20/2017 00:30,2,0.000,ALERT,212.61,299.37,59.949,1495254603,"201051344000917","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,702562.9,702562.9,6395,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495254648,1999898.00
05/20/2017 00:30,2,0.000,ALERT,212.61,299.97,59.938,1495254603,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,710494.5,710494.5,6382,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495254649,1999899.00
05/20/2017 00:30,2,0.000,ALERT,212.38,298.77,59.975,1495254603,"201051344000651","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,698948.1,698948.1,6400,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254651,1999900.00
05/20/2017 00:30,2,0.000,ALERT,210.57,296.36,59.928,1495254603,"274151322000088","219011344069620",0.00,6.00,0,294.86,298.47,0.0,0.0,0.000,915894.4,915894.4,6358,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254653,1999901.00
05/20/2017 00:30,2,0.000,ALERT,211.70,296.06,59.938,1495254603,"274151322000068","219011344069620",0.00,6.70,0,294.26,297.87,0.0,0.0,0.000,790566.2,790566.2,6559,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254655,1999902.00
05/20/2017 00:30,2,0.000,ALERT,211.93,299.67,59.938,1495254603,"201051344001135","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,694451.8,694451.8,6393,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254657,1999903.00
05/20/2017 00:30,2,0.000,ALERT,211.48,299.37,59.933,1495254603,"201051344000594","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,714476.5,714476.5,6394,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254659,1999904.00
05/20/2017 00:30,2,0.000,ALERT,212.16,299.07,59.901,1495254603,"201051344001203","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,703579.9,703579.9,6410,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254661,1999905.00
05/20/2017 00:30,2,0.000,ALERT,210.80,297.57,59.933,1495254603,"274151322000054","219011344069620",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,933519.5,933519.5,6345,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254662,1999906.00
05/20/2017 00:30,2,0.000,ALERT,212.16,298.47,59.928,1495254603,"201051344000867","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,698955.2,698955.2,6411,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254664,1999907.00
05/20/2017 00:30,2,0.000,ALERT,212.16,299.37,59.901,1495254603,"201051344001093","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,702312.4,702312.4,6404,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254666,1999908.00
05/20/2017 00:30,2,0.000,ALERT,211.70,298.77,59.938,1495254603,"201051344000900","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,720454.2,720454.2,6391,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495254668,1999909.00
05/20/2017 00:30,2,0.000,ALERT,211.93,297.87,59.917,1495254603,"201051344000648","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,709430.8,709430.8,6385,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254670,1999910.00
05/20/2017 00:30,2,0.000,ALERT,211.70,299.07,59.944,1495254603,"201051344000569","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,722767.5,722767.5,6374,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495254671,1999911.00
05/20/2017 00:30,2,0.000,ALERT,211.70,299.07,59.981,1495254603,"201051344000983","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,713191.9,713191.9,6390,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254673,1999912.00
05/20/2017 00:30,2,0.000,ALERT,211.93,298.77,59.949,1495254603,"201051344001158","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,698540.1,698540.1,6395,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254675,1999913.00
05/20/2017 00:30,2,0.000,ALERT,212.16,299.37,59.949,1495254603,"201051344000576","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,713259.0,713259.0,6388,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254677,1999914.00
05/20/2017 00:30,2,0.000,ALERT,211.03,296.36,59.938,1495254603,"274151322000087","219011344069620",0.00,6.30,0,293.96,298.17,0.0,0.0,0.000,906260.2,906260.2,6450,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495254679,1999915.00
05/20/2017 00:45,2,0.000,ALERT,212.83,299.07,59.975,1495255503,"201051344000645","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,712161.9,712161.9,6382,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255505,1999916.00
05/20/2017 00:45,2,0.000,ALERT,211.93,297.57,60.012,1495255503,"274151322000085","219011344069620",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,930021.0,930021.0,6349,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255507,1999917.00
05/20/2017 00:45,2,0.000,ALERT,213.06,298.77,59.965,1495255503,"201051344000633","219011344069620",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,698492.5,698492.5,6415,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255508,1999918.00
05/20/2017 00:45,2,0.000,ALERT,212.61,299.07,60.002,1495255503,"201051344000469","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,701578.6,701578.6,6391,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495255510,1999919.00
05/20/2017 00:45,2,0.000,ALERT,212.61,300.27,59.970,1495255503,"201051344000646","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,695996.1,695996.1,6397,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255512,1999920.00
05/20/2017 00:45,2,0.000,ALERT,211.48,298.47,59.970,1495255503,"274151322000052","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,965107.3,965107.3,6355,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255514,1999921.00
05/20/2017 00:45,2,0.000,ALERT,213.06,300.27,59.981,1495255503,"201051344000585","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,707560.8,707560.8,6403,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255516,1999922.00
05/20/2017 00:45,2,0.000,ALERT,212.83,300.27,59.981,1495255503,"201051344001230","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,700602.0,700602.0,6399,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495255518,1999923.00
05/20/2017 00:45,2,0.000,ALERT,213.29,301.17,59.959,1495255503,"201051344000582","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,690328.8,690328.8,6390,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255520,1999924.00
05/20/2017 00:45,2,0.000,ALERT,212.61,300.27,59.970,1495255503,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,709112.0,709112.0,6404,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255521,1999925.00
05/20/2017 00:45,2,0.000,ALERT,211.93,296.96,59.959,1495255503,"274151322000094","219011344069620",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,790292.9,790292.9,6539,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255523,1999926.00
05/20/2017 00:45,2,0.000,ALERT,212.38,299.97,59.965,1495255503,"201051344000579","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,719374.6,719374.6,6395,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495255525,1999927.00
05/20/2017 00:45,2,0.000,ALERT,212.83,300.87,59.991,1495255503,"201051344000890","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,703044.2,703044.2,6401,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255527,1999928.00
05/20/2017 00:45,2,0.000,ALERT,213.06,300.27,59.975,1495255503,"201051344000438","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,705824.2,705824.2,6392,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495255528,1999929.00
05/20/2017 00:45,2,0.000,ALERT,213.06,299.67,59.986,1495255503,"201051344000417","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,654604.5,654604.5,6414,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255530,1999930.00
05/20/2017 00:45,2,0.000,ALERT,212.16,298.17,59.975,1495255503,"274151322000083","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,955349.2,955349.2,6360,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255532,1999931.00
05/20/2017 00:45,2,0.000,ALERT,212.61,297.26,59.959,1495255503,"274151322000076","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,1018694.9,1018694.9,6355,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255534,1999932.00
05/20/2017 00:45,2,0.000,ALERT,212.38,299.67,59.965,1495255503,"201051344000868","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,700081.5,700081.5,6395,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255536,1999933.00
05/20/2017 00:45,2,0.000,ALERT,211.93,298.77,59.965,1495255503,"274151322000095","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,1008841.4,1008841.4,6359,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255537,1999934.00
