ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 00:45,2,0.000,ALERT,212.38,299.07,59.959,1495255503,"201051344000988","219011344069620",0.00,5.00,0,294.56,301.17,0.0,0.0,0.000,628961.1,628961.1,6414,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255539,1999935.00
05/20/2017 00:45,2,0.000,ALERT,212.83,299.37,59.970,1495255503,"201051344001025","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,705200.9,705200.9,6407,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255541,1999936.00
05/20/2017 00:45,2,0.000,ALERT,212.38,299.37,59.975,1495255503,"201051344000458","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,712163.1,712163.1,6383,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255543,1999937.00
05/20/2017 00:45,2,0.000,ALERT,213.06,299.07,59.949,1495255503,"201051344000853","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,712809.0,712809.0,6388,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255545,1999938.00
05/20/2017 00:45,2,0.000,ALERT,213.06,300.27,59.933,1495255503,"201051344000685","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,705932.0,705932.0,6408,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495255546,1999939.00
05/20/2017 00:45,2,0.000,ALERT,213.06,299.97,59.975,1495255503,"201051344000917","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,702562.9,702562.9,6397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255548,1999940.00
05/20/2017 00:45,2,0.000,ALERT,213.29,300.27,59.928,1495255503,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,710494.5,710494.5,6384,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255550,1999941.00
05/20/2017 00:45,2,0.000,ALERT,213.06,299.37,59.970,1495255503,"201051344000651","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,698948.1,698948.1,6402,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255552,1999942.00
05/20/2017 00:45,2,0.000,ALERT,211.48,297.87,59.938,1495255503,"274151322000088","219011344069620",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,915894.4,915894.4,6360,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255554,1999943.00
05/20/2017 00:45,2,0.000,ALERT,212.38,296.66,59.965,1495255503,"274151322000068","219011344069620",0.00,6.30,0,295.16,298.77,0.0,0.0,0.000,790566.2,790566.2,6561,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255555,1999944.00
05/20/2017 00:45,2,0.000,ALERT,212.61,300.27,59.991,1495255503,"201051344001135","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,694451.8,694451.8,6395,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255557,1999945.00
05/20/2017 00:45,2,0.000,ALERT,212.16,299.67,60.028,1495255503,"201051344000594","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,714476.5,714476.5,6396,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255559,1999946.00
05/20/2017 00:45,2,0.000,ALERT,213.06,299.67,59.938,1495255503,"201051344001203","219011344069620",0.00,4.50,0,297.57,303.88,0.0,0.0,0.000,703579.9,703579.9,6412,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255561,1999947.00
05/20/2017 00:45,2,0.000,ALERT,211.70,298.77,60.007,1495255503,"274151322000054","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,933519.5,933519.5,6347,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255563,1999948.00
05/20/2017 00:45,2,0.000,ALERT,212.61,298.77,59.928,1495255503,"201051344000867","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,698955.2,698955.2,6413,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255564,1999949.00
05/20/2017 00:45,2,0.000,ALERT,212.83,300.27,59.975,1495255503,"201051344001093","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,702312.4,702312.4,6406,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255566,1999950.00
05/20/2017 00:45,2,0.000,ALERT,212.38,299.37,59.981,1495255503,"201051344000900","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,720454.2,720454.2,6393,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255568,1999951.00
05/20/2017 00:45,2,0.000,ALERT,212.61,298.47,59.959,1495255503,"201051344000648","219011344069620",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,709430.8,709430.8,6387,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255570,1999952.00
05/20/2017 00:45,2,0.000,ALERT,212.38,299.67,59.975,1495255503,"201051344000569","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,722767.5,722767.5,6376,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255572,1999953.00
05/20/2017 00:45,2,0.000,ALERT,212.61,299.37,60.007,1495255503,"201051344000983","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,713191.9,713191.9,6392,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255574,1999954.00
05/20/2017 00:45,2,0.000,ALERT,212.61,298.77,59.975,1495255503,"201051344001158","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,698540.1,698540.1,6397,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255576,1999955.00
05/20/2017 00:45,2,0.000,ALERT,213.06,299.67,59.970,1495255503,"201051344000576","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,713259.0,713259.0,6390,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495255578,1999956.00
05/20/2017 00:45,2,0.000,ALERT,211.70,296.96,59.970,1495255503,"274151322000087","219011344069620",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,906260.2,906260.2,6452,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495255579,1999957.00
05/20/2017 01:00,2,0.000,ALERT,213.06,299.97,59.949,1495256403,"201051344000645","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,712161.9,712161.9,6384,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495256405,1999958.00
05/20/2017 01:00,2,0.000,ALERT,211.93,297.57,59.938,1495256403,"274151322000085","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,930021.0,930021.0,6351,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256407,1999959.00
05/20/2017 01:00,2,0.000,ALERT,213.29,299.37,59.954,1495256403,"201051344000633","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,698492.5,698492.5,6417,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256409,1999960.00
05/20/2017 01:00,2,0.000,ALERT,212.61,299.67,59.917,1495256403,"201051344000469","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,701578.6,701578.6,6393,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256410,1999961.00
05/20/2017 01:00,2,0.000,ALERT,212.61,299.97,59.986,1495256403,"201051344000646","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,695996.1,695996.1,6399,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495256412,1999962.00
05/20/2017 01:00,2,0.000,ALERT,211.70,298.47,59.938,1495256403,"274151322000052","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,965107.3,965107.3,6357,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495256414,1999963.00
05/20/2017 01:00,2,0.000,ALERT,212.83,300.57,59.917,1495256403,"201051344000585","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,707560.8,707560.8,6405,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256416,1999964.00
05/20/2017 01:00,2,0.000,ALERT,212.83,300.57,59.944,1495256403,"201051344001230","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,700602.0,700602.0,6401,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495256418,1999965.00
05/20/2017 01:00,2,0.000,ALERT,213.29,301.47,59.944,1495256403,"201051344000582","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,690328.8,690328.8,6392,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495256419,1999966.00
05/20/2017 01:00,2,0.000,ALERT,212.38,300.27,59.959,1495256403,"201051344000955","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,709112.0,709112.0,6406,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495256421,1999967.00
05/20/2017 01:00,2,0.000,ALERT,211.93,297.87,59.938,1495256403,"274151322000094","219011344069620",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,790292.9,790292.9,6541,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256423,1999968.00
05/20/2017 01:00,2,0.000,ALERT,212.61,300.57,59.949,1495256403,"201051344000579","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,719374.6,719374.6,6397,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256425,1999969.00
05/20/2017 01:00,2,0.000,ALERT,212.83,300.87,59.975,1495256403,"201051344000890","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,703044.2,703044.2,6403,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495256426,1999970.00
05/20/2017 01:00,2,0.000,ALERT,213.06,300.27,59.949,1495256403,"201051344000438","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,705824.2,705824.2,6394,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495256428,1999971.00
05/20/2017 01:00,2,0.000,ALERT,213.06,299.97,59.944,1495256403,"201051344000417","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,654604.5,654604.5,6416,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256430,1999972.00
05/20/2017 01:00,2,0.000,ALERT,212.16,298.17,59.949,1495256403,"274151322000083","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,955349.2,955349.2,6362,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495256432,1999973.00
05/20/2017 01:00,2,0.000,ALERT,212.83,297.87,59.933,1495256403,"274151322000076","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,1018694.9,1018694.9,6357,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256434,1999974.00
05/20/2017 01:00,2,0.000,ALERT,212.61,300.57,59.970,1495256403,"201051344000868","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,700081.5,700081.5,6397,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256436,1999975.00
05/20/2017 01:00,2,0.000,ALERT,212.16,299.37,59.933,1495256403,"274151322000095","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,1008841.4,1008841.4,6361,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495256438,1999976.00
05/20/2017 01:00,2,0.000,ALERT,212.61,299.67,59.938,1495256403,"201051344000988","219011344069620",0.00,4.50,0,294.86,301.17,0.0,0.0,0.000,628961.1,628961.1,6416,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495256440,1999977.00
05/20/2017 01:00,2,0.000,ALERT,212.61,299.67,59.965,1495256403,"201051344001025","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,705200.9,705200.9,6409,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256441,1999978.00
05/20/2017 01:00,2,0.000,ALERT,212.61,299.97,59.949,1495256403,"201051344000458","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,712163.1,712163.1,6385,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256443,1999979.00
05/20/2017 01:00,2,0.000,ALERT,213.29,299.67,59.944,1495256403,"201051344000853","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,712809.0,712809.0,6390,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256445,1999980.00
05/20/2017 01:00,2,0.000,ALERT,213.29,300.57,60.002,1495256403,"201051344000685","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,705932.0,705932.0,6410,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256447,1999981.00
05/20/2017 01:00,2,0.000,ALERT,213.06,299.67,59.986,1495256403,"201051344000917","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,702562.9,702562.9,6399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495256448,1999982.00
05/20/2017 01:00,2,0.000,ALERT,213.06,300.57,59.954,1495256403,"201051344001145","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,710494.5,710494.5,6386,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256450,1999983.00
05/20/2017 01:00,2,0.000,ALERT,213.06,299.67,59.944,1495256403,"201051344000651","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,698948.1,698948.1,6404,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495256452,1999984.00
05/20/2017 01:00,2,0.000,ALERT,211.70,297.87,59.944,1495256403,"274151322000088","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,915894.4,915894.4,6362,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256454,1999985.00
05/20/2017 01:00,2,0.000,ALERT,212.61,297.57,59.965,1495256403,"274151322000068","219011344069620",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,790566.2,790566.2,6563,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256456,1999986.00
05/20/2017 01:00,2,0.000,ALERT,212.61,300.27,59.949,1495256403,"201051344001135","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,694451.8,694451.8,6397,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256457,1999987.00
05/20/2017 01:00,2,0.000,ALERT,212.38,300.27,59.991,1495256403,"201051344000594","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,714476.5,714476.5,6398,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256459,1999988.00
05/20/2017 01:00,2,0.000,ALERT,213.06,299.97,59.949,1495256403,"201051344001203","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,703579.9,703579.9,6414,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256461,1999989.00
05/20/2017 01:00,2,0.000,ALERT,211.93,298.17,59.996,1495256403,"274151322000054","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,933519.5,933519.5,6349,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256463,1999990.00
05/20/2017 01:00,2,0.000,ALERT,212.83,299.37,59.975,1495256403,"201051344000867","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,698955.2,698955.2,6415,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256465,1999991.00
05/20/2017 01:00,2,0.000,ALERT,212.83,300.27,59.959,1495256403,"201051344001093","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,702312.4,702312.4,6408,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256466,1999992.00
05/20/2017 01:00,2,0.000,ALERT,212.38,299.67,59.954,1495256403,"201051344000900","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,720454.2,720454.2,6395,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256468,1999993.00
05/20/2017 01:00,2,0.000,ALERT,212.83,299.37,59.959,1495256403,"201051344000648","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,709430.8,709430.8,6389,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256470,1999994.00
05/20/2017 01:00,2,0.000,ALERT,212.83,300.27,59.954,1495256403,"201051344000569","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,722767.5,722767.5,6378,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256472,1999995.00
05/20/2017 01:00,2,0.000,ALERT,212.61,300.27,59.938,1495256403,"201051344000983","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,713191.9,713191.9,6394,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256474,1999996.00
05/20/2017 01:00,2,0.000,ALERT,212.83,299.97,59.991,1495256403,"201051344001158","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,698540.1,698540.1,6399,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495256475,1999997.00
05/20/2017 01:00,2,0.000,ALERT,213.06,300.27,59.954,1495256403,"201051344000576","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,713259.0,713259.0,6392,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256477,1999998.00
05/20/2017 01:00,2,0.000,ALERT,211.93,297.26,59.891,1495256403,"274151322000087","219011344069620",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,906260.2,906260.2,6454,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495256479,1999999.00
05/20/2017 01:15,2,0.000,ALERT,213.06,299.37,60.007,1495257303,"201051344000645","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,712161.9,712161.9,6386,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257305,2000000.00
05/20/2017 01:15,2,0.000,ALERT,212.16,299.07,59.954,1495257303,"274151322000085","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,930021.0,930021.0,6353,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257307,2000001.00
05/20/2017 01:15,2,0.000,ALERT,213.29,299.07,59.933,1495257303,"201051344000633","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,698492.5,698492.5,6419,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495257309,2000002.00
05/20/2017 01:15,2,0.000,ALERT,212.61,299.37,59.975,1495257303,"201051344000469","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,701578.6,701578.6,6395,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257310,2000003.00
05/20/2017 01:15,2,0.000,ALERT,212.83,300.87,59.965,1495257303,"201051344000646","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,695996.1,695996.1,6401,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257312,2000004.00
05/20/2017 01:15,2,0.000,ALERT,211.93,299.37,59.965,1495257303,"274151322000052","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,965107.3,965107.3,6359,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257314,2000005.00
05/20/2017 01:15,2,0.000,ALERT,213.29,301.17,59.965,1495257303,"201051344000585","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,707560.8,707560.8,6407,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257316,2000006.00
05/20/2017 01:15,2,0.000,ALERT,213.06,301.47,59.975,1495257303,"201051344001230","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,700602.0,700602.0,6403,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257318,2000007.00
05/20/2017 01:15,2,0.000,ALERT,213.74,302.07,59.965,1495257303,"201051344000582","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,690328.8,690328.8,6394,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257319,2000008.00
05/20/2017 01:15,2,0.000,ALERT,212.83,301.17,59.981,1495257303,"201051344000955","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,709112.0,709112.0,6408,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257321,2000009.00
05/20/2017 01:15,2,0.000,ALERT,212.16,298.47,59.996,1495257303,"274151322000094","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,790292.9,790292.9,6543,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495257323,2000010.00
05/20/2017 01:15,2,0.000,ALERT,212.83,300.27,59.975,1495257303,"201051344000579","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,719374.6,719374.6,6399,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257325,2000011.00
05/20/2017 01:15,2,0.000,ALERT,213.06,301.47,59.970,1495257303,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,703044.2,703044.2,6405,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257327,2000012.00
05/20/2017 01:15,2,0.000,ALERT,213.29,301.17,59.970,1495257303,"201051344000438","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,705824.2,705824.2,6396,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257328,2000013.00
05/20/2017 01:15,2,0.000,ALERT,213.29,300.87,59.959,1495257303,"201051344000417","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,654604.5,654604.5,6418,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257330,2000014.00
05/20/2017 01:15,2,0.000,ALERT,212.38,299.07,59.965,1495257303,"274151322000083","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,955349.2,955349.2,6364,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495257332,2000015.00
05/20/2017 01:15,2,0.000,ALERT,212.83,299.37,59.970,1495257303,"274151322000076","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,1018694.9,1018694.9,6359,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257334,2000016.00
05/20/2017 01:15,2,0.000,ALERT,212.61,300.57,59.959,1495257303,"201051344000868","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,700081.5,700081.5,6399,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257336,2000017.00
05/20/2017 01:15,2,0.000,ALERT,212.16,299.97,59.970,1495257303,"274151322000095","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,1008841.4,1008841.4,6363,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257338,2000018.00
05/20/2017 01:15,2,0.000,ALERT,212.61,299.67,59.965,1495257303,"201051344000988","219011344069620",0.00,4.50,0,295.46,301.17,0.0,0.0,0.000,628961.1,628961.1,6418,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257339,2000019.00
05/20/2017 01:15,2,0.000,ALERT,213.06,300.57,59.975,1495257303,"201051344001025","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,705200.9,705200.9,6411,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257341,2000020.00
05/20/2017 01:15,2,0.000,ALERT,212.61,299.97,59.965,1495257303,"201051344000458","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,712163.1,712163.1,6387,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495257343,2000021.00
05/20/2017 01:15,2,0.000,ALERT,213.29,299.97,59.970,1495257303,"201051344000853","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,712809.0,712809.0,6392,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257345,2000022.00
05/20/2017 01:15,2,0.000,ALERT,213.51,301.17,59.970,1495257303,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,705932.0,705932.0,6412,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257347,2000023.00
05/20/2017 01:15,2,0.000,ALERT,213.29,300.57,59.975,1495257303,"201051344000917","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,702562.9,702562.9,6401,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257348,2000024.00
05/20/2017 01:15,2,0.000,ALERT,213.29,301.17,59.944,1495257303,"201051344001145","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,710494.5,710494.5,6388,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257350,2000025.00
05/20/2017 01:15,2,0.000,ALERT,213.06,300.57,59.965,1495257303,"201051344000651","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,698948.1,698948.1,6406,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257352,2000026.00
05/20/2017 01:15,2,0.000,ALERT,211.70,298.47,59.970,1495257303,"274151322000088","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,915894.4,915894.4,6364,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257354,2000027.00
05/20/2017 01:15,2,0.000,ALERT,212.61,298.17,59.959,1495257303,"274151322000068","219011344069620",0.00,6.30,0,296.06,299.37,0.0,0.0,0.000,790566.2,790566.2,6565,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257356,2000028.00
05/20/2017 01:15,2,0.000,ALERT,212.83,301.17,59.986,1495257303,"201051344001135","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,694451.8,694451.8,6399,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257358,2000029.00
05/20/2017 01:15,2,0.000,ALERT,212.38,300.27,59.954,1495257303,"201051344000594","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,714476.5,714476.5,6400,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257360,2000030.00
05/20/2017 01:15,2,0.000,ALERT,213.06,300.87,59.981,1495257303,"201051344001203","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,703579.9,703579.9,6416,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257362,2000031.00
05/20/2017 01:15,2,0.000,ALERT,211.93,298.77,59.981,1495257303,"274151322000054","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,933519.5,933519.5,6351,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495257363,2000032.00
05/20/2017 01:15,2,0.000,ALERT,212.83,299.67,59.986,1495257303,"201051344000867","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,698955.2,698955.2,6417,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257365,2000033.00
05/20/2017 01:15,2,0.000,ALERT,213.06,300.87,59.986,1495257303,"201051344001093","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,702312.4,702312.4,6410,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257367,2000034.00
05/20/2017 01:15,2,0.000,ALERT,212.61,299.97,59.986,1495257303,"201051344000900","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,720454.2,720454.2,6397,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257369,2000035.00
05/20/2017 01:15,2,0.000,ALERT,212.83,299.37,59.928,1495257303,"201051344000648","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,709430.8,709430.8,6391,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257370,2000036.00
05/20/2017 01:15,2,0.000,ALERT,212.61,300.57,60.012,1495257303,"201051344000569","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,722767.5,722767.5,6380,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257372,2000037.00
05/20/2017 01:15,2,0.000,ALERT,212.61,300.27,59.965,1495257303,"201051344000983","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,713191.9,713191.9,6396,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257374,2000038.00
05/20/2017 01:15,2,0.000,ALERT,212.83,299.97,59.944,1495257303,"201051344001158","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,698540.1,698540.1,6401,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495257376,2000039.00
05/20/2017 01:15,2,0.000,ALERT,213.06,300.27,59.944,1495257303,"201051344000576","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,713259.0,713259.0,6394,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257378,2000040.00
05/20/2017 01:15,2,0.000,ALERT,212.16,298.47,59.938,1495257303,"274151322000087","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,906260.2,906260.2,6456,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495257379,2000041.00
05/20/2017 01:30,2,0.000,ALERT,213.06,299.97,59.975,1495258203,"201051344000645","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,712161.9,712161.9,6388,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258205,2000042.00
05/20/2017 01:30,2,0.000,ALERT,212.16,299.07,59.965,1495258203,"274151322000085","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,930021.0,930021.0,6355,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258207,2000043.00
05/20/2017 01:30,2,0.000,ALERT,213.29,299.97,59.938,1495258203,"201051344000633","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,698492.5,698492.5,6421,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258208,2000044.00
05/20/2017 01:30,2,0.000,ALERT,212.83,300.27,59.954,1495258203,"201051344000469","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,701578.6,701578.6,6397,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258210,2000045.00
05/20/2017 01:30,2,0.000,ALERT,212.83,301.47,59.975,1495258203,"201051344000646","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,695996.1,695996.1,6403,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258212,2000046.00
05/20/2017 01:30,2,0.000,ALERT,211.70,299.37,59.959,1495258203,"274151322000052","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,965107.3,965107.3,6361,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258214,2000047.00
05/20/2017 01:30,2,0.000,ALERT,213.29,301.47,59.970,1495258203,"201051344000585","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,707560.8,707560.8,6409,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258216,2000048.00
05/20/2017 01:30,2,0.000,ALERT,213.06,301.77,59.959,1495258203,"201051344001230","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,700602.0,700602.0,6405,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258217,2000049.00
05/20/2017 01:30,2,0.000,ALERT,213.74,302.37,59.981,1495258203,"201051344000582","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,690328.8,690328.8,6396,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495258219,2000050.00
05/20/2017 01:30,2,0.000,ALERT,212.83,301.47,59.954,1495258203,"201051344000955","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,709112.0,709112.0,6410,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258221,2000051.00
05/20/2017 01:30,2,0.000,ALERT,212.16,298.17,59.949,1495258203,"274151322000094","219011344069620",0.00,4.00,0,296.66,299.97,0.0,0.0,0.000,790292.9,790292.9,6545,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258223,2000052.00
05/20/2017 01:30,2,0.000,ALERT,212.83,300.87,59.959,1495258203,"201051344000579","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,719374.6,719374.6,6401,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495258225,2000053.00
05/20/2017 01:30,2,0.000,ALERT,213.06,302.07,59.933,1495258203,"201051344000890","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,703044.2,703044.2,6407,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258226,2000054.00
05/20/2017 01:30,2,0.000,ALERT,213.29,301.17,59.959,1495258203,"201051344000438","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,705824.2,705824.2,6398,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258228,2000055.00
05/20/2017 01:30,2,0.000,ALERT,213.29,300.87,59.959,1495258203,"201051344000417","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,654604.5,654604.5,6420,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495258230,2000056.00
05/20/2017 01:30,2,0.000,ALERT,212.16,298.77,59.959,1495258203,"274151322000083","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,955349.2,955349.2,6366,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258232,2000057.00
05/20/2017 01:30,2,0.000,ALERT,212.83,299.07,59.954,1495258203,"274151322000076","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,1018694.9,1018694.9,6361,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258234,2000058.00
05/20/2017 01:30,2,0.000,ALERT,212.61,300.57,59.944,1495258203,"201051344000868","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,700081.5,700081.5,6401,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258236,2000059.00
05/20/2017 01:30,2,0.000,ALERT,212.16,299.67,59.986,1495258203,"274151322000095","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,1008841.4,1008841.4,6365,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258237,2000060.00
05/20/2017 01:30,2,0.000,ALERT,212.61,299.97,59.959,1495258203,"201051344000988","219011344069620",0.00,4.50,0,295.46,301.47,0.0,0.0,0.000,628961.1,628961.1,6420,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258239,2000061.00
05/20/2017 01:30,2,0.000,ALERT,213.06,300.57,59.959,1495258203,"201051344001025","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,705200.9,705200.9,6413,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258241,2000062.00
05/20/2017 01:30,2,0.000,ALERT,212.61,300.27,59.954,1495258203,"201051344000458","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,712163.1,712163.1,6389,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495258243,2000063.00
05/20/2017 01:30,2,0.000,ALERT,213.29,299.97,59.965,1495258203,"201051344000853","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,712809.0,712809.0,6394,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258245,2000064.00
05/20/2017 01:30,2,0.000,ALERT,213.51,301.47,59.965,1495258203,"201051344000685","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,705932.0,705932.0,6414,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495258246,2000065.00
05/20/2017 01:30,2,0.000,ALERT,213.29,300.87,59.965,1495258203,"201051344000917","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,702562.9,702562.9,6403,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258248,2000066.00
05/20/2017 01:30,2,0.000,ALERT,213.51,301.47,59.981,1495258203,"201051344001145","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,710494.5,710494.5,6390,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258250,2000067.00
05/20/2017 01:30,2,0.000,ALERT,213.29,300.57,59.959,1495258203,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,698948.1,698948.1,6408,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495258252,2000068.00
05/20/2017 01:30,2,0.000,ALERT,211.48,298.17,59.959,1495258203,"274151322000088","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,915894.4,915894.4,6366,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258254,2000069.00
05/20/2017 01:30,2,0.000,ALERT,212.61,298.17,59.975,1495258203,"274151322000068","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,790566.2,790566.2,6567,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258255,2000070.00
05/20/2017 01:30,2,0.000,ALERT,212.83,301.17,59.965,1495258203,"201051344001135","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,694451.8,694451.8,6401,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258257,2000071.00
05/20/2017 01:30,2,0.000,ALERT,212.38,300.87,59.938,1495258203,"201051344000594","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,714476.5,714476.5,6402,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495258259,2000072.00
05/20/2017 01:30,2,0.000,ALERT,213.29,300.87,59.965,1495258203,"201051344001203","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,703579.9,703579.9,6418,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258261,2000073.00
05/20/2017 01:30,2,0.000,ALERT,211.93,299.37,59.970,1495258203,"274151322000054","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,933519.5,933519.5,6353,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495258263,2000074.00
05/20/2017 01:30,2,0.000,ALERT,212.83,299.37,59.991,1495258203,"201051344000867","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,698955.2,698955.2,6419,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258264,2000075.00
05/20/2017 01:30,2,0.000,ALERT,213.06,301.47,59.965,1495258203,"201051344001093","219011344069620",0.00,5.00,0,299.37,302.37,0.0,0.0,0.000,702312.4,702312.4,6412,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258266,2000076.00
05/20/2017 01:30,2,0.000,ALERT,212.61,300.27,60.002,1495258203,"201051344000900","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,720454.2,720454.2,6399,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258268,2000077.00
05/20/2017 01:30,2,0.000,ALERT,212.83,299.37,59.949,1495258203,"201051344000648","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,709430.8,709430.8,6393,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258270,2000078.00
05/20/2017 01:30,2,0.000,ALERT,212.83,300.87,59.965,1495258203,"201051344000569","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,722767.5,722767.5,6382,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495258272,2000079.00
