ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 01:30,2,0.000,ALERT,212.83,300.57,59.970,1495258203,"201051344000983","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,713191.9,713191.9,6398,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258273,2000080.00
05/20/2017 01:30,2,0.000,ALERT,212.83,299.97,59.954,1495258203,"201051344001158","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,698540.1,698540.1,6403,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258275,2000081.00
05/20/2017 01:30,2,0.000,ALERT,213.06,300.57,59.954,1495258203,"201051344000576","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,713259.0,713259.0,6396,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258277,2000082.00
05/20/2017 01:30,2,0.000,ALERT,212.16,297.87,59.975,1495258203,"274151322000087","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,906260.2,906260.2,6458,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495258279,2000083.00
05/20/2017 01:45,2,0.000,ALERT,213.29,300.57,59.981,1495259103,"201051344000645","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,712161.9,712161.9,6390,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259105,2000084.00
05/20/2017 01:45,2,0.000,ALERT,212.16,298.77,59.959,1495259103,"274151322000085","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,930021.0,930021.0,6357,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259107,2000085.00
05/20/2017 01:45,2,0.000,ALERT,213.51,300.27,59.991,1495259103,"201051344000633","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,698492.5,698492.5,6423,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259109,2000086.00
05/20/2017 01:45,2,0.000,ALERT,212.83,300.27,60.028,1495259103,"201051344000469","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,701578.6,701578.6,6399,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259110,2000087.00
05/20/2017 01:45,2,0.000,ALERT,213.06,301.17,60.007,1495259103,"201051344000646","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,695996.1,695996.1,6405,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259112,2000088.00
05/20/2017 01:45,2,0.000,ALERT,211.93,299.07,60.002,1495259103,"274151322000052","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,965107.3,965107.3,6363,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259114,2000089.00
05/20/2017 01:45,2,0.000,ALERT,213.29,301.47,60.007,1495259103,"201051344000585","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,707560.8,707560.8,6411,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259116,2000090.00
05/20/2017 01:45,2,0.000,ALERT,213.06,301.47,59.991,1495259103,"201051344001230","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,700602.0,700602.0,6407,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259118,2000091.00
05/20/2017 01:45,2,0.000,ALERT,213.74,302.37,59.996,1495259103,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,690328.8,690328.8,6398,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495259119,2000092.00
05/20/2017 01:45,2,0.000,ALERT,212.83,301.17,59.996,1495259103,"201051344000955","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,709112.0,709112.0,6412,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259121,2000093.00
05/20/2017 01:45,2,0.000,ALERT,212.16,298.77,59.996,1495259103,"274151322000094","219011344069620",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,790292.9,790292.9,6547,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259123,2000094.00
05/20/2017 01:45,2,0.000,ALERT,212.83,300.87,60.002,1495259103,"201051344000579","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,719374.6,719374.6,6403,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259125,2000095.00
05/20/2017 01:45,2,0.000,ALERT,213.06,301.77,59.996,1495259103,"201051344000890","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,703044.2,703044.2,6409,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259126,2000096.00
05/20/2017 01:45,2,0.000,ALERT,213.29,301.17,59.996,1495259103,"201051344000438","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,705824.2,705824.2,6400,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259128,2000097.00
05/20/2017 01:45,2,0.000,ALERT,213.51,300.87,60.007,1495259103,"201051344000417","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,654604.5,654604.5,6422,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259130,2000098.00
05/20/2017 01:45,2,0.000,ALERT,212.38,299.37,59.991,1495259103,"274151322000083","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,955349.2,955349.2,6368,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495259132,2000099.00
05/20/2017 01:45,2,0.000,ALERT,212.83,299.07,60.028,1495259103,"274151322000076","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,1018694.9,1018694.9,6363,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259134,2000100.00
05/20/2017 01:45,2,0.000,ALERT,212.83,301.17,60.007,1495259103,"201051344000868","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,700081.5,700081.5,6403,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259136,2000101.00
05/20/2017 01:45,2,0.000,ALERT,212.16,300.27,60.002,1495259103,"274151322000095","219011344069620",0.00,4.00,0,298.47,301.47,0.0,0.0,0.000,1008841.4,1008841.4,6367,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259138,2000102.00
05/20/2017 01:45,2,0.000,ALERT,212.61,300.27,60.002,1495259103,"201051344000988","219011344069620",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,628961.1,628961.1,6422,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259139,2000103.00
05/20/2017 01:45,2,0.000,ALERT,213.06,300.57,60.002,1495259103,"201051344001025","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,705200.9,705200.9,6415,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259141,2000104.00
05/20/2017 01:45,2,0.000,ALERT,212.83,300.57,60.002,1495259103,"201051344000458","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,712163.1,712163.1,6391,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259143,2000105.00
05/20/2017 01:45,2,0.000,ALERT,213.51,300.57,60.028,1495259103,"201051344000853","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,712809.0,712809.0,6396,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259145,2000106.00
05/20/2017 01:45,2,0.000,ALERT,213.74,301.47,59.996,1495259103,"201051344000685","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,705932.0,705932.0,6416,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259147,2000107.00
05/20/2017 01:45,2,0.000,ALERT,213.51,300.87,59.975,1495259103,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,702562.9,702562.9,6405,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495259148,2000108.00
05/20/2017 01:45,2,0.000,ALERT,213.51,301.47,59.981,1495259103,"201051344001145","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,710494.5,710494.5,6392,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259150,2000109.00
05/20/2017 01:45,2,0.000,ALERT,213.29,300.87,60.002,1495259103,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,698948.1,698948.1,6410,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259152,2000110.00
05/20/2017 01:45,2,0.000,ALERT,211.93,298.77,59.986,1495259103,"274151322000088","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,915894.4,915894.4,6368,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259154,2000111.00
05/20/2017 01:45,2,0.000,ALERT,212.83,298.77,59.991,1495259103,"274151322000068","219011344069620",0.00,6.00,0,296.96,299.97,0.0,0.0,0.000,790566.2,790566.2,6569,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259155,2000112.00
05/20/2017 01:45,2,0.000,ALERT,212.83,301.47,59.991,1495259103,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,694451.8,694451.8,6403,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259157,2000113.00
05/20/2017 01:45,2,0.000,ALERT,212.61,301.17,59.996,1495259103,"201051344000594","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,714476.5,714476.5,6404,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495259159,2000114.00
05/20/2017 01:45,2,0.000,ALERT,213.29,301.17,59.986,1495259103,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,703579.9,703579.9,6420,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259161,2000115.00
05/20/2017 01:45,2,0.000,ALERT,212.16,299.97,59.986,1495259103,"274151322000054","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,933519.5,933519.5,6355,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259163,2000116.00
05/20/2017 01:45,2,0.000,ALERT,213.06,299.97,59.996,1495259103,"201051344000867","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,698955.2,698955.2,6421,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495259164,2000117.00
05/20/2017 01:45,2,0.000,ALERT,213.29,301.47,59.991,1495259103,"201051344001093","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,702312.4,702312.4,6414,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495259166,2000118.00
05/20/2017 01:45,2,0.000,ALERT,212.83,300.57,59.991,1495259103,"201051344000900","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,720454.2,720454.2,6401,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259168,2000119.00
05/20/2017 01:45,2,0.000,ALERT,213.06,299.97,60.044,1495259103,"201051344000648","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,709430.8,709430.8,6395,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259170,2000120.00
05/20/2017 01:45,2,0.000,ALERT,212.83,300.87,59.975,1495259103,"201051344000569","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,722767.5,722767.5,6384,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259172,2000121.00
05/20/2017 01:45,2,0.000,ALERT,212.83,300.57,59.996,1495259103,"201051344000983","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,713191.9,713191.9,6400,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259174,2000122.00
05/20/2017 01:45,2,0.000,ALERT,212.83,300.27,59.986,1495259103,"201051344001158","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,698540.1,698540.1,6405,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495259175,2000123.00
05/20/2017 01:45,2,0.000,ALERT,213.29,300.87,59.991,1495259103,"201051344000576","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,713259.0,713259.0,6398,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495259177,2000124.00
05/20/2017 01:45,2,0.000,ALERT,212.16,298.17,59.975,1495259103,"274151322000087","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,906260.2,906260.2,6460,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495259179,2000125.00
05/20/2017 02:00,2,0.000,ALERT,213.29,299.97,59.949,1495260003,"201051344000645","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,712161.9,712161.9,6392,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260005,2000126.00
05/20/2017 02:00,2,0.000,ALERT,212.38,299.07,59.996,1495260003,"274151322000085","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,930021.0,930021.0,6359,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260007,2000127.00
05/20/2017 02:00,2,0.000,ALERT,213.51,299.97,59.970,1495260003,"201051344000633","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,698492.5,698492.5,6425,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260009,2000128.00
05/20/2017 02:00,2,0.000,ALERT,212.83,299.97,59.970,1495260003,"201051344000469","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,701578.6,701578.6,6401,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260011,2000129.00
05/20/2017 02:00,2,0.000,ALERT,213.06,301.47,59.933,1495260003,"201051344000646","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,695996.1,695996.1,6407,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260013,2000130.00
05/20/2017 02:00,2,0.000,ALERT,212.16,298.77,59.970,1495260003,"274151322000052","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,965107.3,965107.3,6365,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260014,2000131.00
05/20/2017 02:00,2,0.000,ALERT,213.06,301.17,59.970,1495260003,"201051344000585","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,707560.8,707560.8,6413,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260016,2000132.00
05/20/2017 02:00,2,0.000,ALERT,213.06,301.77,59.975,1495260003,"201051344001230","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,700602.0,700602.0,6409,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260018,2000133.00
05/20/2017 02:00,2,0.000,ALERT,213.51,302.07,59.981,1495260003,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,690328.8,690328.8,6400,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260020,2000134.00
05/20/2017 02:00,2,0.000,ALERT,212.83,301.47,59.970,1495260003,"201051344000955","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,709112.0,709112.0,6414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260022,2000135.00
05/20/2017 02:00,2,0.000,ALERT,212.16,298.47,59.965,1495260003,"274151322000094","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,790292.9,790292.9,6549,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260023,2000136.00
05/20/2017 02:00,2,0.000,ALERT,212.83,300.87,59.975,1495260003,"201051344000579","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,719374.6,719374.6,6405,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260025,2000137.00
05/20/2017 02:00,2,0.000,ALERT,213.06,302.07,59.944,1495260003,"201051344000890","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,703044.2,703044.2,6411,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260027,2000138.00
05/20/2017 02:00,2,0.000,ALERT,213.29,301.17,59.928,1495260003,"201051344000438","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,705824.2,705824.2,6402,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260029,2000139.00
05/20/2017 02:00,2,0.000,ALERT,213.29,300.87,59.975,1495260003,"201051344000417","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,654604.5,654604.5,6424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260031,2000140.00
05/20/2017 02:00,2,0.000,ALERT,212.38,299.07,59.970,1495260003,"274151322000083","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,955349.2,955349.2,6370,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260032,2000141.00
05/20/2017 02:00,2,0.000,ALERT,212.83,299.07,59.970,1495260003,"274151322000076","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,1018694.9,1018694.9,6365,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260034,2000142.00
05/20/2017 02:00,2,0.000,ALERT,212.61,300.57,59.954,1495260003,"201051344000868","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,700081.5,700081.5,6405,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260036,2000143.00
05/20/2017 02:00,2,0.000,ALERT,212.16,299.67,59.970,1495260003,"274151322000095","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1008841.4,1008841.4,6369,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260038,2000144.00
05/20/2017 02:00,2,0.000,ALERT,212.61,300.27,59.975,1495260003,"201051344000988","219011344069620",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,628961.1,628961.1,6424,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260040,2000145.00
05/20/2017 02:00,2,0.000,ALERT,213.06,300.57,60.012,1495260003,"201051344001025","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,705200.9,705200.9,6417,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260041,2000146.00
05/20/2017 02:00,2,0.000,ALERT,212.61,300.57,59.965,1495260003,"201051344000458","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,712163.1,712163.1,6393,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260043,2000147.00
05/20/2017 02:00,2,0.000,ALERT,213.29,300.27,59.959,1495260003,"201051344000853","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,712809.0,712809.0,6398,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260045,2000148.00
05/20/2017 02:00,2,0.000,ALERT,213.51,301.47,59.965,1495260003,"201051344000685","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,705932.0,705932.0,6418,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260047,2000149.00
05/20/2017 02:00,2,0.000,ALERT,213.29,300.87,59.959,1495260003,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,702562.9,702562.9,6407,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260048,2000150.00
05/20/2017 02:00,2,0.000,ALERT,213.51,301.47,59.986,1495260003,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,710494.5,710494.5,6394,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260050,2000151.00
05/20/2017 02:00,2,0.000,ALERT,213.29,300.87,59.949,1495260003,"201051344000651","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,698948.1,698948.1,6412,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260052,2000152.00
05/20/2017 02:00,2,0.000,ALERT,211.93,298.47,59.944,1495260003,"274151322000088","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,915894.4,915894.4,6370,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260054,2000153.00
05/20/2017 02:00,2,0.000,ALERT,212.83,298.47,59.965,1495260003,"274151322000068","219011344069620",0.00,6.00,0,296.36,299.67,0.0,0.0,0.000,790566.2,790566.2,6571,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260056,2000154.00
05/20/2017 02:00,2,0.000,ALERT,212.83,300.87,59.965,1495260003,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,694451.8,694451.8,6405,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260058,2000155.00
05/20/2017 02:00,2,0.000,ALERT,212.61,301.17,59.965,1495260003,"201051344000594","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,714476.5,714476.5,6406,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260060,2000156.00
05/20/2017 02:00,2,0.000,ALERT,213.29,300.87,59.970,1495260003,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,703579.9,703579.9,6422,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260062,2000157.00
05/20/2017 02:00,2,0.000,ALERT,211.93,299.67,59.954,1495260003,"274151322000054","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,933519.5,933519.5,6357,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260064,2000158.00
05/20/2017 02:00,2,0.000,ALERT,213.06,299.97,59.965,1495260003,"201051344000867","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,698955.2,698955.2,6423,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260066,2000159.00
05/20/2017 02:00,2,0.000,ALERT,213.06,301.17,59.922,1495260003,"201051344001093","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,702312.4,702312.4,6416,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260067,2000160.00
05/20/2017 02:00,2,0.000,ALERT,212.83,300.87,59.986,1495260003,"201051344000900","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,720454.2,720454.2,6403,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260069,2000161.00
05/20/2017 02:00,2,0.000,ALERT,213.06,299.97,59.954,1495260003,"201051344000648","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,709430.8,709430.8,6397,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260071,2000162.00
05/20/2017 02:00,2,0.000,ALERT,212.83,301.17,59.970,1495260003,"201051344000569","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,722767.5,722767.5,6386,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260073,2000163.00
05/20/2017 02:00,2,0.000,ALERT,212.83,300.87,59.975,1495260003,"201051344000983","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,713191.9,713191.9,6402,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260074,2000164.00
05/20/2017 02:00,2,0.000,ALERT,212.83,300.57,59.975,1495260003,"201051344001158","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,698540.1,698540.1,6407,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260076,2000165.00
05/20/2017 02:00,2,0.000,ALERT,213.29,301.17,59.975,1495260003,"201051344000576","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,713259.0,713259.0,6400,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260078,2000166.00
05/20/2017 02:00,2,0.000,ALERT,212.16,298.77,59.933,1495260003,"274151322000087","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,906260.2,906260.2,6462,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260080,2000167.00
05/20/2017 02:15,2,0.000,ALERT,213.29,300.57,59.996,1495260904,"201051344000645","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,712161.9,712161.9,6394,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260906,2000168.00
05/20/2017 02:15,2,0.000,ALERT,212.61,299.97,59.996,1495260904,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,930021.0,930021.0,6361,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260907,2000169.00
05/20/2017 02:15,2,0.000,ALERT,213.51,300.27,60.034,1495260904,"201051344000633","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,698492.5,698492.5,6427,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260909,2000170.00
05/20/2017 02:15,2,0.000,ALERT,213.06,300.57,60.012,1495260904,"201051344000469","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,701578.6,701578.6,6403,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260911,2000171.00
05/20/2017 02:15,2,0.000,ALERT,213.06,301.47,60.002,1495260904,"201051344000646","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,695996.1,695996.1,6409,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260913,2000172.00
05/20/2017 02:15,2,0.000,ALERT,212.16,299.37,59.991,1495260904,"274151322000052","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,965107.3,965107.3,6367,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260915,2000173.00
05/20/2017 02:15,2,0.000,ALERT,213.29,301.47,60.007,1495260904,"201051344000585","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,707560.8,707560.8,6415,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260916,2000174.00
05/20/2017 02:15,2,0.000,ALERT,213.29,301.77,59.996,1495260904,"201051344001230","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,700602.0,700602.0,6411,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260918,2000175.00
05/20/2017 02:15,2,0.000,ALERT,213.74,302.37,60.018,1495260904,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,690328.8,690328.8,6402,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260920,2000176.00
05/20/2017 02:15,2,0.000,ALERT,212.83,301.47,60.007,1495260904,"201051344000955","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,709112.0,709112.0,6416,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260922,2000177.00
05/20/2017 02:15,2,0.000,ALERT,212.38,299.07,60.002,1495260904,"274151322000094","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,790292.9,790292.9,6551,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260923,2000178.00
05/20/2017 02:15,2,0.000,ALERT,213.06,301.17,60.012,1495260904,"201051344000579","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,719374.6,719374.6,6407,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260925,2000179.00
05/20/2017 02:15,2,0.000,ALERT,213.06,301.77,60.034,1495260904,"201051344000890","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,703044.2,703044.2,6413,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260927,2000180.00
05/20/2017 02:15,2,0.000,ALERT,213.51,301.47,60.002,1495260904,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,705824.2,705824.2,6404,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260929,2000181.00
05/20/2017 02:15,2,0.000,ALERT,213.51,300.87,60.012,1495260904,"201051344000417","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,654604.5,654604.5,6426,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260931,2000182.00
05/20/2017 02:15,2,0.000,ALERT,212.61,300.27,60.002,1495260904,"274151322000083","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,955349.2,955349.2,6372,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260932,2000183.00
05/20/2017 02:15,2,0.000,ALERT,213.06,300.27,60.007,1495260904,"274151322000076","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1018694.9,1018694.9,6367,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260934,2000184.00
05/20/2017 02:15,2,0.000,ALERT,212.83,301.17,60.002,1495260904,"201051344000868","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,700081.5,700081.5,6407,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260936,2000185.00
05/20/2017 02:15,2,0.000,ALERT,212.38,300.27,60.002,1495260904,"274151322000095","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,1008841.4,1008841.4,6371,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260938,2000186.00
05/20/2017 02:15,2,0.000,ALERT,212.83,300.57,59.996,1495260904,"201051344000988","219011344069620",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,628961.1,628961.1,6426,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260940,2000187.00
05/20/2017 02:15,2,0.000,ALERT,213.06,300.27,59.959,1495260904,"201051344001025","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,705200.9,705200.9,6419,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260941,2000188.00
05/20/2017 02:15,2,0.000,ALERT,212.83,300.57,60.002,1495260904,"201051344000458","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,712163.1,712163.1,6395,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260943,2000189.00
05/20/2017 02:15,2,0.000,ALERT,213.51,300.27,60.007,1495260904,"201051344000853","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,712809.0,712809.0,6400,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260945,2000190.00
05/20/2017 02:15,2,0.000,ALERT,213.74,301.47,60.007,1495260904,"201051344000685","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,705932.0,705932.0,6420,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260947,2000191.00
05/20/2017 02:15,2,0.000,ALERT,213.51,300.87,60.002,1495260904,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,702562.9,702562.9,6409,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260949,2000192.00
05/20/2017 02:15,2,0.000,ALERT,213.51,301.47,60.012,1495260904,"201051344001145","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,710494.5,710494.5,6396,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260951,2000193.00
05/20/2017 02:15,2,0.000,ALERT,213.29,300.27,60.007,1495260904,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,698948.1,698948.1,6414,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260952,2000194.00
05/20/2017 02:15,2,0.000,ALERT,211.93,299.07,60.002,1495260904,"274151322000088","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,915894.4,915894.4,6372,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260954,2000195.00
05/20/2017 02:15,2,0.000,ALERT,213.06,298.77,60.002,1495260904,"274151322000068","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,790566.2,790566.2,6573,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260956,2000196.00
05/20/2017 02:15,2,0.000,ALERT,212.83,301.17,60.002,1495260904,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,694451.8,694451.8,6407,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260958,2000197.00
05/20/2017 02:15,2,0.000,ALERT,212.61,301.17,59.996,1495260904,"201051344000594","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,714476.5,714476.5,6408,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260960,2000198.00
05/20/2017 02:15,2,0.000,ALERT,213.29,301.17,60.034,1495260904,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,703579.9,703579.9,6424,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260961,2000199.00
05/20/2017 02:15,2,0.000,ALERT,212.16,299.37,60.028,1495260904,"274151322000054","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,933519.5,933519.5,6359,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260963,2000200.00
05/20/2017 02:15,2,0.000,ALERT,213.06,299.97,60.002,1495260904,"201051344000867","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,698955.2,698955.2,6425,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260965,2000201.00
05/20/2017 02:15,2,0.000,ALERT,213.29,301.47,60.028,1495260904,"201051344001093","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,702312.4,702312.4,6418,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495260967,2000202.00
05/20/2017 02:15,2,0.000,ALERT,212.83,300.57,60.039,1495260904,"201051344000900","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,720454.2,720454.2,6405,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260969,2000203.00
05/20/2017 02:15,2,0.000,ALERT,212.83,299.67,59.996,1495260904,"201051344000648","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,709430.8,709430.8,6399,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260970,2000204.00
05/20/2017 02:15,2,0.000,ALERT,212.83,301.17,60.007,1495260904,"201051344000569","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,722767.5,722767.5,6388,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260972,2000205.00
05/20/2017 02:15,2,0.000,ALERT,212.83,300.57,59.996,1495260904,"201051344000983","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,713191.9,713191.9,6404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260974,2000206.00
05/20/2017 02:15,2,0.000,ALERT,212.83,300.27,59.986,1495260904,"201051344001158","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,698540.1,698540.1,6409,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260976,2000207.00
05/20/2017 02:15,2,0.000,ALERT,213.29,300.87,59.996,1495260904,"201051344000576","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,713259.0,713259.0,6402,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260978,2000208.00
05/20/2017 02:15,2,0.000,ALERT,212.38,298.47,60.007,1495260904,"274151322000087","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,906260.2,906260.2,6464,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495260979,2000209.00
05/20/2017 02:30,2,0.000,ALERT,213.29,300.27,60.023,1495261803,"201051344000645","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,712161.9,712161.9,6396,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261805,2000210.00
05/20/2017 02:30,2,0.000,ALERT,212.16,299.07,59.986,1495261803,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,930021.0,930021.0,6363,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261807,2000211.00
05/20/2017 02:30,2,0.000,ALERT,213.29,299.97,59.991,1495261803,"201051344000633","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,698492.5,698492.5,6429,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261809,2000212.00
05/20/2017 02:30,2,0.000,ALERT,212.83,300.57,60.012,1495261803,"201051344000469","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,701578.6,701578.6,6405,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495261811,2000213.00
05/20/2017 02:30,2,0.000,ALERT,213.06,301.47,59.986,1495261803,"201051344000646","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,695996.1,695996.1,6411,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261813,2000214.00
05/20/2017 02:30,2,0.000,ALERT,211.93,299.97,59.991,1495261803,"274151322000052","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,965107.3,965107.3,6369,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495261814,2000215.00
05/20/2017 02:30,2,0.000,ALERT,213.29,301.47,59.991,1495261803,"201051344000585","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,707560.8,707560.8,6417,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495261816,2000216.00
05/20/2017 02:30,2,0.000,ALERT,213.29,301.77,59.991,1495261803,"201051344001230","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,700602.0,700602.0,6413,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261818,2000217.00
05/20/2017 02:30,2,0.000,ALERT,213.74,302.07,59.986,1495261803,"201051344000582","219011344069620",0.00,3.00,0,300.57,303.58,0.0,0.0,0.000,690328.8,690328.8,6404,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261820,2000218.00
05/20/2017 02:30,2,0.000,ALERT,212.83,301.47,60.007,1495261803,"201051344000955","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,709112.0,709112.0,6418,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261821,2000219.00
05/20/2017 02:30,2,0.000,ALERT,212.38,298.77,59.991,1495261803,"274151322000094","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,790292.9,790292.9,6553,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261823,2000220.00
05/20/2017 02:30,2,0.000,ALERT,212.61,300.57,59.986,1495261803,"201051344000579","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,719374.6,719374.6,6409,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261825,2000221.00
05/20/2017 02:30,2,0.000,ALERT,213.06,301.47,60.039,1495261803,"201051344000890","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,703044.2,703044.2,6415,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495261827,2000222.00
05/20/2017 02:30,2,0.000,ALERT,213.29,300.87,59.991,1495261803,"201051344000438","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,705824.2,705824.2,6406,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261829,2000223.00
05/20/2017 02:30,2,0.000,ALERT,213.51,300.57,59.996,1495261803,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,654604.5,654604.5,6428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261830,2000224.00
