ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 02:30,2,0.000,ALERT,212.16,299.37,59.986,1495261803,"274151322000083","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,955349.2,955349.2,6374,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495261832,2000225.00
05/20/2017 02:30,2,0.000,ALERT,212.83,299.07,59.996,1495261803,"274151322000076","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1018694.9,1018694.9,6369,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261834,2000226.00
05/20/2017 02:30,2,0.000,ALERT,212.61,300.57,60.034,1495261803,"201051344000868","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,700081.5,700081.5,6409,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261836,2000227.00
05/20/2017 02:30,2,0.000,ALERT,212.16,299.97,60.002,1495261803,"274151322000095","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,1008841.4,1008841.4,6373,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261838,2000228.00
05/20/2017 02:30,2,0.000,ALERT,212.61,299.97,59.986,1495261803,"201051344000988","219011344069620",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,628961.1,628961.1,6428,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261840,2000229.00
05/20/2017 02:30,2,0.000,ALERT,213.06,300.57,59.991,1495261803,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,705200.9,705200.9,6421,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495261842,2000230.00
05/20/2017 02:30,2,0.000,ALERT,212.61,300.27,59.996,1495261803,"201051344000458","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,712163.1,712163.1,6397,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261843,2000231.00
05/20/2017 02:30,2,0.000,ALERT,213.29,299.97,59.981,1495261803,"201051344000853","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,712809.0,712809.0,6402,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261845,2000232.00
05/20/2017 02:30,2,0.000,ALERT,213.51,301.17,59.996,1495261803,"201051344000685","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,705932.0,705932.0,6422,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261847,2000233.00
05/20/2017 02:30,2,0.000,ALERT,213.51,300.87,59.949,1495261803,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,702562.9,702562.9,6411,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261849,2000234.00
05/20/2017 02:30,2,0.000,ALERT,213.51,301.77,59.996,1495261803,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,710494.5,710494.5,6398,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261851,2000235.00
05/20/2017 02:30,2,0.000,ALERT,213.29,300.57,60.002,1495261803,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,698948.1,698948.1,6416,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261852,2000236.00
05/20/2017 02:30,2,0.000,ALERT,211.93,299.07,59.996,1495261803,"274151322000088","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,915894.4,915894.4,6374,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261854,2000237.00
05/20/2017 02:30,2,0.000,ALERT,213.06,298.77,59.986,1495261803,"274151322000068","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,790566.2,790566.2,6575,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261856,2000238.00
05/20/2017 02:30,2,0.000,ALERT,213.06,301.77,59.991,1495261803,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,694451.8,694451.8,6409,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261858,2000239.00
05/20/2017 02:30,2,0.000,ALERT,212.61,300.87,59.991,1495261803,"201051344000594","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,714476.5,714476.5,6410,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495261859,2000240.00
05/20/2017 02:30,2,0.000,ALERT,213.29,301.17,59.996,1495261803,"201051344001203","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,703579.9,703579.9,6426,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261861,2000241.00
05/20/2017 02:30,2,0.000,ALERT,212.38,300.27,59.986,1495261803,"274151322000054","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,933519.5,933519.5,6361,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261863,2000242.00
05/20/2017 02:30,2,0.000,ALERT,213.06,299.97,59.996,1495261803,"201051344000867","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,698955.2,698955.2,6427,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495261865,2000243.00
05/20/2017 02:30,2,0.000,ALERT,213.29,301.47,59.954,1495261803,"201051344001093","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,702312.4,702312.4,6420,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261867,2000244.00
05/20/2017 02:30,2,0.000,ALERT,212.83,300.57,59.986,1495261803,"201051344000900","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,720454.2,720454.2,6407,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495261869,2000245.00
05/20/2017 02:30,2,0.000,ALERT,213.06,299.67,60.002,1495261803,"201051344000648","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,709430.8,709430.8,6401,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495261870,2000246.00
05/20/2017 02:30,2,0.000,ALERT,213.06,301.17,60.002,1495261803,"201051344000569","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,722767.5,722767.5,6390,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261872,2000247.00
05/20/2017 02:30,2,0.000,ALERT,212.83,300.57,60.007,1495261803,"201051344000983","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,713191.9,713191.9,6406,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261874,2000248.00
05/20/2017 02:30,2,0.000,ALERT,213.06,300.27,60.039,1495261803,"201051344001158","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,698540.1,698540.1,6411,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261876,2000249.00
05/20/2017 02:30,2,0.000,ALERT,213.51,300.87,59.996,1495261803,"201051344000576","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,713259.0,713259.0,6404,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261878,2000250.00
05/20/2017 02:30,2,0.000,ALERT,212.61,298.47,60.002,1495261803,"274151322000087","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,906260.2,906260.2,6466,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495261879,2000251.00
05/20/2017 02:45,2,0.000,ALERT,213.29,300.27,59.986,1495262703,"201051344000645","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,712161.9,712161.9,6398,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495262705,2000252.00
05/20/2017 02:45,2,0.000,ALERT,212.16,299.07,59.996,1495262703,"274151322000085","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,930021.0,930021.0,6365,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262707,2000253.00
05/20/2017 02:45,2,0.000,ALERT,213.51,299.97,60.018,1495262703,"201051344000633","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,698492.5,698492.5,6431,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495262709,2000254.00
05/20/2017 02:45,2,0.000,ALERT,212.83,300.27,60.018,1495262703,"201051344000469","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,701578.6,701578.6,6407,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262710,2000255.00
05/20/2017 02:45,2,0.000,ALERT,213.29,301.47,59.938,1495262703,"201051344000646","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,695996.1,695996.1,6413,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495262712,2000256.00
05/20/2017 02:45,2,0.000,ALERT,211.93,299.07,59.970,1495262703,"274151322000052","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,965107.3,965107.3,6371,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262714,2000257.00
05/20/2017 02:45,2,0.000,ALERT,213.51,301.77,60.028,1495262703,"201051344000585","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,707560.8,707560.8,6419,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262716,2000258.00
05/20/2017 02:45,2,0.000,ALERT,213.51,302.07,60.007,1495262703,"201051344001230","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,700602.0,700602.0,6415,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262717,2000259.00
05/20/2017 02:45,2,0.000,ALERT,213.96,302.68,59.981,1495262703,"201051344000582","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,690328.8,690328.8,6406,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262719,2000260.00
05/20/2017 02:45,2,0.000,ALERT,213.06,301.47,59.996,1495262703,"201051344000955","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,709112.0,709112.0,6420,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262721,2000261.00
05/20/2017 02:45,2,0.000,ALERT,212.38,298.77,59.981,1495262703,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,790292.9,790292.9,6555,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262723,2000262.00
05/20/2017 02:45,2,0.000,ALERT,212.83,301.17,60.028,1495262703,"201051344000579","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,719374.6,719374.6,6411,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262725,2000263.00
05/20/2017 02:45,2,0.000,ALERT,213.29,302.37,59.970,1495262703,"201051344000890","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,703044.2,703044.2,6417,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495262726,2000264.00
05/20/2017 02:45,2,0.000,ALERT,213.51,301.77,59.986,1495262703,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,705824.2,705824.2,6408,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262728,2000265.00
05/20/2017 02:45,2,0.000,ALERT,213.74,301.47,59.981,1495262703,"201051344000417","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,654604.5,654604.5,6430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262730,2000266.00
05/20/2017 02:45,2,0.000,ALERT,212.16,299.67,59.975,1495262703,"274151322000083","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,955349.2,955349.2,6376,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262732,2000267.00
05/20/2017 02:45,2,0.000,ALERT,212.83,299.37,59.970,1495262703,"274151322000076","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1018694.9,1018694.9,6371,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262734,2000268.00
05/20/2017 02:45,2,0.000,ALERT,212.83,301.17,59.949,1495262703,"201051344000868","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,700081.5,700081.5,6411,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262735,2000269.00
05/20/2017 02:45,2,0.000,ALERT,212.38,300.57,59.981,1495262703,"274151322000095","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,1008841.4,1008841.4,6375,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262737,2000270.00
05/20/2017 02:45,2,0.000,ALERT,212.61,300.27,59.991,1495262703,"201051344000988","219011344069620",0.00,4.00,0,295.76,302.07,0.0,0.0,0.000,628961.1,628961.1,6430,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262739,2000271.00
05/20/2017 02:45,2,0.000,ALERT,213.29,301.17,59.938,1495262703,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,705200.9,705200.9,6423,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495262741,2000272.00
05/20/2017 02:45,2,0.000,ALERT,212.61,300.27,59.970,1495262703,"201051344000458","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,712163.1,712163.1,6399,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495262743,2000273.00
05/20/2017 02:45,2,0.000,ALERT,213.29,299.97,59.986,1495262703,"201051344000853","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,712809.0,712809.0,6404,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262744,2000274.00
05/20/2017 02:45,2,0.000,ALERT,213.74,301.77,59.965,1495262703,"201051344000685","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,705932.0,705932.0,6424,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262746,2000275.00
05/20/2017 02:45,2,0.000,ALERT,213.51,301.17,59.996,1495262703,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,702562.9,702562.9,6413,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262748,2000276.00
05/20/2017 02:45,2,0.000,ALERT,213.74,302.07,59.965,1495262703,"201051344001145","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,710494.5,710494.5,6400,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262750,2000277.00
05/20/2017 02:45,2,0.000,ALERT,213.51,301.17,60.012,1495262703,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,698948.1,698948.1,6418,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262752,2000278.00
05/20/2017 02:45,2,0.000,ALERT,211.93,299.07,59.959,1495262703,"274151322000088","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,915894.4,915894.4,6376,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495262753,2000279.00
05/20/2017 02:45,2,0.000,ALERT,212.83,298.77,59.949,1495262703,"274151322000068","219011344069620",0.00,5.50,0,296.96,300.27,0.0,0.0,0.000,790566.2,790566.2,6577,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262755,2000280.00
05/20/2017 02:45,2,0.000,ALERT,213.06,301.77,59.959,1495262703,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,694451.8,694451.8,6411,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495262757,2000281.00
05/20/2017 02:45,2,0.000,ALERT,212.61,301.17,59.959,1495262703,"201051344000594","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,714476.5,714476.5,6412,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495262759,2000282.00
05/20/2017 02:45,2,0.000,ALERT,213.51,301.47,59.959,1495262703,"201051344001203","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,703579.9,703579.9,6428,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262760,2000283.00
05/20/2017 02:45,2,0.000,ALERT,211.93,299.67,59.970,1495262703,"274151322000054","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,933519.5,933519.5,6363,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262762,2000284.00
05/20/2017 02:45,2,0.000,ALERT,213.06,299.97,59.965,1495262703,"201051344000867","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,698955.2,698955.2,6429,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262764,2000285.00
05/20/2017 02:45,2,0.000,ALERT,213.51,301.77,59.970,1495262703,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,702312.4,702312.4,6422,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495262766,2000286.00
05/20/2017 02:45,2,0.000,ALERT,212.61,300.57,59.965,1495262703,"201051344000900","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,720454.2,720454.2,6409,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262768,2000287.00
05/20/2017 02:45,2,0.000,ALERT,213.06,299.97,59.954,1495262703,"201051344000648","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,709430.8,709430.8,6403,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262770,2000288.00
05/20/2017 02:45,2,0.000,ALERT,212.83,301.17,59.970,1495262703,"201051344000569","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,722767.5,722767.5,6392,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262771,2000289.00
05/20/2017 02:45,2,0.000,ALERT,212.61,300.57,59.965,1495262703,"201051344000983","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,713191.9,713191.9,6408,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262773,2000290.00
05/20/2017 02:45,2,0.000,ALERT,212.83,300.27,59.991,1495262703,"201051344001158","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,698540.1,698540.1,6413,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262775,2000291.00
05/20/2017 02:45,2,0.000,ALERT,212.38,299.07,59.938,1495262703,"274151322000087","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,906260.2,906260.2,6468,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262778,2000292.00
05/20/2017 02:45,2,0.000,ALERT,213.29,300.87,59.938,1495262703,"201051344000576","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,713259.0,713259.0,6406,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495262780,2000293.00
05/20/2017 03:00,2,0.000,ALERT,213.29,300.27,59.986,1495263603,"201051344000645","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,712161.9,712161.9,6400,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263605,2000294.00
05/20/2017 03:00,2,0.000,ALERT,212.38,299.67,59.986,1495263603,"274151322000085","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,930021.0,930021.0,6367,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263607,2000295.00
05/20/2017 03:00,2,0.000,ALERT,213.51,299.97,60.002,1495263603,"201051344000633","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,698492.5,698492.5,6433,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263609,2000296.00
05/20/2017 03:00,2,0.000,ALERT,212.83,300.27,60.023,1495263603,"201051344000469","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,701578.6,701578.6,6409,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263611,2000297.00
05/20/2017 03:00,2,0.000,ALERT,212.83,301.17,60.034,1495263603,"201051344000646","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,695996.1,695996.1,6415,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495263612,2000298.00
05/20/2017 03:00,2,0.000,ALERT,212.16,299.67,59.965,1495263603,"274151322000052","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,965107.3,965107.3,6373,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263614,2000299.00
05/20/2017 03:00,2,0.000,ALERT,213.29,301.17,59.991,1495263603,"201051344000585","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,707560.8,707560.8,6421,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495263616,2000300.00
05/20/2017 03:00,2,0.000,ALERT,213.06,301.47,59.991,1495263603,"201051344001230","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,700602.0,700602.0,6417,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495263618,2000301.00
05/20/2017 03:00,2,0.000,ALERT,213.74,302.07,59.981,1495263603,"201051344000582","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,690328.8,690328.8,6408,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263620,2000302.00
05/20/2017 03:00,2,0.000,ALERT,212.83,301.17,59.970,1495263603,"201051344000955","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,709112.0,709112.0,6422,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263622,2000303.00
05/20/2017 03:00,2,0.000,ALERT,212.38,298.77,59.981,1495263603,"274151322000094","219011344069620",0.00,4.00,0,297.57,300.57,0.0,0.0,0.000,790292.9,790292.9,6557,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263624,2000304.00
05/20/2017 03:00,2,0.000,ALERT,212.83,300.87,59.970,1495263603,"201051344000579","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,719374.6,719374.6,6413,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263626,2000305.00
05/20/2017 03:00,2,0.000,ALERT,212.83,301.47,59.933,1495263603,"201051344000890","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,703044.2,703044.2,6419,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495263627,2000306.00
05/20/2017 03:00,2,0.000,ALERT,213.29,301.17,59.975,1495263603,"201051344000438","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,705824.2,705824.2,6410,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263629,2000307.00
05/20/2017 03:00,2,0.000,ALERT,213.29,300.87,60.012,1495263603,"201051344000417","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,654604.5,654604.5,6432,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263631,2000308.00
05/20/2017 03:00,2,0.000,ALERT,212.38,299.67,60.007,1495263603,"274151322000083","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,955349.2,955349.2,6378,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495263633,2000309.00
05/20/2017 03:00,2,0.000,ALERT,213.06,299.67,59.959,1495263603,"274151322000076","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,1018694.9,1018694.9,6373,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495263634,2000310.00
05/20/2017 03:00,2,0.000,ALERT,212.83,300.87,59.959,1495263603,"201051344000868","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,700081.5,700081.5,6413,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495263636,2000311.00
05/20/2017 03:00,2,0.000,ALERT,212.38,300.27,59.949,1495263603,"274151322000095","219011344069620",0.00,3.70,0,299.07,302.07,0.0,0.0,0.000,1008841.4,1008841.4,6377,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263638,2000312.00
05/20/2017 03:00,2,0.000,ALERT,212.61,300.27,59.949,1495263603,"201051344000988","219011344069620",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,628961.1,628961.1,6432,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263640,2000313.00
05/20/2017 03:00,2,0.000,ALERT,213.06,300.57,59.922,1495263603,"201051344001025","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,705200.9,705200.9,6425,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263642,2000314.00
05/20/2017 03:00,2,0.000,ALERT,212.83,300.57,59.970,1495263603,"201051344000458","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,712163.1,712163.1,6401,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495263643,2000315.00
05/20/2017 03:00,2,0.000,ALERT,213.51,300.27,59.938,1495263603,"201051344000853","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,712809.0,712809.0,6406,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263645,2000316.00
05/20/2017 03:00,2,0.000,ALERT,213.51,301.47,59.922,1495263603,"201051344000685","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,705932.0,705932.0,6426,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263647,2000317.00
05/20/2017 03:00,2,0.000,ALERT,213.51,300.87,59.981,1495263603,"201051344000917","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,702562.9,702562.9,6415,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263649,2000318.00
05/20/2017 03:00,2,0.000,ALERT,213.51,301.77,59.949,1495263603,"201051344001145","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,710494.5,710494.5,6402,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263650,2000319.00
05/20/2017 03:00,2,0.000,ALERT,213.29,300.87,59.959,1495263603,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,698948.1,698948.1,6420,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495263652,2000320.00
05/20/2017 03:00,2,0.000,ALERT,211.93,299.37,59.949,1495263603,"274151322000088","219011344069620",0.00,5.00,0,297.87,300.87,0.0,0.0,0.000,915894.4,915894.4,6378,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495263654,2000321.00
05/20/2017 03:00,2,0.000,ALERT,213.06,298.77,59.965,1495263603,"274151322000068","219011344069620",0.00,5.50,0,297.26,300.27,0.0,0.0,0.000,790566.2,790566.2,6579,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263656,2000322.00
05/20/2017 03:00,2,0.000,ALERT,212.83,301.17,59.959,1495263603,"201051344001135","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,694451.8,694451.8,6413,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263658,2000323.00
05/20/2017 03:00,2,0.000,ALERT,212.61,300.87,59.959,1495263603,"201051344000594","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,714476.5,714476.5,6414,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495263659,2000324.00
05/20/2017 03:00,2,0.000,ALERT,213.29,300.87,59.959,1495263603,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,703579.9,703579.9,6430,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263661,2000325.00
05/20/2017 03:00,2,0.000,ALERT,212.16,300.27,59.901,1495263603,"274151322000054","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,933519.5,933519.5,6365,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263663,2000326.00
05/20/2017 03:00,2,0.000,ALERT,213.06,299.97,59.901,1495263603,"201051344000867","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,698955.2,698955.2,6431,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263665,2000327.00
05/20/2017 03:00,2,0.000,ALERT,213.29,301.47,59.949,1495263603,"201051344001093","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,702312.4,702312.4,6424,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263667,2000328.00
05/20/2017 03:00,2,0.000,ALERT,212.61,300.57,59.938,1495263603,"201051344000900","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,720454.2,720454.2,6411,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263668,2000329.00
05/20/2017 03:00,2,0.000,ALERT,213.06,299.97,59.954,1495263603,"201051344000648","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,709430.8,709430.8,6405,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495263670,2000330.00
05/20/2017 03:00,2,0.000,ALERT,213.06,301.17,59.907,1495263603,"201051344000569","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,722767.5,722767.5,6394,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263672,2000331.00
05/20/2017 03:00,2,0.000,ALERT,212.83,300.57,59.954,1495263603,"201051344000983","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,713191.9,713191.9,6410,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495263674,2000332.00
05/20/2017 03:00,2,0.000,ALERT,212.83,300.27,59.949,1495263603,"201051344001158","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,698540.1,698540.1,6415,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495263676,2000333.00
05/20/2017 03:00,2,0.000,ALERT,213.29,300.87,59.991,1495263603,"201051344000576","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,713259.0,713259.0,6408,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495263677,2000334.00
05/20/2017 03:00,2,0.000,ALERT,212.61,298.47,59.975,1495263603,"274151322000087","219011344069620",0.00,5.00,0,297.26,300.57,0.0,0.0,0.000,906260.2,906260.2,6470,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495263679,2000335.00
05/20/2017 03:15,2,0.000,ALERT,213.51,300.57,59.965,1495264504,"201051344000645","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,712161.9,712161.9,6402,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264506,2000336.00
05/20/2017 03:15,2,0.000,ALERT,212.61,299.07,59.986,1495264504,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,930021.0,930021.0,6369,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264507,2000337.00
05/20/2017 03:15,2,0.000,ALERT,213.74,300.57,59.975,1495264504,"201051344000633","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,698492.5,698492.5,6435,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264509,2000338.00
05/20/2017 03:15,2,0.000,ALERT,213.06,300.87,59.970,1495264504,"201051344000469","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,701578.6,701578.6,6411,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264511,2000339.00
05/20/2017 03:15,2,0.000,ALERT,213.06,301.47,59.965,1495264504,"201051344000646","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,695996.1,695996.1,6417,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264513,2000340.00
05/20/2017 03:15,2,0.000,ALERT,212.38,298.77,59.965,1495264504,"274151322000052","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,965107.3,965107.3,6375,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264515,2000341.00
05/20/2017 03:15,2,0.000,ALERT,213.51,301.77,59.933,1495264504,"201051344000585","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,707560.8,707560.8,6423,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264516,2000342.00
05/20/2017 03:15,2,0.000,ALERT,213.29,302.07,59.970,1495264504,"201051344001230","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,700602.0,700602.0,6419,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264518,2000343.00
05/20/2017 03:15,2,0.000,ALERT,213.74,302.37,59.975,1495264504,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,690328.8,690328.8,6410,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264520,2000344.00
05/20/2017 03:15,2,0.000,ALERT,212.83,301.47,59.949,1495264504,"201051344000955","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,709112.0,709112.0,6424,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264522,2000345.00
05/20/2017 03:15,2,0.000,ALERT,212.38,298.77,59.954,1495264504,"274151322000094","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,790292.9,790292.9,6559,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264524,2000346.00
05/20/2017 03:15,2,0.000,ALERT,213.06,301.47,59.959,1495264504,"201051344000579","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,719374.6,719374.6,6415,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264525,2000347.00
05/20/2017 03:15,2,0.000,ALERT,213.06,302.07,60.002,1495264504,"201051344000890","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,703044.2,703044.2,6421,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495264527,2000348.00
05/20/2017 03:15,2,0.000,ALERT,213.29,301.47,59.949,1495264504,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,705824.2,705824.2,6412,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264529,2000349.00
05/20/2017 03:15,2,0.000,ALERT,213.51,300.87,59.965,1495264504,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,654604.5,654604.5,6434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264531,2000350.00
05/20/2017 03:15,2,0.000,ALERT,212.38,300.27,59.965,1495264504,"274151322000083","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,955349.2,955349.2,6380,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264533,2000351.00
05/20/2017 03:15,2,0.000,ALERT,213.06,299.97,59.965,1495264504,"274151322000076","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1018694.9,1018694.9,6375,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264535,2000352.00
05/20/2017 03:15,2,0.000,ALERT,213.06,301.47,59.965,1495264504,"201051344000868","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,700081.5,700081.5,6415,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495264537,2000353.00
05/20/2017 03:15,2,0.000,ALERT,212.61,300.57,59.965,1495264504,"274151322000095","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,1008841.4,1008841.4,6379,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264538,2000354.00
05/20/2017 03:15,2,0.000,ALERT,212.83,300.87,59.975,1495264504,"201051344000988","219011344069620",0.00,4.00,0,295.76,302.07,0.0,0.0,0.000,628961.1,628961.1,6434,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495264540,2000355.00
05/20/2017 03:15,2,0.000,ALERT,213.29,300.87,59.986,1495264504,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,705200.9,705200.9,6427,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264542,2000356.00
05/20/2017 03:15,2,0.000,ALERT,212.83,301.17,59.938,1495264504,"201051344000458","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,712163.1,712163.1,6403,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264544,2000357.00
05/20/2017 03:15,2,0.000,ALERT,213.51,300.87,59.959,1495264504,"201051344000853","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,712809.0,712809.0,6408,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264546,2000358.00
05/20/2017 03:15,2,0.000,ALERT,213.51,301.77,59.981,1495264504,"201051344000685","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,705932.0,705932.0,6428,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495264547,2000359.00
05/20/2017 03:15,2,0.000,ALERT,213.29,301.17,59.970,1495264504,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,702562.9,702562.9,6417,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264549,2000360.00
05/20/2017 03:15,2,0.000,ALERT,213.51,301.77,59.970,1495264504,"201051344001145","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,710494.5,710494.5,6404,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264551,2000361.00
05/20/2017 03:15,2,0.000,ALERT,213.29,300.87,59.965,1495264504,"201051344000651","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,698948.1,698948.1,6422,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264553,2000362.00
05/20/2017 03:15,2,0.000,ALERT,211.93,299.07,59.959,1495264504,"274151322000088","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,915894.4,915894.4,6380,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264554,2000363.00
05/20/2017 03:15,2,0.000,ALERT,213.06,298.77,59.933,1495264504,"274151322000068","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,790566.2,790566.2,6581,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264556,2000364.00
05/20/2017 03:15,2,0.000,ALERT,212.83,301.47,59.991,1495264504,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,694451.8,694451.8,6415,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495264558,2000365.00
05/20/2017 03:15,2,0.000,ALERT,212.61,301.47,59.965,1495264504,"201051344000594","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,714476.5,714476.5,6416,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495264560,2000366.00
05/20/2017 03:15,2,0.000,ALERT,213.51,301.17,59.975,1495264504,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,703579.9,703579.9,6432,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495264562,2000367.00
05/20/2017 03:15,2,0.000,ALERT,212.16,299.67,59.959,1495264504,"274151322000054","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,933519.5,933519.5,6367,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264563,2000368.00
05/20/2017 03:15,2,0.000,ALERT,213.29,300.57,59.928,1495264504,"201051344000867","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,698955.2,698955.2,6433,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264565,2000369.00
