ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 03:15,2,0.000,ALERT,213.29,301.77,59.959,1495264504,"201051344001093","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,702312.4,702312.4,6426,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495264567,2000370.00
05/20/2017 03:15,2,0.000,ALERT,212.83,300.87,59.954,1495264504,"201051344000900","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,720454.2,720454.2,6413,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264569,2000371.00
05/20/2017 03:15,2,0.000,ALERT,213.06,300.27,59.933,1495264504,"201051344000648","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,709430.8,709430.8,6407,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264571,2000372.00
05/20/2017 03:15,2,0.000,ALERT,213.06,301.47,59.933,1495264504,"201051344000569","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,722767.5,722767.5,6396,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264572,2000373.00
05/20/2017 03:15,2,0.000,ALERT,213.06,301.17,59.922,1495264504,"201051344000983","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,713191.9,713191.9,6412,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264574,2000374.00
05/20/2017 03:15,2,0.000,ALERT,213.06,300.87,59.970,1495264504,"201051344001158","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,698540.1,698540.1,6417,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264576,2000375.00
05/20/2017 03:15,2,0.000,ALERT,213.51,301.17,59.970,1495264504,"201051344000576","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,713259.0,713259.0,6410,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495264578,2000376.00
05/20/2017 03:15,2,0.000,ALERT,212.38,298.47,59.959,1495264504,"274151322000087","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,906260.2,906260.2,6472,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495264579,2000377.00
05/20/2017 03:30,2,0.000,ALERT,213.51,300.87,59.944,1495265403,"201051344000645","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,712161.9,712161.9,6404,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265405,2000378.00
05/20/2017 03:30,2,0.000,ALERT,212.38,299.07,59.965,1495265403,"274151322000085","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,930021.0,930021.0,6371,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265407,2000379.00
05/20/2017 03:30,2,0.000,ALERT,213.74,300.87,59.970,1495265403,"201051344000633","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,698492.5,698492.5,6437,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495265409,2000380.00
05/20/2017 03:30,2,0.000,ALERT,213.29,301.17,59.965,1495265403,"201051344000469","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,701578.6,701578.6,6413,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265411,2000381.00
05/20/2017 03:30,2,0.000,ALERT,213.06,301.47,59.959,1495265403,"201051344000646","219011344069620",0.00,4.00,0,299.07,305.38,0.0,0.0,0.000,695996.1,695996.1,6419,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495265413,2000382.00
05/20/2017 03:30,2,0.000,ALERT,212.16,299.97,59.938,1495265403,"274151322000052","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,965107.3,965107.3,6377,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495265414,2000383.00
05/20/2017 03:30,2,0.000,ALERT,213.51,301.17,59.970,1495265403,"201051344000585","219011344069620",0.00,4.00,0,299.07,305.38,0.0,0.0,0.000,707560.8,707560.8,6425,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265416,2000384.00
05/20/2017 03:30,2,0.000,ALERT,213.29,301.77,59.954,1495265403,"201051344001230","219011344069620",0.00,4.00,0,299.97,306.28,0.0,0.0,0.000,700602.0,700602.0,6421,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265418,2000385.00
05/20/2017 03:30,2,0.000,ALERT,213.74,302.07,59.959,1495265403,"201051344000582","219011344069620",0.00,3.30,0,300.57,306.58,0.0,0.0,0.000,690328.8,690328.8,6412,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265420,2000386.00
05/20/2017 03:30,2,0.000,ALERT,213.06,301.17,59.970,1495265403,"201051344000955","219011344069620",0.00,4.00,0,299.37,305.98,0.0,0.0,0.000,709112.0,709112.0,6426,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495265421,2000387.00
05/20/2017 03:30,2,0.000,ALERT,212.38,298.47,59.965,1495265403,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,790292.9,790292.9,6561,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265423,2000388.00
05/20/2017 03:30,2,0.000,ALERT,213.06,301.47,59.970,1495265403,"201051344000579","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,719374.6,719374.6,6417,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495265425,2000389.00
05/20/2017 03:30,2,0.000,ALERT,213.29,301.77,59.970,1495265403,"201051344000890","219011344069620",0.00,4.50,0,300.27,307.18,0.0,0.0,0.000,703044.2,703044.2,6423,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265427,2000390.00
05/20/2017 03:30,2,0.000,ALERT,213.51,301.17,60.012,1495265403,"201051344000438","219011344069620",0.00,3.70,0,299.37,306.28,0.0,0.0,0.000,705824.2,705824.2,6414,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265429,2000391.00
05/20/2017 03:30,2,0.000,ALERT,213.51,300.87,59.970,1495265403,"201051344000417","219011344069620",0.00,4.00,0,299.07,305.38,0.0,0.0,0.000,654604.5,654604.5,6436,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495265430,2000392.00
05/20/2017 03:30,2,0.000,ALERT,212.61,299.67,59.965,1495265403,"274151322000083","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,955349.2,955349.2,6382,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265432,2000393.00
05/20/2017 03:30,2,0.000,ALERT,213.06,299.07,59.970,1495265403,"274151322000076","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1018694.9,1018694.9,6377,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265434,2000394.00
05/20/2017 03:30,2,0.000,ALERT,213.06,301.47,59.970,1495265403,"201051344000868","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,700081.5,700081.5,6417,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265436,2000395.00
05/20/2017 03:30,2,0.000,ALERT,212.38,300.27,59.975,1495265403,"274151322000095","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,1008841.4,1008841.4,6381,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265438,2000396.00
05/20/2017 03:30,2,0.000,ALERT,212.83,301.17,59.975,1495265403,"201051344000988","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,628961.1,628961.1,6436,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495265439,2000397.00
05/20/2017 03:30,2,0.000,ALERT,213.06,300.27,59.975,1495265403,"201051344001025","219011344069620",0.00,3.30,0,299.07,306.28,0.0,0.0,0.000,705200.9,705200.9,6429,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495265441,2000398.00
05/20/2017 03:30,2,0.000,ALERT,212.83,300.87,59.981,1495265403,"201051344000458","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,712163.1,712163.1,6405,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265443,2000399.00
05/20/2017 03:30,2,0.000,ALERT,213.51,300.57,59.975,1495265403,"201051344000853","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,712809.0,712809.0,6410,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265445,2000400.00
05/20/2017 03:30,2,0.000,ALERT,213.74,301.17,59.970,1495265403,"201051344000685","219011344069620",0.00,4.00,0,299.37,305.98,0.0,0.0,0.000,705932.0,705932.0,6430,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265447,2000401.00
05/20/2017 03:30,2,0.000,ALERT,213.51,300.57,59.954,1495265403,"201051344000917","219011344069620",0.00,5.00,0,298.47,304.78,0.0,0.0,0.000,702562.9,702562.9,6419,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265448,2000402.00
05/20/2017 03:30,2,0.000,ALERT,213.51,301.47,59.975,1495265403,"201051344001145","219011344069620",0.00,3.70,0,299.97,306.88,0.0,0.0,0.000,710494.5,710494.5,6406,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265450,2000403.00
05/20/2017 03:30,2,0.000,ALERT,213.29,300.57,59.975,1495265403,"201051344000651","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,698948.1,698948.1,6424,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265452,2000404.00
05/20/2017 03:30,2,0.000,ALERT,211.93,299.07,59.959,1495265403,"274151322000088","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,915894.4,915894.4,6382,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265454,2000405.00
05/20/2017 03:30,2,0.000,ALERT,213.06,298.17,59.970,1495265403,"274151322000068","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,790566.2,790566.2,6583,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265456,2000406.00
05/20/2017 03:30,2,0.000,ALERT,213.06,301.17,59.975,1495265403,"201051344001135","219011344069620",0.00,3.70,0,299.97,306.28,0.0,0.0,0.000,694451.8,694451.8,6417,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265457,2000407.00
05/20/2017 03:30,2,0.000,ALERT,212.61,301.17,59.970,1495265403,"201051344000594","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,714476.5,714476.5,6418,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265459,2000408.00
05/20/2017 03:30,2,0.000,ALERT,213.51,300.87,59.970,1495265403,"201051344001203","219011344069620",0.00,3.70,0,299.67,307.48,0.0,0.0,0.000,703579.9,703579.9,6434,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495265461,2000409.00
05/20/2017 03:30,2,0.000,ALERT,212.16,299.67,59.996,1495265403,"274151322000054","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,933519.5,933519.5,6369,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265463,2000410.00
05/20/2017 03:30,2,0.000,ALERT,213.29,300.57,59.970,1495265403,"201051344000867","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,698955.2,698955.2,6435,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265464,2000411.00
05/20/2017 03:30,2,0.000,ALERT,213.29,301.17,60.018,1495265403,"201051344001093","219011344069620",0.00,5.00,0,299.67,305.38,0.0,0.0,0.000,702312.4,702312.4,6428,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495265466,2000412.00
05/20/2017 03:30,2,0.000,ALERT,212.83,300.87,59.970,1495265403,"201051344000900","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,720454.2,720454.2,6415,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265468,2000413.00
05/20/2017 03:30,2,0.000,ALERT,213.06,299.97,59.996,1495265403,"201051344000648","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,709430.8,709430.8,6409,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265470,2000414.00
05/20/2017 03:30,2,0.000,ALERT,212.83,301.17,59.975,1495265403,"201051344000569","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,722767.5,722767.5,6398,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265472,2000415.00
05/20/2017 03:30,2,0.000,ALERT,212.83,300.57,59.975,1495265403,"201051344000983","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,713191.9,713191.9,6414,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495265474,2000416.00
05/20/2017 03:30,2,0.000,ALERT,213.06,300.27,60.018,1495265403,"201051344001158","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,698540.1,698540.1,6419,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265475,2000417.00
05/20/2017 03:30,2,0.000,ALERT,213.29,300.87,59.975,1495265403,"201051344000576","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,713259.0,713259.0,6412,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265477,2000418.00
05/20/2017 03:30,2,0.000,ALERT,212.38,298.17,59.965,1495265403,"274151322000087","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,906260.2,906260.2,6474,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495265479,2000419.00
05/20/2017 03:45,2,0.000,ALERT,213.29,300.27,59.996,1495266303,"201051344000645","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,712161.9,712161.9,6406,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266305,2000420.00
05/20/2017 03:45,2,0.000,ALERT,212.38,299.37,59.986,1495266303,"274151322000085","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,930021.0,930021.0,6373,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266307,2000421.00
05/20/2017 03:45,2,0.000,ALERT,213.51,299.97,59.991,1495266303,"201051344000633","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,698492.5,698492.5,6439,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266309,2000422.00
05/20/2017 03:45,2,0.000,ALERT,212.83,300.27,59.991,1495266303,"201051344000469","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,701578.6,701578.6,6415,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266311,2000423.00
05/20/2017 03:45,2,0.000,ALERT,213.06,301.17,59.996,1495266303,"201051344000646","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,695996.1,695996.1,6421,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266312,2000424.00
05/20/2017 03:45,2,0.000,ALERT,211.93,299.97,59.975,1495266303,"274151322000052","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,965107.3,965107.3,6379,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266314,2000425.00
05/20/2017 03:45,2,0.000,ALERT,213.29,300.87,59.991,1495266303,"201051344000585","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,707560.8,707560.8,6427,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495266316,2000426.00
05/20/2017 03:45,2,0.000,ALERT,213.06,301.17,59.991,1495266303,"201051344001230","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,700602.0,700602.0,6423,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266318,2000427.00
05/20/2017 03:45,2,0.000,ALERT,213.74,301.77,59.959,1495266303,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,690328.8,690328.8,6414,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266320,2000428.00
05/20/2017 03:45,2,0.000,ALERT,212.61,300.87,59.986,1495266303,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,709112.0,709112.0,6428,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495266321,2000429.00
05/20/2017 03:45,2,0.000,ALERT,212.16,298.77,59.986,1495266303,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,790292.9,790292.9,6563,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495266323,2000430.00
05/20/2017 03:45,2,0.000,ALERT,212.83,301.17,59.949,1495266303,"201051344000579","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,719374.6,719374.6,6419,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266325,2000431.00
05/20/2017 03:45,2,0.000,ALERT,213.06,301.47,59.986,1495266303,"201051344000890","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,703044.2,703044.2,6425,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266327,2000432.00
05/20/2017 03:45,2,0.000,ALERT,213.29,300.87,59.965,1495266303,"201051344000438","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,705824.2,705824.2,6416,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495266329,2000433.00
05/20/2017 03:45,2,0.000,ALERT,213.29,300.27,59.986,1495266303,"201051344000417","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,654604.5,654604.5,6438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266330,2000434.00
05/20/2017 03:45,2,0.000,ALERT,212.38,299.07,59.981,1495266303,"274151322000083","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,955349.2,955349.2,6384,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266332,2000435.00
05/20/2017 03:45,2,0.000,ALERT,212.83,299.07,59.981,1495266303,"274151322000076","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,1018694.9,1018694.9,6379,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495266334,2000436.00
05/20/2017 03:45,2,0.000,ALERT,212.83,301.17,59.954,1495266303,"201051344000868","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,700081.5,700081.5,6419,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495266336,2000437.00
05/20/2017 03:45,2,0.000,ALERT,212.16,300.27,59.981,1495266303,"274151322000095","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,1008841.4,1008841.4,6383,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495266338,2000438.00
05/20/2017 03:45,2,0.000,ALERT,212.61,300.57,59.965,1495266303,"201051344000988","219011344069620",0.00,4.00,0,296.66,302.68,0.0,0.0,0.000,628961.1,628961.1,6438,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266340,2000439.00
05/20/2017 03:45,2,0.000,ALERT,213.06,300.27,59.975,1495266303,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,705200.9,705200.9,6431,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495266341,2000440.00
05/20/2017 03:45,2,0.000,ALERT,212.83,300.57,60.007,1495266303,"201051344000458","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,712163.1,712163.1,6407,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495266343,2000441.00
05/20/2017 03:45,2,0.000,ALERT,213.51,300.57,60.012,1495266303,"201051344000853","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,712809.0,712809.0,6412,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266345,2000442.00
05/20/2017 03:45,2,0.000,ALERT,213.51,301.17,59.986,1495266303,"201051344000685","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,705932.0,705932.0,6432,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266347,2000443.00
05/20/2017 03:45,2,0.000,ALERT,213.29,300.57,59.975,1495266303,"201051344000917","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,702562.9,702562.9,6421,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266349,2000444.00
05/20/2017 03:45,2,0.000,ALERT,213.51,301.47,59.959,1495266303,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,710494.5,710494.5,6408,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495266350,2000445.00
05/20/2017 03:45,2,0.000,ALERT,213.29,300.27,59.944,1495266303,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,698948.1,698948.1,6426,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266352,2000446.00
05/20/2017 03:45,2,0.000,ALERT,211.93,299.07,59.981,1495266303,"274151322000088","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,915894.4,915894.4,6384,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266354,2000447.00
05/20/2017 03:45,2,0.000,ALERT,212.83,298.47,59.975,1495266303,"274151322000068","219011344069620",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,790566.2,790566.2,6585,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266356,2000448.00
05/20/2017 03:45,2,0.000,ALERT,212.83,300.87,59.981,1495266303,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,694451.8,694451.8,6419,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495266357,2000449.00
05/20/2017 03:45,2,0.000,ALERT,212.61,301.17,59.975,1495266303,"201051344000594","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,714476.5,714476.5,6420,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266359,2000450.00
05/20/2017 03:45,2,0.000,ALERT,213.29,300.87,59.975,1495266303,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,703579.9,703579.9,6436,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495266361,2000451.00
05/20/2017 03:45,2,0.000,ALERT,211.93,299.37,59.970,1495266303,"274151322000054","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,933519.5,933519.5,6371,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266363,2000452.00
05/20/2017 03:45,2,0.000,ALERT,213.06,300.27,59.981,1495266303,"201051344000867","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,698955.2,698955.2,6437,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266365,2000453.00
05/20/2017 03:45,2,0.000,ALERT,213.29,301.17,59.981,1495266303,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,702312.4,702312.4,6430,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495266366,2000454.00
05/20/2017 03:45,2,0.000,ALERT,212.83,300.87,59.981,1495266303,"201051344000900","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,720454.2,720454.2,6417,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266368,2000455.00
05/20/2017 03:45,2,0.000,ALERT,213.06,299.97,59.975,1495266303,"201051344000648","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,709430.8,709430.8,6411,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266370,2000456.00
05/20/2017 03:45,2,0.000,ALERT,212.83,301.17,59.986,1495266303,"201051344000569","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,722767.5,722767.5,6400,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266372,2000457.00
05/20/2017 03:45,2,0.000,ALERT,212.83,300.87,59.975,1495266303,"201051344000983","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,713191.9,713191.9,6416,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495266374,2000458.00
05/20/2017 03:45,2,0.000,ALERT,212.83,300.57,59.991,1495266303,"201051344001158","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,698540.1,698540.1,6421,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266375,2000459.00
05/20/2017 03:45,2,0.000,ALERT,213.29,301.17,59.996,1495266303,"201051344000576","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,713259.0,713259.0,6414,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495266377,2000460.00
05/20/2017 03:45,2,0.000,ALERT,212.38,299.37,59.975,1495266303,"274151322000087","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,906260.2,906260.2,6476,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495266379,2000461.00
05/20/2017 04:00,2,0.000,ALERT,213.29,300.27,59.949,1495267203,"201051344000645","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,712161.9,712161.9,6408,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267205,2000462.00
05/20/2017 04:00,2,0.000,ALERT,212.61,299.37,59.965,1495267203,"274151322000085","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,930021.0,930021.0,6375,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267207,2000463.00
05/20/2017 04:00,2,0.000,ALERT,213.51,300.27,59.975,1495267203,"201051344000633","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,698492.5,698492.5,6441,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267208,2000464.00
05/20/2017 04:00,2,0.000,ALERT,213.06,300.57,59.938,1495267203,"201051344000469","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,701578.6,701578.6,6417,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267210,2000465.00
05/20/2017 04:00,2,0.000,ALERT,213.29,301.17,59.986,1495267203,"201051344000646","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,695996.1,695996.1,6423,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495267212,2000466.00
05/20/2017 04:00,2,0.000,ALERT,212.16,299.07,59.975,1495267203,"274151322000052","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,965107.3,965107.3,6381,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267214,2000467.00
05/20/2017 04:00,2,0.000,ALERT,213.51,301.17,59.981,1495267203,"201051344000585","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,707560.8,707560.8,6429,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495267216,2000468.00
05/20/2017 04:00,2,0.000,ALERT,213.29,301.47,59.975,1495267203,"201051344001230","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,700602.0,700602.0,6425,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267218,2000469.00
05/20/2017 04:00,2,0.000,ALERT,213.96,302.37,59.981,1495267203,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,690328.8,690328.8,6416,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267219,2000470.00
05/20/2017 04:00,2,0.000,ALERT,213.06,301.47,59.970,1495267203,"201051344000955","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,709112.0,709112.0,6430,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267221,2000471.00
05/20/2017 04:00,2,0.000,ALERT,212.38,299.37,59.954,1495267203,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,790292.9,790292.9,6565,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267223,2000472.00
05/20/2017 04:00,2,0.000,ALERT,212.83,301.17,59.970,1495267203,"201051344000579","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,719374.6,719374.6,6421,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267225,2000473.00
05/20/2017 04:00,2,0.000,ALERT,213.29,301.77,59.970,1495267203,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,703044.2,703044.2,6427,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495267227,2000474.00
05/20/2017 04:00,2,0.000,ALERT,213.51,301.17,59.965,1495267203,"201051344000438","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,705824.2,705824.2,6418,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267228,2000475.00
05/20/2017 04:00,2,0.000,ALERT,213.74,301.17,59.965,1495267203,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,654604.5,654604.5,6440,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267230,2000476.00
05/20/2017 04:00,2,0.000,ALERT,212.38,300.27,59.965,1495267203,"274151322000083","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,955349.2,955349.2,6386,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267232,2000477.00
05/20/2017 04:00,2,0.000,ALERT,213.06,299.97,59.959,1495267203,"274151322000076","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1018694.9,1018694.9,6381,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267234,2000478.00
05/20/2017 04:00,2,0.000,ALERT,212.83,300.87,59.965,1495267203,"201051344000868","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,700081.5,700081.5,6421,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495267236,2000479.00
05/20/2017 04:00,2,0.000,ALERT,212.38,300.57,59.965,1495267203,"274151322000095","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,1008841.4,1008841.4,6385,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267238,2000480.00
05/20/2017 04:00,2,0.000,ALERT,212.83,300.27,59.965,1495267203,"201051344000988","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,628961.1,628961.1,6440,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267240,2000481.00
05/20/2017 04:00,2,0.000,ALERT,213.29,300.57,59.959,1495267203,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,705200.9,705200.9,6433,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267241,2000482.00
05/20/2017 04:00,2,0.000,ALERT,212.83,300.57,59.965,1495267203,"201051344000458","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,712163.1,712163.1,6409,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495267243,2000483.00
05/20/2017 04:00,2,0.000,ALERT,213.51,300.27,59.959,1495267203,"201051344000853","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,712809.0,712809.0,6414,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267245,2000484.00
05/20/2017 04:00,2,0.000,ALERT,213.74,301.47,59.981,1495267203,"201051344000685","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,705932.0,705932.0,6434,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495267247,2000485.00
05/20/2017 04:00,2,0.000,ALERT,213.51,300.87,59.959,1495267203,"201051344000917","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,702562.9,702562.9,6423,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495267249,2000486.00
05/20/2017 04:00,2,0.000,ALERT,213.74,301.47,59.975,1495267203,"201051344001145","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,710494.5,710494.5,6410,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267250,2000487.00
05/20/2017 04:00,2,0.000,ALERT,213.51,300.57,59.965,1495267203,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,698948.1,698948.1,6428,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267252,2000488.00
05/20/2017 04:00,2,0.000,ALERT,211.93,299.07,59.954,1495267203,"274151322000088","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,915894.4,915894.4,6386,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267254,2000489.00
05/20/2017 04:00,2,0.000,ALERT,212.83,298.77,59.965,1495267203,"274151322000068","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,790566.2,790566.2,6587,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267256,2000490.00
05/20/2017 04:00,2,0.000,ALERT,213.06,301.17,59.928,1495267203,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,694451.8,694451.8,6421,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267257,2000491.00
05/20/2017 04:00,2,0.000,ALERT,212.61,301.17,59.944,1495267203,"201051344000594","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,714476.5,714476.5,6422,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267259,2000492.00
05/20/2017 04:00,2,0.000,ALERT,213.51,300.87,59.933,1495267203,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,703579.9,703579.9,6438,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267261,2000493.00
05/20/2017 04:00,2,0.000,ALERT,212.16,299.97,59.965,1495267203,"274151322000054","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,933519.5,933519.5,6373,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267263,2000494.00
05/20/2017 04:00,2,0.000,ALERT,213.29,299.97,59.922,1495267203,"201051344000867","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,698955.2,698955.2,6439,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267265,2000495.00
05/20/2017 04:00,2,0.000,ALERT,213.29,301.17,59.922,1495267203,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,702312.4,702312.4,6432,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267266,2000496.00
05/20/2017 04:00,2,0.000,ALERT,212.83,300.27,59.970,1495267203,"201051344000900","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,720454.2,720454.2,6419,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495267268,2000497.00
05/20/2017 04:00,2,0.000,ALERT,213.06,299.67,59.996,1495267203,"201051344000648","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,709430.8,709430.8,6413,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267270,2000498.00
05/20/2017 04:00,2,0.000,ALERT,213.06,300.87,59.975,1495267203,"201051344000569","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,722767.5,722767.5,6402,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267272,2000499.00
05/20/2017 04:00,2,0.000,ALERT,212.83,300.57,59.970,1495267203,"201051344000983","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,713191.9,713191.9,6418,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267274,2000500.00
05/20/2017 04:00,2,0.000,ALERT,212.83,299.97,59.975,1495267203,"201051344001158","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,698540.1,698540.1,6423,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495267275,2000501.00
05/20/2017 04:00,2,0.000,ALERT,213.29,300.57,59.981,1495267203,"201051344000576","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,713259.0,713259.0,6416,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267277,2000502.00
05/20/2017 04:00,2,0.000,ALERT,212.38,299.37,59.975,1495267203,"274151322000087","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,906260.2,906260.2,6478,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495267279,2000503.00
05/20/2017 04:15,2,0.000,ALERT,213.51,300.27,59.981,1495268103,"201051344000645","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,712161.9,712161.9,6410,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495268105,2000504.00
05/20/2017 04:15,2,0.000,ALERT,212.61,299.07,59.991,1495268103,"274151322000085","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,930021.0,930021.0,6377,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268107,2000505.00
05/20/2017 04:15,2,0.000,ALERT,213.51,299.97,59.996,1495268103,"201051344000633","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,698492.5,698492.5,6443,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495268109,2000506.00
05/20/2017 04:15,2,0.000,ALERT,213.06,300.27,59.996,1495268103,"201051344000469","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,701578.6,701578.6,6419,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268111,2000507.00
05/20/2017 04:15,2,0.000,ALERT,213.06,300.87,59.949,1495268103,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,695996.1,695996.1,6425,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495268113,2000508.00
05/20/2017 04:15,2,0.000,ALERT,212.38,299.37,59.996,1495268103,"274151322000052","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,965107.3,965107.3,6383,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268115,2000509.00
05/20/2017 04:15,2,0.000,ALERT,213.51,301.47,60.002,1495268103,"201051344000585","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,707560.8,707560.8,6431,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268116,2000510.00
05/20/2017 04:15,2,0.000,ALERT,213.29,301.47,60.002,1495268103,"201051344001230","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,700602.0,700602.0,6427,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268118,2000511.00
05/20/2017 04:15,2,0.000,ALERT,213.74,302.07,59.965,1495268103,"201051344000582","219011344069620",0.00,3.00,0,300.57,303.58,0.0,0.0,0.000,690328.8,690328.8,6418,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268120,2000512.00
05/20/2017 04:15,2,0.000,ALERT,213.06,301.17,59.996,1495268103,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,709112.0,709112.0,6432,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495268122,2000513.00
05/20/2017 04:15,2,0.000,ALERT,212.38,298.77,60.023,1495268103,"274151322000094","219011344069620",0.00,3.70,0,297.26,300.27,0.0,0.0,0.000,790292.9,790292.9,6567,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268124,2000514.00
