ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 04:15,2,0.000,ALERT,213.06,300.57,60.002,1495268103,"201051344000579","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,719374.6,719374.6,6423,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268125,2000515.00
05/20/2017 04:15,2,0.000,ALERT,213.06,301.47,59.991,1495268103,"201051344000890","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,703044.2,703044.2,6429,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268127,2000516.00
05/20/2017 04:15,2,0.000,ALERT,213.51,300.87,59.991,1495268103,"201051344000438","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,705824.2,705824.2,6420,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268129,2000517.00
05/20/2017 04:15,2,0.000,ALERT,213.51,300.57,59.986,1495268103,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,654604.5,654604.5,6442,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268131,2000518.00
05/20/2017 04:15,2,0.000,ALERT,212.83,300.27,59.991,1495268103,"274151322000083","219011344069620",0.00,4.00,0,298.47,301.47,0.0,0.0,0.000,955349.2,955349.2,6388,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268133,2000519.00
05/20/2017 04:15,2,0.000,ALERT,213.29,299.07,59.981,1495268103,"274151322000076","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,1018694.9,1018694.9,6383,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495268134,2000520.00
05/20/2017 04:15,2,0.000,ALERT,213.06,300.87,60.007,1495268103,"201051344000868","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,700081.5,700081.5,6423,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268136,2000521.00
05/20/2017 04:15,2,0.000,ALERT,212.61,300.27,59.986,1495268103,"274151322000095","219011344069620",0.00,3.30,0,299.07,301.77,0.0,0.0,0.000,1008841.4,1008841.4,6387,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268138,2000522.00
05/20/2017 04:15,2,0.000,ALERT,212.83,299.97,60.002,1495268103,"201051344000988","219011344069620",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,628961.1,628961.1,6442,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495268140,2000523.00
05/20/2017 04:15,2,0.000,ALERT,213.06,300.27,59.986,1495268103,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,705200.9,705200.9,6435,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495268141,2000524.00
05/20/2017 04:15,2,0.000,ALERT,213.06,300.27,59.991,1495268103,"201051344000458","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,712163.1,712163.1,6411,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268143,2000525.00
05/20/2017 04:15,2,0.000,ALERT,213.51,300.27,59.996,1495268103,"201051344000853","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,712809.0,712809.0,6416,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495268145,2000526.00
05/20/2017 04:15,2,0.000,ALERT,213.51,301.17,60.028,1495268103,"201051344000685","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,705932.0,705932.0,6436,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268147,2000527.00
05/20/2017 04:15,2,0.000,ALERT,213.51,300.57,59.986,1495268103,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,702562.9,702562.9,6425,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268149,2000528.00
05/20/2017 04:15,2,0.000,ALERT,213.51,301.47,59.986,1495268103,"201051344001145","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,710494.5,710494.5,6412,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268150,2000529.00
05/20/2017 04:15,2,0.000,ALERT,213.29,300.27,59.991,1495268103,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,698948.1,698948.1,6430,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268152,2000530.00
05/20/2017 04:15,2,0.000,ALERT,212.16,299.37,59.986,1495268103,"274151322000088","219011344069620",0.00,4.50,0,297.57,300.57,0.0,0.0,0.000,915894.4,915894.4,6388,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268154,2000531.00
05/20/2017 04:15,2,0.000,ALERT,213.06,298.17,59.981,1495268103,"274151322000068","219011344069620",0.00,5.00,0,297.57,299.97,0.0,0.0,0.000,790566.2,790566.2,6589,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268156,2000532.00
05/20/2017 04:15,2,0.000,ALERT,212.83,301.17,60.028,1495268103,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,694451.8,694451.8,6423,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268158,2000533.00
05/20/2017 04:15,2,0.000,ALERT,212.61,300.87,59.986,1495268103,"201051344000594","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,714476.5,714476.5,6424,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268159,2000534.00
05/20/2017 04:15,2,0.000,ALERT,213.51,300.87,60.007,1495268103,"201051344001203","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,703579.9,703579.9,6440,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268161,2000535.00
05/20/2017 04:15,2,0.000,ALERT,212.38,299.67,59.986,1495268103,"274151322000054","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,933519.5,933519.5,6375,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268163,2000536.00
05/20/2017 04:15,2,0.000,ALERT,213.29,299.97,59.986,1495268103,"201051344000867","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,698955.2,698955.2,6441,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268165,2000537.00
05/20/2017 04:15,2,0.000,ALERT,213.51,301.47,59.996,1495268103,"201051344001093","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,702312.4,702312.4,6434,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268167,2000538.00
05/20/2017 04:15,2,0.000,ALERT,212.83,300.27,59.981,1495268103,"201051344000900","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,720454.2,720454.2,6421,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268168,2000539.00
05/20/2017 04:15,2,0.000,ALERT,213.06,299.37,59.996,1495268103,"201051344000648","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,709430.8,709430.8,6415,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268171,2000540.00
05/20/2017 04:15,2,0.000,ALERT,213.06,300.57,59.991,1495268103,"201051344000569","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,722767.5,722767.5,6404,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268172,2000541.00
05/20/2017 04:15,2,0.000,ALERT,213.06,300.27,59.981,1495268103,"201051344000983","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,713191.9,713191.9,6420,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495268174,2000542.00
05/20/2017 04:15,2,0.000,ALERT,213.06,299.97,59.959,1495268103,"201051344001158","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,698540.1,698540.1,6425,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268176,2000543.00
05/20/2017 04:15,2,0.000,ALERT,213.51,300.57,59.996,1495268103,"201051344000576","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,713259.0,713259.0,6418,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495268178,2000544.00
05/20/2017 04:15,2,0.000,ALERT,212.61,298.47,59.991,1495268103,"274151322000087","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,906260.2,906260.2,6480,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495268179,2000545.00
05/20/2017 04:30,2,0.000,ALERT,213.51,300.57,59.986,1495269003,"201051344000645","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,712161.9,712161.9,6412,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269005,2000546.00
05/20/2017 04:30,2,0.000,ALERT,212.61,299.97,59.981,1495269003,"274151322000085","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,930021.0,930021.0,6379,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269007,2000547.00
05/20/2017 04:30,2,0.000,ALERT,213.74,300.27,59.986,1495269003,"201051344000633","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,698492.5,698492.5,6445,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269008,2000548.00
05/20/2017 04:30,2,0.000,ALERT,213.06,300.57,59.975,1495269003,"201051344000469","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,701578.6,701578.6,6421,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269010,2000549.00
05/20/2017 04:30,2,0.000,ALERT,212.83,300.87,59.996,1495269003,"201051344000646","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,695996.1,695996.1,6427,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269012,2000550.00
05/20/2017 04:30,2,0.000,ALERT,212.16,299.07,59.938,1495269003,"274151322000052","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,965107.3,965107.3,6385,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269014,2000551.00
05/20/2017 04:30,2,0.000,ALERT,213.29,301.17,59.991,1495269003,"201051344000585","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,707560.8,707560.8,6433,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269016,2000552.00
05/20/2017 04:30,2,0.000,ALERT,213.06,301.17,59.981,1495269003,"201051344001230","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,700602.0,700602.0,6429,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269017,2000553.00
05/20/2017 04:30,2,0.000,ALERT,213.51,301.77,59.975,1495269003,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,690328.8,690328.8,6420,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269019,2000554.00
05/20/2017 04:30,2,0.000,ALERT,212.83,300.87,59.986,1495269003,"201051344000955","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,709112.0,709112.0,6434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269021,2000555.00
05/20/2017 04:30,2,0.000,ALERT,212.38,299.07,59.970,1495269003,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,790292.9,790292.9,6569,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269023,2000556.00
05/20/2017 04:30,2,0.000,ALERT,213.06,301.17,59.970,1495269003,"201051344000579","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,719374.6,719374.6,6425,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269024,2000557.00
05/20/2017 04:30,2,0.000,ALERT,213.06,301.17,59.975,1495269003,"201051344000890","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,703044.2,703044.2,6431,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269026,2000558.00
05/20/2017 04:30,2,0.000,ALERT,213.29,300.87,59.970,1495269003,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,705824.2,705824.2,6422,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269029,2000559.00
05/20/2017 04:30,2,0.000,ALERT,213.29,300.57,59.991,1495269003,"201051344000417","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,654604.5,654604.5,6444,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269030,2000560.00
05/20/2017 04:30,2,0.000,ALERT,212.61,300.57,59.959,1495269003,"274151322000083","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,955349.2,955349.2,6390,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269032,2000561.00
05/20/2017 04:30,2,0.000,ALERT,213.29,299.67,59.959,1495269003,"274151322000076","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1018694.9,1018694.9,6385,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269034,2000562.00
05/20/2017 04:30,2,0.000,ALERT,213.06,300.87,59.965,1495269003,"201051344000868","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,700081.5,700081.5,6425,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269036,2000563.00
05/20/2017 04:30,2,0.000,ALERT,212.61,300.57,59.933,1495269003,"274151322000095","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,1008841.4,1008841.4,6389,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269038,2000564.00
05/20/2017 04:30,2,0.000,ALERT,212.83,300.27,59.965,1495269003,"201051344000988","219011344069620",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,628961.1,628961.1,6444,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269039,2000565.00
05/20/2017 04:30,2,0.000,ALERT,212.83,299.97,59.959,1495269003,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,705200.9,705200.9,6437,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269041,2000566.00
05/20/2017 04:30,2,0.000,ALERT,212.83,300.57,59.959,1495269003,"201051344000458","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,712163.1,712163.1,6413,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269043,2000567.00
05/20/2017 04:30,2,0.000,ALERT,213.51,300.27,59.959,1495269003,"201051344000853","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,712809.0,712809.0,6418,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269045,2000568.00
05/20/2017 04:30,2,0.000,ALERT,213.51,300.87,59.954,1495269003,"201051344000685","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,705932.0,705932.0,6438,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269047,2000569.00
05/20/2017 04:30,2,0.000,ALERT,213.29,300.57,59.912,1495269003,"201051344000917","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,702562.9,702562.9,6427,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269049,2000570.00
05/20/2017 04:30,2,0.000,ALERT,213.51,300.87,59.949,1495269003,"201051344001145","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,710494.5,710494.5,6414,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269050,2000571.00
05/20/2017 04:30,2,0.000,ALERT,213.29,300.27,59.944,1495269003,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,698948.1,698948.1,6432,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269052,2000572.00
05/20/2017 04:30,2,0.000,ALERT,212.16,299.37,59.959,1495269003,"274151322000088","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,915894.4,915894.4,6390,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269054,2000573.00
05/20/2017 04:30,2,0.000,ALERT,213.06,298.77,59.944,1495269003,"274151322000068","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,790566.2,790566.2,6591,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269056,2000574.00
05/20/2017 04:30,2,0.000,ALERT,212.83,300.87,59.959,1495269003,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,694451.8,694451.8,6425,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269058,2000575.00
05/20/2017 04:30,2,0.000,ALERT,212.61,301.17,59.959,1495269003,"201051344000594","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,714476.5,714476.5,6426,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269059,2000576.00
05/20/2017 04:30,2,0.000,ALERT,213.29,300.57,59.970,1495269003,"201051344001203","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,703579.9,703579.9,6442,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269061,2000577.00
05/20/2017 04:30,2,0.000,ALERT,212.16,299.97,59.954,1495269003,"274151322000054","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,933519.5,933519.5,6377,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269063,2000578.00
05/20/2017 04:30,2,0.000,ALERT,213.29,299.97,59.970,1495269003,"201051344000867","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,698955.2,698955.2,6443,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269065,2000579.00
05/20/2017 04:30,2,0.000,ALERT,213.06,300.87,59.917,1495269003,"201051344001093","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,702312.4,702312.4,6436,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269067,2000580.00
05/20/2017 04:30,2,0.000,ALERT,212.83,300.57,59.917,1495269003,"201051344000900","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,720454.2,720454.2,6423,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269069,2000581.00
05/20/2017 04:30,2,0.000,ALERT,213.29,299.67,59.965,1495269003,"201051344000648","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,709430.8,709430.8,6417,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269070,2000582.00
05/20/2017 04:30,2,0.000,ALERT,213.06,300.87,59.975,1495269003,"201051344000569","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,722767.5,722767.5,6406,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269072,2000583.00
05/20/2017 04:30,2,0.000,ALERT,213.06,300.57,59.944,1495269003,"201051344000983","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,713191.9,713191.9,6422,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269074,2000584.00
05/20/2017 04:30,2,0.000,ALERT,213.06,300.27,59.981,1495269003,"201051344001158","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,698540.1,698540.1,6427,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269076,2000585.00
05/20/2017 04:30,2,0.000,ALERT,213.51,300.87,59.975,1495269003,"201051344000576","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,713259.0,713259.0,6420,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269077,2000586.00
05/20/2017 04:30,2,0.000,ALERT,212.83,299.07,59.965,1495269003,"274151322000087","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,906260.2,906260.2,6482,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269079,2000587.00
05/20/2017 04:45,2,0.000,ALERT,213.51,300.27,59.970,1495269903,"201051344000645","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,712161.9,712161.9,6414,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269905,2000588.00
05/20/2017 04:45,2,0.000,ALERT,212.38,299.37,59.922,1495269903,"274151322000085","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,930021.0,930021.0,6381,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269907,2000589.00
05/20/2017 04:45,2,0.000,ALERT,213.51,299.97,59.944,1495269903,"201051344000633","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,698492.5,698492.5,6447,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269909,2000590.00
05/20/2017 04:45,2,0.000,ALERT,213.06,300.27,59.928,1495269903,"201051344000469","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,701578.6,701578.6,6423,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269911,2000591.00
05/20/2017 04:45,2,0.000,ALERT,212.83,299.97,59.928,1495269903,"201051344000646","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,695996.1,695996.1,6429,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269912,2000592.00
05/20/2017 04:45,2,0.000,ALERT,212.16,298.47,59.954,1495269903,"274151322000052","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,965107.3,965107.3,6387,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269914,2000593.00
05/20/2017 04:45,2,0.000,ALERT,213.29,300.57,60.007,1495269903,"201051344000585","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,707560.8,707560.8,6435,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269916,2000594.00
05/20/2017 04:45,2,0.000,ALERT,213.06,300.57,59.954,1495269903,"201051344001230","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,700602.0,700602.0,6431,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269918,2000595.00
05/20/2017 04:45,2,0.000,ALERT,213.74,301.17,59.965,1495269903,"201051344000582","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,690328.8,690328.8,6422,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269920,2000596.00
05/20/2017 04:45,2,0.000,ALERT,212.83,300.27,59.959,1495269903,"201051344000955","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,709112.0,709112.0,6436,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269922,2000597.00
05/20/2017 04:45,2,0.000,ALERT,212.61,298.47,59.959,1495269903,"274151322000094","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,790292.9,790292.9,6571,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269923,2000598.00
05/20/2017 04:45,2,0.000,ALERT,213.06,300.57,59.954,1495269903,"201051344000579","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,719374.6,719374.6,6427,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269925,2000599.00
05/20/2017 04:45,2,0.000,ALERT,213.06,300.87,59.959,1495269903,"201051344000890","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,703044.2,703044.2,6433,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269927,2000600.00
05/20/2017 04:45,2,0.000,ALERT,213.29,300.57,59.991,1495269903,"201051344000438","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,705824.2,705824.2,6424,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269929,2000601.00
05/20/2017 04:45,2,0.000,ALERT,213.29,299.97,59.954,1495269903,"201051344000417","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,654604.5,654604.5,6446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269931,2000602.00
05/20/2017 04:45,2,0.000,ALERT,212.61,299.37,59.959,1495269903,"274151322000083","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,955349.2,955349.2,6392,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269932,2000603.00
05/20/2017 04:45,2,0.000,ALERT,213.29,299.67,59.970,1495269903,"274151322000076","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,1018694.9,1018694.9,6387,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269934,2000604.00
05/20/2017 04:45,2,0.000,ALERT,212.83,300.57,59.970,1495269903,"201051344000868","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,700081.5,700081.5,6427,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269936,2000605.00
05/20/2017 04:45,2,0.000,ALERT,212.61,300.27,59.965,1495269903,"274151322000095","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,1008841.4,1008841.4,6391,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269938,2000606.00
05/20/2017 04:45,2,0.000,ALERT,212.83,299.97,59.965,1495269903,"201051344000988","219011344069620",0.00,4.00,0,295.46,301.77,0.0,0.0,0.000,628961.1,628961.1,6446,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269940,2000607.00
05/20/2017 04:45,2,0.000,ALERT,212.83,299.67,59.975,1495269903,"201051344001025","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,705200.9,705200.9,6439,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269941,2000608.00
05/20/2017 04:45,2,0.000,ALERT,212.83,299.97,59.965,1495269903,"201051344000458","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,712163.1,712163.1,6415,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269943,2000609.00
05/20/2017 04:45,2,0.000,ALERT,213.51,299.97,59.944,1495269903,"201051344000853","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,712809.0,712809.0,6420,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269945,2000610.00
05/20/2017 04:45,2,0.000,ALERT,213.51,300.57,59.933,1495269903,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,705932.0,705932.0,6440,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269947,2000611.00
05/20/2017 04:45,2,0.000,ALERT,213.29,299.97,59.970,1495269903,"201051344000917","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,702562.9,702562.9,6429,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269949,2000612.00
05/20/2017 04:45,2,0.000,ALERT,213.51,300.87,59.938,1495269903,"201051344001145","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,710494.5,710494.5,6416,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269951,2000613.00
05/20/2017 04:45,2,0.000,ALERT,213.06,299.67,59.970,1495269903,"201051344000651","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,698948.1,698948.1,6434,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269952,2000614.00
05/20/2017 04:45,2,0.000,ALERT,212.16,298.77,59.959,1495269903,"274151322000088","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,915894.4,915894.4,6392,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269954,2000615.00
05/20/2017 04:45,2,0.000,ALERT,213.29,298.47,59.970,1495269903,"274151322000068","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,790566.2,790566.2,6593,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269956,2000616.00
05/20/2017 04:45,2,0.000,ALERT,212.61,300.27,59.965,1495269903,"201051344001135","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,694451.8,694451.8,6427,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269958,2000617.00
05/20/2017 04:45,2,0.000,ALERT,212.61,300.57,59.959,1495269903,"201051344000594","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,714476.5,714476.5,6428,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269960,2000618.00
05/20/2017 04:45,2,0.000,ALERT,213.06,299.97,59.959,1495269903,"201051344001203","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,703579.9,703579.9,6444,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495269961,2000619.00
05/20/2017 04:45,2,0.000,ALERT,212.38,299.37,59.959,1495269903,"274151322000054","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,933519.5,933519.5,6379,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269963,2000620.00
05/20/2017 04:45,2,0.000,ALERT,213.29,299.37,59.917,1495269903,"201051344000867","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,698955.2,698955.2,6445,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269965,2000621.00
05/20/2017 04:45,2,0.000,ALERT,213.29,300.27,59.965,1495269903,"201051344001093","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,702312.4,702312.4,6438,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269967,2000622.00
05/20/2017 04:45,2,0.000,ALERT,212.83,299.97,59.991,1495269903,"201051344000900","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,720454.2,720454.2,6425,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269968,2000623.00
05/20/2017 04:45,2,0.000,ALERT,213.06,299.07,59.922,1495269903,"201051344000648","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,709430.8,709430.8,6419,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269970,2000624.00
05/20/2017 04:45,2,0.000,ALERT,212.83,300.27,59.933,1495269903,"201051344000569","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,722767.5,722767.5,6408,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269972,2000625.00
05/20/2017 04:45,2,0.000,ALERT,212.83,300.27,59.975,1495269903,"201051344000983","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,713191.9,713191.9,6424,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269974,2000626.00
05/20/2017 04:45,2,0.000,ALERT,213.06,299.67,59.970,1495269903,"201051344001158","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,698540.1,698540.1,6429,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269976,2000627.00
05/20/2017 04:45,2,0.000,ALERT,213.29,300.27,59.970,1495269903,"201051344000576","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,713259.0,713259.0,6422,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269977,2000628.00
05/20/2017 04:45,2,0.000,ALERT,212.61,298.17,59.991,1495269903,"274151322000087","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,906260.2,906260.2,6484,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495269979,2000629.00
05/20/2017 05:00,2,0.000,ALERT,213.29,299.67,59.996,1495270803,"201051344000645","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,712161.9,712161.9,6416,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495270805,2000630.00
05/20/2017 05:00,2,0.000,ALERT,212.38,298.47,59.959,1495270803,"274151322000085","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,930021.0,930021.0,6383,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270807,2000631.00
05/20/2017 05:00,2,0.000,ALERT,213.51,299.67,59.959,1495270803,"201051344000633","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,698492.5,698492.5,6449,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495270808,2000632.00
05/20/2017 05:00,2,0.000,ALERT,213.06,299.97,59.954,1495270803,"201051344000469","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,701578.6,701578.6,6425,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270810,2000633.00
05/20/2017 05:00,2,0.000,ALERT,213.06,300.57,59.991,1495270803,"201051344000646","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,695996.1,695996.1,6431,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495270812,2000634.00
05/20/2017 05:00,2,0.000,ALERT,211.93,299.07,59.965,1495270803,"274151322000052","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,965107.3,965107.3,6389,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270814,2000635.00
05/20/2017 05:00,2,0.000,ALERT,213.51,300.87,59.991,1495270803,"201051344000585","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,707560.8,707560.8,6437,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270816,2000636.00
05/20/2017 05:00,2,0.000,ALERT,213.29,300.87,59.975,1495270803,"201051344001230","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,700602.0,700602.0,6433,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270817,2000637.00
05/20/2017 05:00,2,0.000,ALERT,213.96,301.77,59.959,1495270803,"201051344000582","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,690328.8,690328.8,6424,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270819,2000638.00
05/20/2017 05:00,2,0.000,ALERT,212.83,300.57,59.965,1495270803,"201051344000955","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,709112.0,709112.0,6438,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495270821,2000639.00
05/20/2017 05:00,2,0.000,ALERT,211.93,298.17,59.922,1495270803,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,790292.9,790292.9,6573,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270823,2000640.00
05/20/2017 05:00,2,0.000,ALERT,212.83,300.57,59.959,1495270803,"201051344000579","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,719374.6,719374.6,6429,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270825,2000641.00
05/20/2017 05:00,2,0.000,ALERT,213.29,300.87,60.002,1495270803,"201051344000890","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,703044.2,703044.2,6435,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270827,2000642.00
05/20/2017 05:00,2,0.000,ALERT,213.51,300.57,59.944,1495270803,"201051344000438","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,705824.2,705824.2,6426,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270828,2000643.00
05/20/2017 05:00,2,0.000,ALERT,213.51,300.27,59.954,1495270803,"201051344000417","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,654604.5,654604.5,6448,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270830,2000644.00
05/20/2017 05:00,2,0.000,ALERT,212.16,299.67,59.938,1495270803,"274151322000083","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,955349.2,955349.2,6394,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495270832,2000645.00
05/20/2017 05:00,2,0.000,ALERT,212.61,298.47,59.933,1495270803,"274151322000076","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1018694.9,1018694.9,6389,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270834,2000646.00
05/20/2017 05:00,2,0.000,ALERT,212.83,300.57,59.944,1495270803,"201051344000868","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,700081.5,700081.5,6429,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270835,2000647.00
05/20/2017 05:00,2,0.000,ALERT,212.16,299.97,59.933,1495270803,"274151322000095","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,1008841.4,1008841.4,6393,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270837,2000648.00
05/20/2017 05:00,2,0.000,ALERT,212.83,300.27,59.986,1495270803,"201051344000988","219011344069620",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,628961.1,628961.1,6448,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270839,2000649.00
05/20/2017 05:00,2,0.000,ALERT,213.29,299.97,59.944,1495270803,"201051344001025","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,705200.9,705200.9,6441,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495270841,2000650.00
05/20/2017 05:00,2,0.000,ALERT,212.61,299.97,59.949,1495270803,"201051344000458","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,712163.1,712163.1,6417,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270843,2000651.00
05/20/2017 05:00,2,0.000,ALERT,213.51,299.97,59.949,1495270803,"201051344000853","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,712809.0,712809.0,6422,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270844,2000652.00
05/20/2017 05:00,2,0.000,ALERT,213.74,300.57,59.944,1495270803,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,705932.0,705932.0,6442,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270846,2000653.00
05/20/2017 05:00,2,0.000,ALERT,213.51,300.27,59.949,1495270803,"201051344000917","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,702562.9,702562.9,6431,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270848,2000654.00
05/20/2017 05:00,2,0.000,ALERT,213.74,301.17,59.938,1495270803,"201051344001145","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,710494.5,710494.5,6418,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270850,2000655.00
05/20/2017 05:00,2,0.000,ALERT,213.51,300.27,59.938,1495270803,"201051344000651","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,698948.1,698948.1,6436,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270851,2000656.00
05/20/2017 05:00,2,0.000,ALERT,211.70,298.47,59.933,1495270803,"274151322000088","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,915894.4,915894.4,6394,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270853,2000657.00
05/20/2017 05:00,2,0.000,ALERT,212.83,297.87,59.938,1495270803,"274151322000068","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,790566.2,790566.2,6595,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270855,2000658.00
05/20/2017 05:00,2,0.000,ALERT,213.06,300.87,59.944,1495270803,"201051344001135","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,694451.8,694451.8,6429,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270857,2000659.00
