ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 05:00,2,0.000,ALERT,212.61,300.87,59.949,1495270803,"201051344000594","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,714476.5,714476.5,6430,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270859,2000660.00
05/20/2017 05:00,2,0.000,ALERT,213.51,300.57,59.975,1495270803,"201051344001203","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,703579.9,703579.9,6446,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270861,2000661.00
05/20/2017 05:00,2,0.000,ALERT,211.93,299.37,59.933,1495270803,"274151322000054","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,933519.5,933519.5,6381,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270862,2000662.00
05/20/2017 05:00,2,0.000,ALERT,213.06,299.97,59.975,1495270803,"201051344000867","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,698955.2,698955.2,6447,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495270864,2000663.00
05/20/2017 05:00,2,0.000,ALERT,213.51,300.87,59.933,1495270803,"201051344001093","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,702312.4,702312.4,6440,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495270866,2000664.00
05/20/2017 05:00,2,0.000,ALERT,212.83,300.27,59.949,1495270803,"201051344000900","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,720454.2,720454.2,6427,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270868,2000665.00
05/20/2017 05:00,2,0.000,ALERT,213.06,299.67,59.938,1495270803,"201051344000648","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,709430.8,709430.8,6421,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270870,2000666.00
05/20/2017 05:00,2,0.000,ALERT,212.83,300.87,59.954,1495270803,"201051344000569","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,722767.5,722767.5,6410,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270872,2000667.00
05/20/2017 05:00,2,0.000,ALERT,213.06,300.57,59.944,1495270803,"201051344000983","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,713191.9,713191.9,6426,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495270873,2000668.00
05/20/2017 05:00,2,0.000,ALERT,213.06,299.97,59.954,1495270803,"201051344001158","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,698540.1,698540.1,6431,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495270875,2000669.00
05/20/2017 05:00,2,0.000,ALERT,213.51,300.87,59.954,1495270803,"201051344000576","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,713259.0,713259.0,6424,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495270877,2000670.00
05/20/2017 05:00,2,0.000,ALERT,212.16,297.57,59.944,1495270803,"274151322000087","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,906260.2,906260.2,6486,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495270879,2000671.00
05/20/2017 05:15,2,0.000,ALERT,213.06,299.97,59.970,1495271703,"201051344000645","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,712161.9,712161.9,6418,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495271705,2000672.00
05/20/2017 05:15,2,0.000,ALERT,212.38,299.07,59.986,1495271703,"274151322000085","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,930021.0,930021.0,6385,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495271707,2000673.00
05/20/2017 05:15,2,0.000,ALERT,213.29,299.67,59.944,1495271703,"201051344000633","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,698492.5,698492.5,6451,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271709,2000674.00
05/20/2017 05:15,2,0.000,ALERT,212.83,299.97,59.981,1495271703,"201051344000469","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,701578.6,701578.6,6427,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271711,2000675.00
05/20/2017 05:15,2,0.000,ALERT,212.83,300.27,59.991,1495271703,"201051344000646","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,695996.1,695996.1,6433,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495271712,2000676.00
05/20/2017 05:15,2,0.000,ALERT,211.93,299.37,60.002,1495271703,"274151322000052","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,965107.3,965107.3,6391,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271714,2000677.00
05/20/2017 05:15,2,0.000,ALERT,213.29,300.27,59.996,1495271703,"201051344000585","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,707560.8,707560.8,6439,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271716,2000678.00
05/20/2017 05:15,2,0.000,ALERT,213.06,300.27,60.012,1495271703,"201051344001230","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,700602.0,700602.0,6435,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271718,2000679.00
05/20/2017 05:15,2,0.000,ALERT,213.74,301.17,59.981,1495271703,"201051344000582","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,690328.8,690328.8,6426,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271719,2000680.00
05/20/2017 05:15,2,0.000,ALERT,212.83,300.27,59.986,1495271703,"201051344000955","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,709112.0,709112.0,6440,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271721,2000681.00
05/20/2017 05:15,2,0.000,ALERT,211.93,298.47,59.975,1495271703,"274151322000094","219011344069620",0.00,3.70,0,296.66,299.97,0.0,0.0,0.000,790292.9,790292.9,6575,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271723,2000682.00
05/20/2017 05:15,2,0.000,ALERT,212.83,300.87,59.996,1495271703,"201051344000579","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,719374.6,719374.6,6431,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271725,2000683.00
05/20/2017 05:15,2,0.000,ALERT,213.06,300.87,59.991,1495271703,"201051344000890","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,703044.2,703044.2,6437,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495271727,2000684.00
05/20/2017 05:15,2,0.000,ALERT,213.29,300.27,59.986,1495271703,"201051344000438","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,705824.2,705824.2,6428,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271728,2000685.00
05/20/2017 05:15,2,0.000,ALERT,213.29,299.97,59.981,1495271703,"201051344000417","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,654604.5,654604.5,6450,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271730,2000686.00
05/20/2017 05:15,2,0.000,ALERT,212.16,299.37,59.975,1495271703,"274151322000083","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,955349.2,955349.2,6396,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271732,2000687.00
05/20/2017 05:15,2,0.000,ALERT,212.61,299.67,59.975,1495271703,"274151322000076","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1018694.9,1018694.9,6391,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271734,2000688.00
05/20/2017 05:15,2,0.000,ALERT,212.61,300.57,59.970,1495271703,"201051344000868","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,700081.5,700081.5,6431,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271736,2000689.00
05/20/2017 05:15,2,0.000,ALERT,211.93,300.27,59.975,1495271703,"274151322000095","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,1008841.4,1008841.4,6395,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271738,2000690.00
05/20/2017 05:15,2,0.000,ALERT,212.38,299.67,59.954,1495271703,"201051344000988","219011344069620",0.00,4.50,0,295.76,301.47,0.0,0.0,0.000,628961.1,628961.1,6450,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271739,2000691.00
05/20/2017 05:15,2,0.000,ALERT,213.06,299.37,59.959,1495271703,"201051344001025","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,705200.9,705200.9,6443,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495271741,2000692.00
05/20/2017 05:15,2,0.000,ALERT,212.61,299.97,60.012,1495271703,"201051344000458","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,712163.1,712163.1,6419,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271743,2000693.00
05/20/2017 05:15,2,0.000,ALERT,213.06,299.67,59.975,1495271703,"201051344000853","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,712809.0,712809.0,6424,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271745,2000694.00
05/20/2017 05:15,2,0.000,ALERT,213.29,300.27,59.986,1495271703,"201051344000685","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,705932.0,705932.0,6444,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271746,2000695.00
05/20/2017 05:15,2,0.000,ALERT,213.06,299.97,59.975,1495271703,"201051344000917","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,702562.9,702562.9,6433,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271748,2000696.00
05/20/2017 05:15,2,0.000,ALERT,213.51,300.57,59.981,1495271703,"201051344001145","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,710494.5,710494.5,6420,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495271750,2000697.00
05/20/2017 05:15,2,0.000,ALERT,213.06,299.67,59.986,1495271703,"201051344000651","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,698948.1,698948.1,6438,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271752,2000698.00
05/20/2017 05:15,2,0.000,ALERT,211.70,299.37,59.996,1495271703,"274151322000088","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,915894.4,915894.4,6396,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271754,2000699.00
05/20/2017 05:15,2,0.000,ALERT,212.83,298.47,59.986,1495271703,"274151322000068","219011344069620",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,790566.2,790566.2,6597,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271755,2000700.00
05/20/2017 05:15,2,0.000,ALERT,212.83,299.97,59.986,1495271703,"201051344001135","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,694451.8,694451.8,6431,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271757,2000701.00
05/20/2017 05:15,2,0.000,ALERT,212.38,299.97,59.965,1495271703,"201051344000594","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,714476.5,714476.5,6432,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271759,2000702.00
05/20/2017 05:15,2,0.000,ALERT,213.06,299.97,59.996,1495271703,"201051344001203","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,703579.9,703579.9,6448,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271761,2000703.00
05/20/2017 05:15,2,0.000,ALERT,211.70,299.07,59.981,1495271703,"274151322000054","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,933519.5,933519.5,6383,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271762,2000704.00
05/20/2017 05:15,2,0.000,ALERT,212.83,299.37,59.991,1495271703,"201051344000867","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,698955.2,698955.2,6449,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271764,2000705.00
05/20/2017 05:15,2,0.000,ALERT,213.06,300.27,60.039,1495271703,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,702312.4,702312.4,6442,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495271766,2000706.00
05/20/2017 05:15,2,0.000,ALERT,212.61,299.67,59.996,1495271703,"201051344000900","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,720454.2,720454.2,6429,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271768,2000707.00
05/20/2017 05:15,2,0.000,ALERT,212.83,298.77,59.991,1495271703,"201051344000648","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,709430.8,709430.8,6423,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271770,2000708.00
05/20/2017 05:15,2,0.000,ALERT,212.83,300.27,59.959,1495271703,"201051344000569","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,722767.5,722767.5,6412,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271772,2000709.00
05/20/2017 05:15,2,0.000,ALERT,212.61,299.67,59.991,1495271703,"201051344000983","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,713191.9,713191.9,6428,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271773,2000710.00
05/20/2017 05:15,2,0.000,ALERT,212.61,299.37,59.949,1495271703,"201051344001158","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,698540.1,698540.1,6433,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495271775,2000711.00
05/20/2017 05:15,2,0.000,ALERT,213.06,299.97,59.991,1495271703,"201051344000576","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,713259.0,713259.0,6426,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495271777,2000712.00
05/20/2017 05:15,2,0.000,ALERT,212.16,298.17,59.991,1495271703,"274151322000087","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,906260.2,906260.2,6488,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495271779,2000713.00
05/20/2017 05:30,2,0.000,ALERT,213.06,299.67,59.996,1495272603,"201051344000645","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,712161.9,712161.9,6420,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272605,2000714.00
05/20/2017 05:30,2,0.000,ALERT,212.16,298.17,59.970,1495272603,"274151322000085","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,930021.0,930021.0,6387,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495272607,2000715.00
05/20/2017 05:30,2,0.000,ALERT,213.29,299.37,59.938,1495272603,"201051344000633","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,698492.5,698492.5,6453,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495272609,2000716.00
05/20/2017 05:30,2,0.000,ALERT,212.83,299.67,59.970,1495272603,"201051344000469","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,701578.6,701578.6,6429,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272611,2000717.00
05/20/2017 05:30,2,0.000,ALERT,212.83,300.27,59.944,1495272603,"201051344000646","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,695996.1,695996.1,6435,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272613,2000718.00
05/20/2017 05:30,2,0.000,ALERT,211.93,299.37,59.986,1495272603,"274151322000052","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,965107.3,965107.3,6393,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272614,2000719.00
05/20/2017 05:30,2,0.000,ALERT,213.06,300.27,59.981,1495272603,"201051344000585","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,707560.8,707560.8,6441,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495272616,2000720.00
05/20/2017 05:30,2,0.000,ALERT,213.06,300.57,59.938,1495272603,"201051344001230","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,700602.0,700602.0,6437,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495272618,2000721.00
05/20/2017 05:30,2,0.000,ALERT,213.51,301.17,59.981,1495272603,"201051344000582","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,690328.8,690328.8,6428,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495272620,2000722.00
05/20/2017 05:30,2,0.000,ALERT,212.83,300.27,59.981,1495272603,"201051344000955","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,709112.0,709112.0,6442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495272622,2000723.00
05/20/2017 05:30,2,0.000,ALERT,212.16,298.17,59.981,1495272603,"274151322000094","219011344069620",0.00,3.70,0,297.26,299.97,0.0,0.0,0.000,790292.9,790292.9,6577,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272623,2000724.00
05/20/2017 05:30,2,0.000,ALERT,212.83,300.57,60.002,1495272603,"201051344000579","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,719374.6,719374.6,6433,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495272625,2000725.00
05/20/2017 05:30,2,0.000,ALERT,213.06,300.87,59.991,1495272603,"201051344000890","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,703044.2,703044.2,6439,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272627,2000726.00
05/20/2017 05:30,2,0.000,ALERT,213.06,300.27,60.039,1495272603,"201051344000438","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,705824.2,705824.2,6430,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495272629,2000727.00
05/20/2017 05:30,2,0.000,ALERT,213.29,299.67,59.986,1495272603,"201051344000417","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,654604.5,654604.5,6452,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272630,2000728.00
05/20/2017 05:30,2,0.000,ALERT,212.38,299.07,59.996,1495272603,"274151322000083","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,955349.2,955349.2,6398,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272632,2000729.00
05/20/2017 05:30,2,0.000,ALERT,212.83,298.77,60.012,1495272603,"274151322000076","219011344069620",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,1018694.9,1018694.9,6393,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272634,2000730.00
05/20/2017 05:30,2,0.000,ALERT,212.61,300.57,59.996,1495272603,"201051344000868","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,700081.5,700081.5,6433,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495272636,2000731.00
05/20/2017 05:30,2,0.000,ALERT,212.16,299.67,59.986,1495272603,"274151322000095","219011344069620",0.00,3.70,0,298.77,301.47,0.0,0.0,0.000,1008841.4,1008841.4,6397,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272638,2000732.00
05/20/2017 05:30,2,0.000,ALERT,212.61,299.97,59.996,1495272603,"201051344000988","219011344069620",0.00,4.00,0,295.46,301.17,0.0,0.0,0.000,628961.1,628961.1,6452,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272640,2000733.00
05/20/2017 05:30,2,0.000,ALERT,212.83,299.67,59.996,1495272603,"201051344001025","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,705200.9,705200.9,6445,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272641,2000734.00
05/20/2017 05:30,2,0.000,ALERT,212.61,300.27,59.991,1495272603,"201051344000458","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,712163.1,712163.1,6421,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272643,2000735.00
05/20/2017 05:30,2,0.000,ALERT,213.29,299.97,59.986,1495272603,"201051344000853","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,712809.0,712809.0,6426,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272645,2000736.00
05/20/2017 05:30,2,0.000,ALERT,213.51,300.27,59.991,1495272603,"201051344000685","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,705932.0,705932.0,6446,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495272647,2000737.00
05/20/2017 05:30,2,0.000,ALERT,213.29,299.97,59.991,1495272603,"201051344000917","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,702562.9,702562.9,6435,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272649,2000738.00
05/20/2017 05:30,2,0.000,ALERT,213.29,300.57,59.965,1495272603,"201051344001145","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,710494.5,710494.5,6422,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495272651,2000739.00
05/20/2017 05:30,2,0.000,ALERT,213.06,299.67,59.991,1495272603,"201051344000651","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,698948.1,698948.1,6440,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272653,2000740.00
05/20/2017 05:30,2,0.000,ALERT,211.93,298.47,59.986,1495272603,"274151322000088","219011344069620",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,915894.4,915894.4,6398,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272654,2000741.00
05/20/2017 05:30,2,0.000,ALERT,212.83,298.17,60.023,1495272603,"274151322000068","219011344069620",0.00,5.00,0,297.26,299.67,0.0,0.0,0.000,790566.2,790566.2,6599,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272656,2000742.00
05/20/2017 05:30,2,0.000,ALERT,212.61,299.97,60.028,1495272603,"201051344001135","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,694451.8,694451.8,6433,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272658,2000743.00
05/20/2017 05:30,2,0.000,ALERT,212.61,300.87,60.002,1495272603,"201051344000594","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,714476.5,714476.5,6434,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495272660,2000744.00
05/20/2017 05:30,2,0.000,ALERT,213.06,299.97,60.023,1495272603,"201051344001203","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,703579.9,703579.9,6450,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272662,2000745.00
05/20/2017 05:30,2,0.000,ALERT,212.16,299.37,59.991,1495272603,"274151322000054","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,933519.5,933519.5,6385,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272663,2000746.00
05/20/2017 05:30,2,0.000,ALERT,213.06,299.67,59.986,1495272603,"201051344000867","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,698955.2,698955.2,6451,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272665,2000747.00
05/20/2017 05:30,2,0.000,ALERT,213.06,300.27,59.991,1495272603,"201051344001093","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,702312.4,702312.4,6444,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495272667,2000748.00
05/20/2017 05:30,2,0.000,ALERT,212.61,300.27,59.996,1495272603,"201051344000900","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,720454.2,720454.2,6431,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495272669,2000749.00
05/20/2017 05:30,2,0.000,ALERT,213.06,299.37,59.986,1495272603,"201051344000648","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,709430.8,709430.8,6425,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272670,2000750.00
05/20/2017 05:30,2,0.000,ALERT,212.83,300.57,59.986,1495272603,"201051344000569","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,722767.5,722767.5,6414,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272672,2000751.00
05/20/2017 05:30,2,0.000,ALERT,212.83,300.27,59.991,1495272603,"201051344000983","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,713191.9,713191.9,6430,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272674,2000752.00
05/20/2017 05:30,2,0.000,ALERT,212.83,299.97,59.981,1495272603,"201051344001158","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,698540.1,698540.1,6435,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272676,2000753.00
05/20/2017 05:30,2,0.000,ALERT,213.06,300.57,59.970,1495272603,"201051344000576","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,713259.0,713259.0,6428,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272678,2000754.00
05/20/2017 05:30,2,0.000,ALERT,212.16,298.17,59.981,1495272603,"274151322000087","219011344069620",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,906260.2,906260.2,6490,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495272679,2000755.00
05/20/2017 05:45,2,0.000,ALERT,213.29,299.97,59.970,1495273504,"201051344000645","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,712161.9,712161.9,6422,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273506,2000756.00
05/20/2017 05:45,2,0.000,ALERT,212.16,299.07,59.970,1495273504,"274151322000085","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,930021.0,930021.0,6389,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273507,2000757.00
05/20/2017 05:45,2,0.000,ALERT,213.51,299.67,59.970,1495273504,"201051344000633","219011344069620",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,698492.5,698492.5,6455,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273509,2000758.00
05/20/2017 05:45,2,0.000,ALERT,213.06,299.97,59.970,1495273504,"201051344000469","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,701578.6,701578.6,6431,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495273511,2000759.00
05/20/2017 05:45,2,0.000,ALERT,213.06,299.97,59.975,1495273504,"201051344000646","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,695996.1,695996.1,6437,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273513,2000760.00
05/20/2017 05:45,2,0.000,ALERT,211.93,299.07,59.975,1495273504,"274151322000052","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,965107.3,965107.3,6395,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273515,2000761.00
05/20/2017 05:45,2,0.000,ALERT,213.29,300.27,59.975,1495273504,"201051344000585","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,707560.8,707560.8,6443,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273516,2000762.00
05/20/2017 05:45,2,0.000,ALERT,213.06,300.57,59.954,1495273504,"201051344001230","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,700602.0,700602.0,6439,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273518,2000763.00
05/20/2017 05:45,2,0.000,ALERT,213.51,301.17,59.975,1495273504,"201051344000582","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,690328.8,690328.8,6430,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273520,2000764.00
05/20/2017 05:45,2,0.000,ALERT,212.61,299.97,59.970,1495273504,"201051344000955","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,709112.0,709112.0,6444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495273522,2000765.00
05/20/2017 05:45,2,0.000,ALERT,212.16,298.47,59.965,1495273504,"274151322000094","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,790292.9,790292.9,6579,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273524,2000766.00
05/20/2017 05:45,2,0.000,ALERT,212.83,300.27,59.975,1495273504,"201051344000579","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,719374.6,719374.6,6435,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273526,2000767.00
05/20/2017 05:45,2,0.000,ALERT,213.06,300.57,59.986,1495273504,"201051344000890","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,703044.2,703044.2,6441,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273528,2000768.00
05/20/2017 05:45,2,0.000,ALERT,213.29,299.97,60.007,1495273504,"201051344000438","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,705824.2,705824.2,6432,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273529,2000769.00
05/20/2017 05:45,2,0.000,ALERT,213.51,299.67,59.975,1495273504,"201051344000417","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,654604.5,654604.5,6454,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273531,2000770.00
05/20/2017 05:45,2,0.000,ALERT,212.38,299.67,59.975,1495273504,"274151322000083","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,955349.2,955349.2,6400,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495273533,2000771.00
05/20/2017 05:45,2,0.000,ALERT,213.06,298.77,59.970,1495273504,"274151322000076","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1018694.9,1018694.9,6395,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273535,2000772.00
05/20/2017 05:45,2,0.000,ALERT,213.06,300.87,59.981,1495273504,"201051344000868","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,700081.5,700081.5,6435,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273537,2000773.00
05/20/2017 05:45,2,0.000,ALERT,212.16,299.97,59.965,1495273504,"274151322000095","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,1008841.4,1008841.4,6399,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273539,2000774.00
05/20/2017 05:45,2,0.000,ALERT,212.61,299.97,59.965,1495273504,"201051344000988","219011344069620",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,628961.1,628961.1,6454,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273540,2000775.00
05/20/2017 05:45,2,0.000,ALERT,212.83,299.07,60.023,1495273504,"201051344001025","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,705200.9,705200.9,6447,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273542,2000776.00
05/20/2017 05:45,2,0.000,ALERT,212.83,299.97,59.970,1495273504,"201051344000458","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,712163.1,712163.1,6423,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273544,2000777.00
05/20/2017 05:45,2,0.000,ALERT,213.51,299.97,59.981,1495273504,"201051344000853","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,712809.0,712809.0,6428,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273546,2000778.00
05/20/2017 05:45,2,0.000,ALERT,213.51,299.97,59.986,1495273504,"201051344000685","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,705932.0,705932.0,6448,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273547,2000779.00
05/20/2017 05:45,2,0.000,ALERT,213.29,299.67,59.965,1495273504,"201051344000917","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,702562.9,702562.9,6437,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273549,2000780.00
05/20/2017 05:45,2,0.000,ALERT,213.29,300.57,59.975,1495273504,"201051344001145","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,710494.5,710494.5,6424,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273551,2000781.00
05/20/2017 05:45,2,0.000,ALERT,213.29,299.37,59.970,1495273504,"201051344000651","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,698948.1,698948.1,6442,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273553,2000782.00
05/20/2017 05:45,2,0.000,ALERT,212.16,298.47,59.970,1495273504,"274151322000088","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,915894.4,915894.4,6400,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273555,2000783.00
05/20/2017 05:45,2,0.000,ALERT,212.83,298.17,59.944,1495273504,"274151322000068","219011344069620",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,790566.2,790566.2,6601,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273556,2000784.00
05/20/2017 05:45,2,0.000,ALERT,212.83,299.97,59.975,1495273504,"201051344001135","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,694451.8,694451.8,6435,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273558,2000785.00
05/20/2017 05:45,2,0.000,ALERT,212.61,300.57,59.981,1495273504,"201051344000594","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,714476.5,714476.5,6436,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495273560,2000786.00
05/20/2017 05:45,2,0.000,ALERT,213.29,299.97,59.996,1495273504,"201051344001203","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,703579.9,703579.9,6452,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273562,2000787.00
05/20/2017 05:45,2,0.000,ALERT,212.16,298.77,59.959,1495273504,"274151322000054","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,933519.5,933519.5,6387,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495273563,2000788.00
05/20/2017 05:45,2,0.000,ALERT,213.06,299.37,59.922,1495273504,"201051344000867","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,698955.2,698955.2,6453,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273565,2000789.00
05/20/2017 05:45,2,0.000,ALERT,213.29,299.97,59.970,1495273504,"201051344001093","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,702312.4,702312.4,6446,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273567,2000790.00
05/20/2017 05:45,2,0.000,ALERT,212.83,299.97,59.954,1495273504,"201051344000900","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,720454.2,720454.2,6433,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273569,2000791.00
05/20/2017 05:45,2,0.000,ALERT,213.06,299.37,59.965,1495273504,"201051344000648","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,709430.8,709430.8,6427,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273571,2000792.00
05/20/2017 05:45,2,0.000,ALERT,212.83,300.57,59.949,1495273504,"201051344000569","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,722767.5,722767.5,6416,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495273573,2000793.00
05/20/2017 05:45,2,0.000,ALERT,212.83,300.27,59.975,1495273504,"201051344000983","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,713191.9,713191.9,6432,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495273575,2000794.00
05/20/2017 05:45,2,0.000,ALERT,212.83,299.67,59.975,1495273504,"201051344001158","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,698540.1,698540.1,6437,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273576,2000795.00
05/20/2017 05:45,2,0.000,ALERT,213.29,300.27,59.975,1495273504,"201051344000576","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,713259.0,713259.0,6430,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273578,2000796.00
05/20/2017 05:45,2,0.000,ALERT,212.38,298.47,59.986,1495273504,"274151322000087","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,906260.2,906260.2,6492,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495273580,2000797.00
05/20/2017 06:00,2,0.000,ALERT,213.51,300.27,59.965,1495274403,"201051344000645","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,712161.9,712161.9,6424,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274405,2000798.00
05/20/2017 06:00,2,0.000,ALERT,212.61,299.67,59.965,1495274403,"274151322000085","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,930021.0,930021.0,6391,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495274407,2000799.00
05/20/2017 06:00,2,0.000,ALERT,213.74,299.97,60.034,1495274403,"201051344000633","219011344069620",0.00,3.70,0,295.46,301.47,0.0,0.0,0.000,698492.5,698492.5,6457,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274409,2000800.00
05/20/2017 06:00,2,0.000,ALERT,213.29,299.97,60.002,1495274403,"201051344000469","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,701578.6,701578.6,6433,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274411,2000801.00
05/20/2017 06:00,2,0.000,ALERT,213.06,300.57,60.007,1495274403,"201051344000646","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,695996.1,695996.1,6439,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274412,2000802.00
05/20/2017 06:00,2,0.000,ALERT,212.16,299.37,60.007,1495274403,"274151322000052","219011344069620",0.00,4.50,0,295.76,301.47,0.0,0.0,0.000,965107.3,965107.3,6397,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495274414,2000803.00
05/20/2017 06:00,2,0.000,ALERT,213.51,300.57,60.018,1495274403,"201051344000585","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,707560.8,707560.8,6445,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274416,2000804.00
