ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 06:00,2,0.000,ALERT,213.29,300.87,59.975,1495274403,"201051344001230","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,700602.0,700602.0,6441,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274418,2000805.00
05/20/2017 06:00,2,0.000,ALERT,213.96,301.47,60.034,1495274403,"201051344000582","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,690328.8,690328.8,6432,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274420,2000806.00
05/20/2017 06:00,2,0.000,ALERT,213.06,300.57,60.034,1495274403,"201051344000955","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,709112.0,709112.0,6446,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495274421,2000807.00
05/20/2017 06:00,2,0.000,ALERT,212.61,298.77,59.996,1495274403,"274151322000094","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,790292.9,790292.9,6581,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274423,2000808.00
05/20/2017 06:00,2,0.000,ALERT,213.29,300.87,60.007,1495274403,"201051344000579","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,719374.6,719374.6,6437,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495274425,2000809.00
05/20/2017 06:00,2,0.000,ALERT,213.29,301.17,60.007,1495274403,"201051344000890","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,703044.2,703044.2,6443,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495274427,2000810.00
05/20/2017 06:00,2,0.000,ALERT,213.51,300.57,60.012,1495274403,"201051344000438","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,705824.2,705824.2,6434,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274429,2000811.00
05/20/2017 06:00,2,0.000,ALERT,213.74,300.27,60.007,1495274403,"201051344000417","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,654604.5,654604.5,6456,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274430,2000812.00
05/20/2017 06:00,2,0.000,ALERT,212.61,299.37,59.996,1495274403,"274151322000083","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,955349.2,955349.2,6402,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274432,2000813.00
05/20/2017 06:00,2,0.000,ALERT,213.06,299.67,60.002,1495274403,"274151322000076","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,1018694.9,1018694.9,6397,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495274434,2000814.00
05/20/2017 06:00,2,0.000,ALERT,213.06,301.17,59.996,1495274403,"201051344000868","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,700081.5,700081.5,6437,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274436,2000815.00
05/20/2017 06:00,2,0.000,ALERT,212.61,300.87,59.975,1495274403,"274151322000095","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,1008841.4,1008841.4,6401,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274438,2000816.00
05/20/2017 06:00,2,0.000,ALERT,213.06,300.57,60.012,1495274403,"201051344000988","219011344069620",0.00,4.50,0,294.86,301.77,0.0,0.0,0.000,628961.1,628961.1,6456,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495274439,2000817.00
05/20/2017 06:00,2,0.000,ALERT,213.29,299.97,60.007,1495274403,"201051344001025","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,705200.9,705200.9,6449,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274441,2000818.00
05/20/2017 06:00,2,0.000,ALERT,213.06,300.57,60.023,1495274403,"201051344000458","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,712163.1,712163.1,6425,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495274443,2000819.00
05/20/2017 06:00,2,0.000,ALERT,213.74,300.27,60.012,1495274403,"201051344000853","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,712809.0,712809.0,6430,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274445,2000820.00
05/20/2017 06:00,2,0.000,ALERT,213.74,300.87,60.012,1495274403,"201051344000685","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,705932.0,705932.0,6450,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274447,2000821.00
05/20/2017 06:00,2,0.000,ALERT,213.74,300.27,60.007,1495274403,"201051344000917","219011344069620",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,702562.9,702562.9,6439,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495274448,2000822.00
05/20/2017 06:00,2,0.000,ALERT,213.74,300.87,60.007,1495274403,"201051344001145","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,710494.5,710494.5,6426,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274450,2000823.00
05/20/2017 06:00,2,0.000,ALERT,213.51,299.97,60.007,1495274403,"201051344000651","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,698948.1,698948.1,6444,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274452,2000824.00
05/20/2017 06:00,2,0.000,ALERT,212.16,299.67,59.986,1495274403,"274151322000088","219011344069620",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,915894.4,915894.4,6402,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274454,2000825.00
05/20/2017 06:00,2,0.000,ALERT,213.29,298.77,59.996,1495274403,"274151322000068","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,790566.2,790566.2,6603,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274456,2000826.00
05/20/2017 06:00,2,0.000,ALERT,213.06,300.57,59.991,1495274403,"201051344001135","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,694451.8,694451.8,6437,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274457,2000827.00
05/20/2017 06:00,2,0.000,ALERT,212.83,301.47,59.991,1495274403,"201051344000594","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,714476.5,714476.5,6438,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495274459,2000828.00
05/20/2017 06:00,2,0.000,ALERT,213.51,300.57,59.986,1495274403,"201051344001203","219011344069620",0.00,3.70,0,297.26,303.88,0.0,0.0,0.000,703579.9,703579.9,6454,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274461,2000829.00
05/20/2017 06:00,2,0.000,ALERT,212.38,299.37,59.944,1495274403,"274151322000054","219011344069620",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,933519.5,933519.5,6389,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495274463,2000830.00
05/20/2017 06:00,2,0.000,ALERT,213.29,299.97,59.991,1495274403,"201051344000867","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,698955.2,698955.2,6455,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274464,2000831.00
05/20/2017 06:00,2,0.000,ALERT,213.29,300.57,59.959,1495274403,"201051344001093","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,702312.4,702312.4,6448,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274466,2000832.00
05/20/2017 06:00,2,0.000,ALERT,213.06,300.57,59.991,1495274403,"201051344000900","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,720454.2,720454.2,6435,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274468,2000833.00
05/20/2017 06:00,2,0.000,ALERT,213.29,299.97,59.986,1495274403,"201051344000648","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,709430.8,709430.8,6429,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274470,2000834.00
05/20/2017 06:00,2,0.000,ALERT,213.06,301.17,59.986,1495274403,"201051344000569","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,722767.5,722767.5,6418,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495274472,2000835.00
05/20/2017 06:00,2,0.000,ALERT,213.06,300.87,59.986,1495274403,"201051344000983","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,713191.9,713191.9,6434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274474,2000836.00
05/20/2017 06:00,2,0.000,ALERT,213.29,300.27,59.986,1495274403,"201051344001158","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,698540.1,698540.1,6439,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274475,2000837.00
05/20/2017 06:00,2,0.000,ALERT,213.51,300.87,59.991,1495274403,"201051344000576","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,713259.0,713259.0,6432,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274477,2000838.00
05/20/2017 06:00,2,0.000,ALERT,212.61,299.07,59.975,1495274403,"274151322000087","219011344069620",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,906260.2,906260.2,6494,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495274479,2000839.00
05/20/2017 06:15,2,0.143,ALERT,213.51,300.27,59.970,1495275303,"201051344000645","219011344069620",21.87,4.50,0,286.74,302.07,3.2,1.1,0.000,712162.0,712162.0,6426,0,0,0,L,1122011218,0,122.01,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1495275305,2000840.00
05/20/2017 06:15,2,0.064,ALERT,212.61,298.77,59.954,1495275303,"274151322000085","219011344069620",21.85,4.50,0,286.14,302.07,1.4,0.0,0.000,930021.0,930021.0,6393,0,0,0,L,1151911521,0,122.68,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1495275307,2000841.00
05/20/2017 06:15,2,0.152,ALERT,213.74,299.97,59.928,1495275303,"201051344000633","219011344069620",21.63,4.00,0,285.24,301.47,3.4,1.3,0.000,698492.6,698492.6,6459,0,0,0,L,1122011218,0,122.01,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1495275309,2000842.00
05/20/2017 06:15,2,0.182,ALERT,213.29,300.27,59.959,1495275303,"201051344000469","219011344069620",22.30,3.70,0,285.84,301.47,4.1,2.0,0.000,701578.7,701578.7,6435,0,0,0,L,1122011218,0,121.10,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1495275311,2000843.00
05/20/2017 06:15,2,0.160,ALERT,213.51,301.17,59.965,1495275303,"201051344000646","219011344069620",19.54,4.00,0,287.05,302.07,3.2,1.1,0.000,695996.1,695996.1,6441,0,0,0,L,1122011218,0,122.46,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1495275312,2000844.00
05/20/2017 06:15,2,0.092,ALERT,212.38,299.97,59.970,1495275303,"274151322000052","219011344069620",21.65,5.00,0,285.84,302.07,2.0,0.0,0.000,965107.3,965107.3,6399,0,0,0,L,1151911521,0,122.01,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1495275314,2000845.00
05/20/2017 06:15,2,0.150,ALERT,213.74,301.17,59.975,1495275303,"201051344000585","219011344069620",21.69,4.50,0,287.05,302.37,3.3,1.3,0.000,707560.9,707560.9,6447,0,0,0,L,1122011218,0,122.01,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1495275316,2000846.00
05/20/2017 06:15,2,0.152,ALERT,213.51,301.17,59.970,1495275303,"201051344001230","219011344069620",20.02,4.50,0,287.65,302.37,3.1,1.1,0.000,700602.1,700602.1,6443,0,0,0,L,1122011218,0,122.46,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1495275318,2000847.00
05/20/2017 06:15,2,0.166,ALERT,214.19,302.07,59.975,1495275303,"201051344000582","219011344069620",21.75,3.30,0,288.25,302.98,3.7,1.6,0.000,690328.9,690328.9,6434,0,0,0,L,1122011218,0,122.46,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1495275319,2000848.00
05/20/2017 06:15,2,0.176,ALERT,213.29,301.17,59.970,1495275303,"201051344000955","219011344069620",21.63,4.50,0,287.35,302.07,3.9,1.8,0.000,709112.1,709112.1,6448,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1495275321,2000849.00
05/20/2017 06:15,2,0.000,ALERT,212.38,324.32,59.954,1495275303,"274151322000094","219011344069620",41.17,4.00,0,285.54,390.74,0.0,0.0,0.000,790292.9,790292.9,6583,0,0,0,L,1151911521,0,122.01,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1495275323,2000850.00
05/20/2017 06:15,2,0.191,ALERT,213.06,300.87,59.959,1495275303,"201051344000579","219011344069620",20.99,4.50,0,287.65,302.68,4.1,2.0,0.000,719374.7,719374.7,6439,0,0,0,L,1122011218,0,121.33,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1495275325,2000851.00
05/20/2017 06:15,2,0.168,ALERT,213.74,301.77,59.975,1495275303,"201051344000890","219011344069620",22.36,4.50,0,288.25,303.28,3.8,1.8,0.000,703044.3,703044.3,6445,0,0,0,L,1122011218,0,122.46,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1495275327,2000852.00
05/20/2017 06:15,2,0.176,ALERT,213.74,300.87,59.965,1495275303,"201051344000438","219011344069620",22.11,3.70,0,287.65,302.68,4.0,1.9,0.000,705824.3,705824.3,6436,0,0,0,L,1122011218,0,122.68,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1495275328,2000853.00
05/20/2017 06:15,2,0.193,ALERT,213.96,300.57,59.949,1495275303,"201051344000417","219011344069620",18.29,4.50,0,287.05,301.77,3.6,1.5,0.000,654604.6,654604.6,6458,0,0,0,L,1122011218,0,122.23,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1495275330,2000854.00
05/20/2017 06:15,2,0.066,ALERT,212.16,298.77,59.954,1495275303,"274151322000083","219011344069620",21.75,4.50,0,286.44,301.77,1.5,0.0,0.000,955349.2,955349.2,6404,0,0,0,L,1151911521,0,122.01,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1495275332,2000855.00
05/20/2017 06:15,2,0.070,ALERT,213.06,299.37,59.970,1495275303,"274151322000076","219011344069620",22.82,5.00,0,285.54,302.07,1.6,0.0,0.000,1018694.9,1018694.9,6399,0,0,0,L,1151911521,0,122.46,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1495275334,2000856.00
05/20/2017 06:15,2,0.148,ALERT,212.83,300.87,59.965,1495275303,"201051344000868","219011344069620",21.61,4.00,0,287.35,302.68,3.3,1.2,0.000,700081.5,700081.5,6439,0,0,0,L,1122011218,0,121.33,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1495275336,2000857.00
05/20/2017 06:15,2,0.062,ALERT,211.93,299.67,59.954,1495275303,"274151322000095","219011344069620",22.42,4.00,0,287.05,302.37,1.4,0.0,0.000,1008841.4,1008841.4,6403,0,0,0,L,1151911521,0,122.68,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1495275338,2000858.00
05/20/2017 06:15,2,0.115,ALERT,212.83,300.27,59.949,1495275303,"201051344000988","219011344069620",18.89,5.00,0,284.64,301.77,2.2,0.2,0.000,628961.1,628961.1,6458,0,0,0,L,1122011218,0,121.10,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1495275340,2000859.00
05/20/2017 06:15,2,0.145,ALERT,213.51,300.57,59.965,1495275303,"201051344001025","219011344069620",22.94,3.70,0,287.05,302.68,3.4,1.3,0.000,705200.9,705200.9,6451,0,0,0,L,1122011218,0,122.01,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1495275341,2000860.00
05/20/2017 06:15,2,0.158,ALERT,213.06,300.57,60.002,1495275303,"201051344000458","219011344069620",22.36,5.50,0,287.05,302.68,3.6,1.5,0.000,712163.2,712163.2,6427,0,0,0,L,1122011218,0,121.55,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1495275343,2000861.00
05/20/2017 06:15,2,0.146,ALERT,213.74,300.57,59.959,1495275303,"201051344000853","219011344069620",21.07,4.00,0,287.05,302.07,3.1,1.1,0.000,712809.1,712809.1,6432,0,0,0,L,1122011218,0,122.01,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1495275345,2000862.00
05/20/2017 06:15,2,0.148,ALERT,214.19,301.17,59.959,1495275303,"201051344000685","219011344069620",21.61,4.50,0,287.35,302.37,3.3,1.2,0.000,705932.1,705932.1,6452,0,0,0,L,1122011218,0,123.14,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1495275347,2000863.00
05/20/2017 06:15,2,0.143,ALERT,213.96,300.87,59.944,1495275303,"201051344000917","219011344069620",21.23,5.50,0,286.14,301.77,3.1,1.1,0.000,702563.0,702563.0,6441,0,0,0,L,1122011218,0,122.23,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1495275349,2000864.00
05/20/2017 06:15,2,0.135,ALERT,213.96,301.47,59.975,1495275303,"201051344001145","219011344069620",21.97,4.00,0,287.95,302.98,3.0,1.0,0.000,710494.5,710494.5,6428,0,0,0,L,1122011218,0,122.46,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1495275351,2000865.00
05/20/2017 06:15,2,0.193,ALERT,213.74,300.57,60.007,1495275303,"201051344000651","219011344069620",20.30,3.00,0,287.05,301.77,4.0,1.9,0.000,698948.2,698948.2,6446,0,0,0,L,1122011218,0,122.68,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1495275352,2000866.00
05/20/2017 06:15,2,0.055,ALERT,211.93,298.47,59.965,1495275303,"274151322000088","219011344069620",21.93,5.50,0,285.84,301.17,1.2,0.0,0.000,915894.4,915894.4,6404,0,0,0,L,1151911521,0,122.68,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1495275354,2000867.00
05/20/2017 06:15,2,0.006,ALERT,212.83,297.87,59.949,1495275303,"274151322000068","219011344069620",41.53,5.50,0,285.54,396.45,0.0,0.0,0.000,790566.2,790566.2,6605,0,0,0,L,1151911521,0,122.46,122.68,0002,5,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1495275356,2000868.00
05/20/2017 06:15,2,0.139,ALERT,213.29,301.17,59.959,1495275303,"201051344001135","219011344069620",22.60,4.00,0,287.95,302.68,3.2,1.2,0.000,694451.8,694451.8,6439,0,0,0,L,1122011218,0,122.23,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1495275358,2000869.00
05/20/2017 06:15,2,0.156,ALERT,212.83,301.17,59.944,1495275303,"201051344000594","219011344069620",22.58,4.00,0,286.44,302.37,3.6,1.6,0.000,714476.6,714476.6,6440,0,0,0,L,1122011218,0,121.33,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1495275360,2000870.00
05/20/2017 06:15,2,0.148,ALERT,213.74,300.87,59.970,1495275303,"201051344001203","219011344069620",21.87,4.00,0,287.65,304.18,3.3,1.2,0.000,703579.9,703579.9,6456,0,0,0,L,1122011218,0,122.91,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1495275361,2000871.00
05/20/2017 06:15,2,0.066,ALERT,212.16,299.07,59.938,1495275303,"274151322000054","219011344069620",22.38,5.50,0,286.14,301.77,1.5,0.0,0.000,933519.5,933519.5,6391,0,0,0,L,1151911521,0,122.23,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1495275363,2000872.00
05/20/2017 06:15,2,0.143,ALERT,213.51,300.27,59.970,1495275303,"201051344000867","219011344069620",22.48,5.00,0,286.44,302.37,3.2,1.2,0.000,698955.2,698955.2,6457,0,0,0,L,1122011218,0,121.78,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1495275365,2000873.00
05/20/2017 06:15,2,0.205,ALERT,213.74,301.47,59.975,1495275303,"201051344001093","219011344069620",21.17,5.00,0,287.35,302.37,4.4,2.3,0.000,702312.5,702312.5,6450,0,0,0,L,1122011218,0,122.46,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1495275367,2000874.00
05/20/2017 06:15,2,0.090,ALERT,213.06,300.87,59.970,1495275303,"201051344000900","219011344069620",21.99,4.00,0,286.44,302.37,2.0,0.0,0.000,720454.2,720454.2,6437,0,0,0,L,1122011218,0,121.55,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1495275369,2000875.00
05/20/2017 06:15,2,0.168,ALERT,213.29,299.97,60.002,1495275303,"201051344000648","219011344069620",22.60,3.70,0,286.44,302.37,3.9,1.8,0.000,709430.9,709430.9,6431,0,0,0,L,1122011218,0,121.10,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1495275371,2000876.00
05/20/2017 06:15,2,0.160,ALERT,213.06,301.47,59.975,1495275303,"201051344000569","219011344069620",22.58,4.50,0,287.35,302.98,3.7,1.7,0.000,722767.6,722767.6,6420,0,0,0,L,1122011218,0,121.10,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1495275372,2000877.00
05/20/2017 06:15,2,0.150,ALERT,213.06,300.87,59.970,1495275303,"201051344000983","219011344069620",22.60,4.50,0,287.35,302.68,3.5,1.4,0.000,713192.0,713192.0,6436,0,0,0,L,1122011218,0,121.33,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1495275374,2000878.00
05/20/2017 06:15,2,0.137,ALERT,213.29,300.57,59.981,1495275303,"201051344001158","219011344069620",22.50,3.70,0,286.44,302.07,3.2,1.1,0.000,698540.2,698540.2,6441,0,0,0,L,1122011218,0,121.10,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1495275376,2000879.00
05/20/2017 06:15,2,0.170,ALERT,213.51,301.17,59.996,1495275303,"201051344000576","219011344069620",21.99,4.00,0,287.05,302.07,3.8,1.7,0.000,713259.1,713259.1,6434,0,0,0,L,1122011218,0,121.55,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1495275378,2000880.00
05/20/2017 06:15,2,0.080,ALERT,212.38,297.87,59.944,1495275303,"274151322000087","219011344069620",21.15,5.50,0,285.24,300.57,1.7,0.0,0.000,906260.2,906260.2,6496,0,0,0,L,1151911521,0,122.23,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1495275380,2000881.00
05/20/2017 06:30,2,0.205,ACTIVE,213.51,338.44,59.954,1495276204,"201051344000645","219011344069620",29.44,6.00,0,298.47,351.97,6.1,4.0,0.009,712162.6,712162.6,6428,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276205,2000882.00
05/20/2017 06:30,2,0.129,ACTIVE,212.83,337.54,59.954,1495276204,"274151322000085","219011344069620",26.90,6.00,0,297.26,340.85,3.5,1.5,0.000,930021.1,930021.1,6395,0,0,0,L,1151911521,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276206,2000883.00
05/20/2017 06:30,2,0.213,ACTIVE,213.74,339.65,59.965,1495276204,"201051344000633","219011344069620",29.64,5.00,0,296.96,350.17,6.4,4.3,0.013,698493.3,698493.3,6461,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276207,2000884.00
05/20/2017 06:30,2,0.248,ACTIVE,212.38,336.34,59.965,1495276204,"201051344000469","219011344069620",28.90,4.50,0,297.87,350.47,7.3,5.1,0.018,701579.6,701579.6,6437,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276208,2000885.00
05/20/2017 06:30,2,0.230,ACTIVE,213.29,337.84,59.965,1495276204,"201051344000646","219011344069620",27.81,5.50,0,298.77,350.47,6.5,4.4,0.009,695996.8,695996.8,6443,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276209,2000886.00
05/20/2017 06:30,2,0.156,ACTIVE,212.38,337.84,59.954,1495276204,"274151322000052","219011344069620",27.55,6.70,0,296.96,350.77,4.4,2.3,0.009,965107.6,965107.6,6401,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276210,2000887.00
05/20/2017 06:30,2,0.234,ACTIVE,213.74,337.54,59.965,1495276204,"201051344000585","219011344069620",27.83,6.00,0,299.07,350.47,6.6,4.4,0.013,707561.6,707561.6,6449,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276211,2000888.00
05/20/2017 06:30,2,0.232,ACTIVE,213.51,337.24,59.954,1495276204,"201051344001230","219011344069620",25.50,5.50,0,299.67,351.07,6.0,3.9,0.009,700602.7,700602.7,6445,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276212,2000889.00
05/20/2017 06:30,2,0.244,ACTIVE,213.96,337.84,59.959,1495276204,"201051344000582","219011344069620",27.63,4.50,0,300.27,350.17,6.8,4.7,0.013,690329.6,690329.6,6436,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276213,2000890.00
05/20/2017 06:30,2,0.236,ACTIVE,213.29,336.64,59.965,1495276204,"201051344000955","219011344069620",29.34,5.50,0,299.37,348.66,7.1,4.9,0.013,709112.9,709112.9,6450,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276214,2000891.00
05/20/2017 06:30,2,0.072,ALERT,212.38,337.24,59.949,1495276204,"274151322000094","219011344069620",29.12,5.00,0,296.66,408.18,2.1,0.2,0.004,790292.9,790292.9,6585,0,0,0,L,1151911521,0,122.23,122.46,0002,2,0,0,0,0,0,0,227,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1495276216,2000892.00
05/20/2017 06:30,2,0.270,ACTIVE,213.06,336.94,59.959,1495276204,"201051344000579","219011344069620",28.05,6.00,0,299.07,348.06,7.7,5.5,0.013,719375.6,719375.6,6441,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276217,2000893.00
05/20/2017 06:30,2,0.246,ACTIVE,213.51,336.94,59.949,1495276204,"201051344000890","219011344069620",28.07,6.00,0,299.97,348.96,7.0,4.9,0.009,703045.1,703045.1,6447,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276217,2000894.00
05/20/2017 06:30,2,0.258,ACTIVE,213.74,337.54,59.965,1495276204,"201051344000438","219011344069620",27.85,5.00,0,299.67,353.77,7.3,5.1,0.013,705825.1,705825.1,6438,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276218,2000895.00
05/20/2017 06:30,2,0.271,ACTIVE,213.74,337.84,59.959,1495276204,"201051344000417","219011344069620",19.02,5.50,0,298.77,349.26,5.2,3.1,0.004,654605.1,654605.1,6460,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276219,2000896.00
05/20/2017 06:30,2,0.131,ACTIVE,212.61,337.24,59.954,1495276204,"274151322000083","219011344069620",27.33,6.30,0,297.26,351.37,3.6,1.6,0.009,955349.4,955349.4,6406,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276220,2000897.00
05/20/2017 06:30,2,0.146,ACTIVE,212.83,337.84,59.970,1495276204,"274151322000076","219011344069620",27.73,6.70,0,296.96,349.86,4.0,2.0,0.009,1018695.1,1018695.1,6401,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276221,2000898.00
05/20/2017 06:30,2,0.229,ACTIVE,213.06,337.24,59.959,1495276204,"201051344000868","219011344069620",27.15,5.50,0,298.77,350.47,6.3,4.2,0.013,700082.2,700082.2,6441,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276222,2000899.00
05/20/2017 06:30,2,0.129,ACTIVE,212.38,336.34,59.954,1495276204,"274151322000095","219011344069620",27.59,6.00,0,298.17,349.26,3.6,1.6,0.013,1008841.5,1008841.5,6405,0,0,0,L,1151911521,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276223,2000900.00
05/20/2017 06:30,2,0.199,ACTIVE,212.83,338.44,59.912,1495276204,"201051344000988","219011344069620",18.81,6.00,0,296.06,349.56,3.8,1.8,0.009,628961.4,628961.4,6460,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276224,2000901.00
05/20/2017 06:30,2,0.225,ACTIVE,213.51,336.34,59.970,1495276204,"201051344001025","219011344069620",28.07,5.00,0,299.07,347.76,6.4,4.3,0.013,705201.6,705201.6,6453,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276225,2000902.00
05/20/2017 06:30,2,0.242,ACTIVE,212.83,336.64,59.986,1495276204,"201051344000458","219011344069620",28.27,6.70,0,298.77,348.36,6.9,4.8,0.013,712164.0,712164.0,6429,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276226,2000903.00
05/20/2017 06:30,2,0.215,ACTIVE,213.51,338.44,60.002,1495276204,"201051344000853","219011344069620",28.33,5.50,0,298.47,351.37,6.2,4.1,0.013,712809.7,712809.7,6434,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276226,2000904.00
05/20/2017 06:30,2,0.234,ACTIVE,213.96,338.14,59.970,1495276204,"201051344000685","219011344069620",27.23,5.50,0,299.37,353.17,6.5,4.3,0.013,705932.7,705932.7,6454,0,0,0,L,1122011218,0,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276227,2000905.00
05/20/2017 06:30,2,0.229,ACTIVE,213.74,338.14,59.965,1495276204,"201051344000917","219011344069620",26.46,6.30,0,298.17,349.26,6.1,4.0,0.009,702563.6,702563.6,6443,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276228,2000906.00
05/20/2017 06:30,2,0.186,ACTIVE,213.96,338.44,59.965,1495276204,"201051344001145","219011344069620",29.30,5.50,0,299.97,349.26,5.5,3.4,0.009,710495.0,710495.0,6430,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276229,2000907.00
05/20/2017 06:30,2,0.260,ACTIVE,213.74,337.84,59.959,1495276204,"201051344000651","219011344069620",27.33,4.00,0,299.07,347.76,7.2,5.0,0.013,698949.0,698949.0,6448,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276230,2000908.00
05/20/2017 06:30,2,0.088,ACTIVE,212.16,336.34,59.954,1495276204,"274151322000088","219011344069620",29.24,6.70,0,296.96,342.35,2.6,0.6,0.004,915894.4,915894.4,6406,0,0,0,L,1151911521,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276231,2000909.00
05/20/2017 06:30,2,0.092,ALERT,213.06,337.84,59.959,1495276204,"274151322000068","219011344069620",29.40,6.70,0,296.06,407.57,2.8,0.7,0.004,790566.2,790566.2,6607,0,0,0,L,1151911521,0,122.68,122.46,0002,5,0,0,0,0,0,0,220,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276233,2000910.00
05/20/2017 06:30,2,0.221,ACTIVE,213.29,336.34,59.933,1495276204,"201051344001135","219011344069620",27.75,5.00,0,299.67,349.86,6.2,4.1,0.018,694452.5,694452.5,6441,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276234,2000911.00
05/20/2017 06:30,2,0.250,ACTIVE,212.83,336.64,59.959,1495276204,"201051344000594","219011344069620",27.55,5.50,0,298.77,357.98,7.0,4.8,0.018,714477.3,714477.3,6442,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276235,2000912.00
05/20/2017 06:30,2,0.232,ACTIVE,213.74,337.54,59.970,1495276204,"201051344001203","219011344069620",27.04,5.00,0,299.07,352.57,6.4,4.3,0.009,703580.6,703580.6,6458,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276236,2000913.00
05/20/2017 06:30,2,0.133,ACTIVE,212.38,336.34,59.965,1495276204,"274151322000054","219011344069620",26.96,7.00,0,297.26,345.66,3.6,1.6,0.004,933519.6,933519.6,6393,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276237,2000914.00
05/20/2017 06:30,2,0.221,ACTIVE,213.29,336.94,59.970,1495276204,"201051344000867","219011344069620",27.83,6.30,0,298.17,349.56,6.2,4.1,0.009,698955.9,698955.9,6459,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276238,2000915.00
05/20/2017 06:30,2,0.275,ACTIVE,213.74,337.84,59.959,1495276204,"201051344001093","219011344069620",27.21,6.30,0,299.37,350.47,7.7,5.5,0.009,702313.4,702313.4,6452,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276238,2000916.00
05/20/2017 06:30,2,0.148,ACTIVE,212.83,337.54,59.965,1495276204,"201051344000900","219011344069620",29.20,5.50,0,298.77,349.56,4.4,2.4,0.004,720454.5,720454.5,6439,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276239,2000917.00
05/20/2017 06:30,2,0.223,ACTIVE,213.29,337.84,59.959,1495276204,"201051344000648","219011344069620",29.88,4.50,0,298.17,349.56,6.8,4.6,0.013,709431.7,709431.7,6433,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276240,2000918.00
05/20/2017 06:30,2,0.234,ACTIVE,213.06,336.94,59.970,1495276204,"201051344000569","219011344069620",28.45,5.50,0,299.67,349.26,6.8,4.6,0.013,722768.3,722768.3,6422,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276241,2000919.00
05/20/2017 06:30,2,0.230,ACTIVE,213.06,336.94,59.965,1495276204,"201051344000983","219011344069620",27.81,6.00,0,299.37,349.26,6.5,4.4,0.009,713192.7,713192.7,6438,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276242,2000920.00
05/20/2017 06:30,2,0.223,ACTIVE,213.06,337.54,59.938,1495276204,"201051344001158","219011344069620",27.57,5.00,0,298.47,348.36,6.2,4.1,0.018,698540.8,698540.8,6443,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276243,2000921.00
05/20/2017 06:30,2,0.256,ACTIVE,213.51,338.74,60.002,1495276204,"201051344000576","219011344069620",27.21,5.00,0,299.07,350.47,7.1,4.9,0.009,713259.9,713259.9,6436,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276244,2000922.00
05/20/2017 06:30,2,0.135,ALERT,212.38,337.24,59.954,1495276204,"274151322000087","219011344069620",27.37,6.70,0,296.06,348.36,3.8,1.7,0.004,906260.4,906260.4,6498,0,0,0,L,1151911521,0,122.68,122.23,0002,7,0,0,0,0,0,0,19,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495276246,2000923.00
05/20/2017 06:45,2,0.291,ACTIVE,213.51,338.44,59.986,1495277104,"201051344000645","219011344069620",29.02,6.70,0,318.61,354.67,8.6,6.4,0.031,712164.0,712164.0,6429,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277105,2000924.00
05/20/2017 06:45,2,0.193,ACTIVE,212.61,337.84,59.975,1495277104,"274151322000085","219011344069620",27.97,7.30,0,333.03,341.15,5.5,3.4,0.022,930021.7,930021.7,6396,0,0,0,L,1151911521,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277106,2000925.00
05/20/2017 06:45,2,0.305,ACTIVE,213.74,339.95,59.981,1495277104,"201051344000633","219011344069620",29.22,6.30,0,310.49,360.08,9.1,6.8,0.031,698494.7,698494.7,6462,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277107,2000926.00
05/20/2017 06:45,2,0.309,ACTIVE,213.29,337.54,59.986,1495277104,"201051344000469","219011344069620",29.90,5.50,0,317.40,352.87,9.4,7.1,0.031,701581.1,701581.1,6438,0,0,0,L,1122011218,0,121.33,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277107,2000927.00
05/20/2017 06:45,2,0.295,ACTIVE,213.29,337.84,59.986,1495277104,"201051344000646","219011344069620",28.63,6.30,0,316.20,353.47,8.6,6.4,0.027,695998.2,695998.2,6444,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277108,2000928.00
05/20/2017 06:45,2,0.225,ACTIVE,212.16,336.34,59.986,1495277104,"274151322000052","219011344069620",28.41,7.70,0,333.63,341.15,6.5,4.3,0.027,965108.5,965108.5,6402,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277109,2000929.00
05/20/2017 06:45,2,0.299,ACTIVE,213.74,338.14,59.996,1495277104,"201051344000585","219011344069620",28.63,6.70,0,323.11,350.17,8.7,6.5,0.031,707563.0,707563.0,6450,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277110,2000930.00
05/20/2017 06:45,2,0.273,ALERT,213.51,336.94,59.991,1495277104,"201051344001230","219011344069620",29.52,6.30,0,300.57,341.45,8.2,6.0,0.027,700604.0,700604.0,6446,0,0,0,L,1122011218,0,122.68,121.78,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277112,2000931.00
05/20/2017 06:45,2,0.299,ACTIVE,213.96,338.14,59.975,1495277104,"201051344000582","219011344069620",28.86,5.50,0,321.91,350.17,8.8,6.6,0.035,690331.1,690331.1,6437,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277113,2000932.00
05/20/2017 06:45,2,0.262,ACTIVE,213.06,342.65,60.002,1495277104,"201051344000955","219011344069620",31.71,6.30,0,322.51,348.66,8.4,6.2,0.022,709114.3,709114.3,6451,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277114,2000933.00
05/20/2017 06:45,2,0.121,ACTIVE,212.61,337.84,59.986,1495277104,"274151322000094","219011344069620",30.34,6.30,0,296.96,414.79,3.8,1.8,0.018,790293.1,790293.1,6587,0,0,0,L,1151911521,0,122.01,122.46,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277115,2000934.00
05/20/2017 06:45,2,0.322,ACTIVE,213.06,337.84,60.002,1495277104,"201051344000579","219011344069620",30.02,6.70,0,327.32,347.16,9.8,7.5,0.031,719377.2,719377.2,6442,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277116,2000935.00
05/20/2017 06:45,2,0.312,ACTIVE,213.29,336.94,59.959,1495277104,"201051344000890","219011344069620",29.08,6.70,0,315.30,355.58,9.2,7.0,0.031,703046.6,703046.6,6448,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277117,2000936.00
05/20/2017 06:45,2,0.301,ACTIVE,213.74,338.14,60.002,1495277104,"201051344000438","219011344069620",30.40,6.00,0,320.41,352.87,9.3,7.0,0.035,705826.7,705826.7,6439,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277117,2000937.00
05/20/2017 06:45,2,0.365,ALERT,213.74,337.84,60.007,1495277104,"201051344000417","219011344069620",17.91,6.30,0,298.47,340.25,6.6,4.5,0.018,654606.1,654606.1,6461,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277119,2000938.00
05/20/2017 06:45,2,0.199,ACTIVE,212.38,338.14,60.002,1495277104,"274151322000083","219011344069620",27.97,7.30,0,327.92,345.36,5.7,3.5,0.027,955350.0,955350.0,6407,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277120,2000939.00
05/20/2017 06:45,2,0.217,ACTIVE,213.06,337.84,59.991,1495277104,"274151322000076","219011344069620",28.94,7.70,0,335.44,341.45,6.3,4.2,0.027,1018695.9,1018695.9,6402,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277121,2000940.00
05/20/2017 06:45,2,0.297,ACTIVE,213.06,338.14,60.002,1495277104,"201051344000868","219011344069620",29.04,6.30,0,319.21,353.47,8.8,6.5,0.035,700083.5,700083.5,6442,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277122,2000941.00
05/20/2017 06:45,2,0.209,ACTIVE,212.61,337.24,60.002,1495277104,"274151322000095","219011344069620",27.81,6.70,0,333.33,340.25,5.9,3.8,0.027,1008842.2,1008842.2,6406,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277123,2000942.00
05/20/2017 06:45,2,0.291,ALERT,213.06,338.44,60.002,1495277104,"201051344000988","219011344069620",18.65,6.30,0,296.66,342.05,5.5,3.4,0.018,628962.0,628962.0,6461,0,0,0,L,1122011218,0,121.33,122.68,0002,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277125,2000943.00
05/20/2017 06:45,2,0.273,ACTIVE,213.29,336.64,60.002,1495277104,"201051344001025","219011344069620",30.57,6.00,0,327.32,347.76,8.5,6.3,0.031,705203.0,705203.0,6454,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277126,2000944.00
05/20/2017 06:45,2,0.314,ACTIVE,213.06,337.54,60.012,1495277104,"201051344000458","219011344069620",28.78,7.30,0,324.02,348.06,9.2,6.9,0.040,712165.4,712165.4,6430,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277126,2000945.00
05/20/2017 06:45,2,0.297,ACTIVE,213.74,339.04,60.002,1495277104,"201051344000853","219011344069620",29.30,6.30,0,330.33,347.46,8.8,6.6,0.035,712811.0,712811.0,6435,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277127,2000946.00
05/20/2017 06:45,2,0.287,ACTIVE,213.74,338.44,60.007,1495277104,"201051344000685","219011344069620",28.90,6.30,0,309.89,360.69,8.5,6.2,0.031,705934.1,705934.1,6455,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277129,2000947.00
05/20/2017 06:45,2,0.271,ACTIVE,213.51,338.44,59.996,1495277104,"201051344000917","219011344069620",29.56,7.00,0,310.79,360.38,8.1,5.9,0.031,702564.8,702564.8,6444,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277130,2000948.00
05/20/2017 06:45,2,0.256,ACTIVE,213.74,338.14,60.012,1495277104,"201051344001145","219011344069620",30.06,6.00,0,316.50,356.48,7.8,5.6,0.027,710496.2,710496.2,6431,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277131,2000949.00
