ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 06:45,2,0.309,ACTIVE,213.74,338.74,60.012,1495277104,"201051344000651","219011344069620",28.78,5.00,0,322.51,351.07,9.0,6.8,0.035,698950.5,698950.5,6449,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277132,2000950.00
05/20/2017 06:45,2,0.188,ACTIVE,212.16,336.04,59.996,1495277104,"274151322000088","219011344069620",27.79,7.70,0,323.72,345.66,5.3,3.2,0.018,915894.8,915894.8,6407,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277132,2000951.00
05/20/2017 06:45,2,0.145,ALERT,213.29,339.34,60.007,1495277104,"274151322000068","219011344069620",30.69,7.70,0,297.26,415.09,4.5,2.4,0.013,790566.6,790566.6,6609,0,0,0,L,1151911521,0,122.68,122.68,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277134,2000952.00
05/20/2017 06:45,2,0.283,ACTIVE,213.29,336.64,60.012,1495277104,"201051344001135","219011344069620",29.16,6.00,0,327.92,344.76,8.4,6.2,0.035,694453.8,694453.8,6442,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277135,2000953.00
05/20/2017 06:45,2,0.316,ACTIVE,212.83,338.14,60.002,1495277104,"201051344000594","219011344069620",28.80,6.30,0,324.92,347.76,9.2,7.0,0.035,714478.8,714478.8,6443,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277136,2000954.00
05/20/2017 06:45,2,0.289,ACTIVE,213.51,337.54,59.975,1495277104,"201051344001203","219011344069620",28.47,6.00,0,325.22,350.77,8.4,6.2,0.035,703581.9,703581.9,6459,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277137,2000955.00
05/20/2017 06:45,2,0.203,ACTIVE,212.38,337.54,60.007,1495277104,"274151322000054","219011344069620",27.65,8.00,0,333.33,340.55,5.7,3.6,0.018,933520.3,933520.3,6394,0,0,0,L,1151911521,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277138,2000956.00
05/20/2017 06:45,2,0.281,ACTIVE,213.51,337.54,60.012,1495277104,"201051344000867","219011344069620",30.18,7.00,0,314.70,355.88,8.7,6.4,0.031,698957.2,698957.2,6460,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277139,2000957.00
05/20/2017 06:45,2,0.322,ACTIVE,213.51,338.14,60.007,1495277104,"201051344001093","219011344069620",29.66,7.00,0,315.90,355.58,9.7,7.4,0.027,702315.1,702315.1,6453,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277140,2000958.00
05/20/2017 06:45,2,0.182,ACTIVE,213.06,343.85,59.996,1495277104,"201051344000900","219011344069620",31.79,6.00,0,319.21,351.37,5.9,3.8,0.022,720455.3,720455.3,6440,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277141,2000959.00
05/20/2017 06:45,2,0.318,ACTIVE,213.29,337.54,60.007,1495277104,"201051344000648","219011344069620",28.96,6.00,0,322.81,351.07,9.4,7.1,0.035,709433.2,709433.2,6434,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277142,2000960.00
05/20/2017 06:45,2,0.311,ACTIVE,213.29,338.14,60.028,1495277104,"201051344000569","219011344069620",28.94,6.70,0,331.53,343.85,9.2,6.9,0.035,722769.8,722769.8,6423,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277143,2000961.00
05/20/2017 06:45,2,0.289,ACTIVE,213.29,337.24,60.012,1495277104,"201051344000983","219011344069620",30.10,7.00,0,326.72,346.56,8.8,6.6,0.035,713194.1,713194.1,6439,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277143,2000962.00
05/20/2017 06:45,2,0.289,ACTIVE,213.29,338.14,60.002,1495277104,"201051344001158","219011344069620",29.02,6.00,0,322.21,350.47,8.5,6.3,0.040,698542.1,698542.1,6444,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277144,2000963.00
05/20/2017 06:45,2,0.312,ACTIVE,213.74,339.04,60.002,1495277104,"201051344000576","219011344069620",29.38,6.30,0,317.70,355.58,9.3,7.1,0.031,713261.5,713261.5,6437,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277145,2000964.00
05/20/2017 06:45,2,0.207,ALERT,212.61,337.24,59.996,1495277104,"274151322000087","219011344069620",27.85,8.50,0,296.96,340.85,5.8,3.7,0.018,906261.0,906261.0,6500,0,0,0,L,1151911521,0,122.46,122.23,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495277147,2000965.00
05/20/2017 07:00,2,0.377,ACTIVE,213.51,339.65,59.965,1495278004,"201051344000645","219011344069620",28.53,7.30,0,333.03,343.85,10.9,8.6,0.057,712165.8,712165.8,6430,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278005,2000966.00
05/20/2017 07:00,2,0.279,ACTIVE,212.38,337.24,59.922,1495278004,"274151322000085","219011344069620",27.57,8.00,0,334.24,340.85,7.8,5.7,0.040,930022.8,930022.8,6397,0,0,0,L,1151911521,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278006,2000967.00
05/20/2017 07:00,2,0.381,ACTIVE,213.74,340.85,59.970,1495278004,"201051344000633","219011344069620",28.86,6.70,0,332.43,345.36,11.2,8.9,0.057,698496.6,698496.6,6463,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278006,2000968.00
05/20/2017 07:00,2,0.391,ACTIVE,213.29,338.74,60.012,1495278004,"201051344000469","219011344069620",29.36,6.30,0,331.23,343.25,11.7,9.3,0.062,701583.1,701583.1,6439,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278007,2000969.00
05/20/2017 07:00,2,0.357,ACTIVE,213.29,338.44,59.959,1495278004,"201051344000646","219011344069620",29.40,7.00,0,330.93,342.65,10.7,8.4,0.049,696000.0,696000.0,6445,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278008,2000970.00
05/20/2017 07:00,2,0.312,ACTIVE,212.16,338.74,59.970,1495278004,"274151322000052","219011344069620",27.79,8.50,0,333.63,341.45,8.8,6.6,0.040,965109.8,965109.8,6403,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278009,2000971.00
05/20/2017 07:00,2,0.367,ACTIVE,213.51,339.04,59.965,1495278004,"201051344000585","219011344069620",29.20,7.30,0,332.13,343.25,10.9,8.6,0.053,707564.8,707564.8,6451,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278010,2000972.00
05/20/2017 07:00,2,0.342,ACTIVE,213.29,337.54,59.970,1495278004,"201051344001230","219011344069620",29.08,7.00,0,330.33,342.05,10.1,7.8,0.044,700605.6,700605.6,6448,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278011,2000973.00
05/20/2017 07:00,2,0.359,ACTIVE,213.96,339.04,59.954,1495278004,"201051344000582","219011344069620",29.66,6.30,0,332.43,343.25,10.8,8.5,0.053,690332.9,690332.9,6438,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278012,2000974.00
05/20/2017 07:00,2,0.391,ACTIVE,213.06,337.84,59.970,1495278004,"201051344000955","219011344069620",29.50,7.00,0,332.43,348.06,11.7,9.4,0.057,709116.3,709116.3,6452,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278013,2000975.00
05/20/2017 07:00,2,0.178,ACTIVE,212.38,373.01,59.954,1495278004,"274151322000094","219011344069620",34.89,7.70,0,333.93,374.81,6.3,4.1,0.027,790293.8,790293.8,6588,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278014,2000976.00
05/20/2017 07:00,2,0.410,ACTIVE,213.29,338.44,59.986,1495278004,"201051344000579","219011344069620",29.00,7.30,0,332.13,342.95,12.1,9.8,0.062,719379.3,719379.3,6443,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278015,2000977.00
05/20/2017 07:00,2,0.387,ACTIVE,213.29,337.54,59.965,1495278004,"201051344000890","219011344069620",29.08,7.30,0,331.53,342.65,11.4,9.1,0.053,703048.6,703048.6,6449,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278015,2000978.00
05/20/2017 07:00,2,0.381,ACTIVE,213.51,338.44,59.996,1495278004,"201051344000438","219011344069620",29.56,6.70,0,333.03,343.85,11.4,9.1,0.049,705828.6,705828.6,6440,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278016,2000979.00
05/20/2017 07:00,2,0.410,ACTIVE,213.51,338.14,59.954,1495278004,"201051344000417","219011344069620",19.58,6.70,0,331.83,342.65,8.2,5.9,0.031,654607.4,654607.4,6463,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278017,2000980.00
05/20/2017 07:00,2,0.275,ACTIVE,212.38,336.64,59.928,1495278004,"274151322000083","219011344069620",28.51,8.00,0,333.63,341.45,8.0,5.8,0.031,955351.2,955351.2,6408,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278018,2000981.00
05/20/2017 07:00,2,0.299,ACTIVE,213.06,338.14,59.949,1495278004,"274151322000076","219011344069620",29.36,8.50,0,334.84,342.05,8.9,6.6,0.049,1018697.2,1018697.2,6403,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278019,2000982.00
05/20/2017 07:00,2,0.375,ACTIVE,213.06,338.14,59.959,1495278004,"201051344000868","219011344069620",29.20,6.70,0,332.43,342.95,11.1,8.8,0.049,700085.4,700085.4,6443,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278020,2000983.00
05/20/2017 07:00,2,0.289,ACTIVE,212.38,337.54,59.970,1495278004,"274151322000095","219011344069620",28.17,7.70,0,333.93,340.85,8.2,6.0,0.040,1008843.4,1008843.4,6407,0,0,0,L,1151911521,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278021,2000984.00
05/20/2017 07:00,2,0.354,ACTIVE,212.83,339.04,59.944,1495278004,"201051344000988","219011344069620",19.74,7.00,0,331.53,343.85,7.1,4.9,0.027,628963.0,628963.0,6463,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278022,2000985.00
05/20/2017 07:00,2,0.346,ACTIVE,213.29,337.24,59.991,1495278004,"201051344001025","219011344069620",30.42,6.70,0,332.13,342.95,10.7,8.4,0.049,705204.8,705204.8,6455,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278023,2000986.00
05/20/2017 07:00,2,0.387,ACTIVE,213.06,338.14,59.981,1495278004,"201051344000458","219011344069620",29.28,8.00,0,331.53,343.25,11.5,9.2,0.057,712167.4,712167.4,6431,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278024,2000987.00
05/20/2017 07:00,2,0.375,ACTIVE,213.74,339.95,59.938,1495278004,"201051344000853","219011344069620",29.02,6.70,0,333.63,344.76,11.0,8.7,0.053,712812.9,712812.9,6436,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278024,2000988.00
05/20/2017 07:00,2,0.354,ACTIVE,213.74,339.65,59.938,1495278004,"201051344000685","219011344069620",29.44,6.70,0,333.03,343.85,10.6,8.3,0.053,705935.8,705935.8,6456,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278025,2000989.00
05/20/2017 07:00,2,0.342,ACTIVE,213.74,339.34,59.944,1495278004,"201051344000917","219011344069620",29.02,7.70,0,331.53,343.25,10.1,7.8,0.044,702566.5,702566.5,6445,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278026,2000990.00
05/20/2017 07:00,2,0.326,ACTIVE,213.74,339.34,59.975,1495278004,"201051344001145","219011344069620",29.58,6.70,0,333.33,343.55,9.8,7.6,0.049,710497.8,710497.8,6432,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278027,2000991.00
05/20/2017 07:00,2,0.375,ACTIVE,213.51,339.34,59.949,1495278004,"201051344000651","219011344069620",29.14,6.00,0,332.73,343.25,11.1,8.8,0.049,698952.4,698952.4,6450,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278028,2000992.00
05/20/2017 07:00,2,0.268,ACTIVE,211.93,338.14,59.970,1495278004,"274151322000088","219011344069620",27.65,8.50,0,332.73,340.55,7.5,5.3,0.031,915895.9,915895.9,6408,0,0,0,L,1151911521,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278029,2000993.00
05/20/2017 07:00,2,0.195,ACTIVE,213.06,384.73,59.949,1495278004,"274151322000068","219011344069620",36.22,9.30,0,335.14,388.34,7.2,5.0,0.027,790567.5,790567.5,6611,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278030,2000994.00
05/20/2017 07:00,2,0.352,ACTIVE,213.29,337.54,59.954,1495278004,"201051344001135","219011344069620",29.20,6.70,0,332.13,342.05,10.4,8.2,0.049,694455.5,694455.5,6443,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278031,2000995.00
05/20/2017 07:00,2,0.391,ACTIVE,212.83,338.44,59.944,1495278004,"201051344000594","219011344069620",29.10,7.00,0,330.93,342.95,11.6,9.2,0.062,714480.8,714480.8,6444,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278032,2000996.00
05/20/2017 07:00,2,0.357,ACTIVE,213.74,338.14,59.959,1495278004,"201051344001203","219011344069620",28.88,6.70,0,332.13,343.85,10.5,8.2,0.057,703583.6,703583.6,6460,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278032,2000997.00
05/20/2017 07:00,2,0.281,ACTIVE,212.16,336.64,59.991,1495278004,"274151322000054","219011344069620",27.73,9.00,0,333.03,340.85,7.9,5.7,0.035,933521.4,933521.4,6395,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278033,2000998.00
05/20/2017 07:00,2,0.371,ACTIVE,213.51,338.44,59.949,1495278004,"201051344000867","219011344069620",29.14,7.70,0,332.43,342.95,11.0,8.7,0.053,698959.0,698959.0,6461,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278034,2000999.00
05/20/2017 07:00,2,0.395,ACTIVE,213.51,339.34,59.922,1495278004,"201051344001093","219011344069620",29.08,7.70,0,332.13,342.65,11.7,9.3,0.049,702317.1,702317.1,6454,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278035,2001000.00
05/20/2017 07:00,2,0.191,ACTIVE,213.06,354.67,59.954,1495278004,"201051344000900","219011344069620",32.92,7.00,0,334.24,356.48,6.4,4.3,0.027,720456.3,720456.3,6441,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278036,2001001.00
05/20/2017 07:00,2,0.391,ACTIVE,213.29,338.74,59.981,1495278004,"201051344000648","219011344069620",29.20,6.30,0,332.73,344.76,11.6,9.3,0.057,709435.2,709435.2,6435,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278037,2001002.00
05/20/2017 07:00,2,0.379,ACTIVE,213.29,339.04,59.949,1495278004,"201051344000569","219011344069620",29.52,7.00,0,332.13,343.55,11.4,9.0,0.057,722771.7,722771.7,6424,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278038,2001003.00
05/20/2017 07:00,2,0.373,ACTIVE,213.06,338.74,59.907,1495278004,"201051344000983","219011344069620",29.20,7.30,0,332.43,343.85,11.1,8.8,0.057,713196.0,713196.0,6440,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278039,2001004.00
05/20/2017 07:00,2,0.365,ACTIVE,213.29,339.04,59.933,1495278004,"201051344001158","219011344069620",28.65,6.30,0,331.83,344.15,10.6,8.3,0.062,698543.9,698543.9,6445,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278040,2001005.00
05/20/2017 07:00,2,0.387,ACTIVE,213.51,339.95,59.928,1495278004,"201051344000576","219011344069620",29.20,6.70,0,331.83,343.85,11.5,9.2,0.053,713263.4,713263.4,6438,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278041,2001006.00
05/20/2017 07:00,2,0.281,ACTIVE,212.38,338.74,59.944,1495278004,"274151322000087","219011344069620",28.03,9.70,0,333.33,341.45,8.0,5.8,0.035,906262.2,906262.2,6502,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278042,2001007.00
05/20/2017 07:15,2,0.422,ACTIVE,213.51,339.34,59.959,1495278903,"201051344000645","219011344069620",29.60,8.00,0,333.63,345.96,12.7,10.3,0.071,712168.1,712168.1,6431,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278904,2001008.00
05/20/2017 07:15,2,0.328,ACTIVE,212.38,336.64,59.954,1495278903,"274151322000085","219011344069620",27.77,9.00,0,334.24,341.45,9.2,7.0,0.040,930024.4,930024.4,6398,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278905,2001009.00
05/20/2017 07:15,2,0.439,ACTIVE,213.51,341.15,59.965,1495278903,"201051344000633","219011344069620",28.88,7.30,0,332.73,347.16,12.8,10.5,0.071,698499.0,698499.0,6464,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278906,2001010.00
05/20/2017 07:15,2,0.459,ACTIVE,213.06,339.65,60.007,1495278903,"201051344000469","219011344069620",27.97,7.00,0,331.53,345.36,13.1,10.7,0.075,701585.6,701585.6,6440,0,0,0,L,1122011218,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278907,2001011.00
05/20/2017 07:15,2,0.432,ACTIVE,213.06,338.44,59.970,1495278903,"201051344000646","219011344069620",29.68,7.70,0,331.83,344.76,13.0,10.6,0.062,696002.3,696002.3,6446,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278908,2001012.00
05/20/2017 07:15,2,0.352,ACTIVE,211.93,336.94,59.959,1495278903,"274151322000052","219011344069620",29.18,9.30,0,333.33,342.05,10.4,8.2,0.049,965111.6,965111.6,6404,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278909,2001013.00
05/20/2017 07:15,2,0.438,ACTIVE,213.51,339.34,59.970,1495278903,"201051344000585","219011344069620",29.50,8.00,0,332.73,344.15,13.1,10.7,0.066,707567.1,707567.1,6452,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278910,2001014.00
05/20/2017 07:15,2,0.453,ACTIVE,213.29,338.44,59.965,1495278903,"201051344001230","219011344069620",29.68,7.70,0,330.93,343.55,13.7,11.3,0.080,700607.9,700607.9,6449,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278911,2001015.00
05/20/2017 07:15,2,0.449,ACTIVE,213.74,339.04,60.007,1495278903,"201051344000582","219011344069620",29.84,6.70,0,333.33,344.45,13.6,11.2,0.066,690335.3,690335.3,6439,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278912,2001016.00
05/20/2017 07:15,2,0.514,ACTIVE,212.83,338.14,59.965,1495278903,"201051344000955","219011344069620",29.72,7.70,0,331.53,344.76,15.4,13.0,0.084,709119.0,709119.0,6453,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278913,2001017.00
05/20/2017 07:15,2,0.203,ACTIVE,212.16,407.27,59.970,1495278903,"274151322000094","219011344069620",38.49,9.30,0,335.14,410.58,8.0,5.8,0.040,790295.0,790295.0,6589,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278914,2001018.00
05/20/2017 07:15,2,0.465,ACTIVE,213.06,339.34,59.970,1495278903,"201051344000579","219011344069620",28.90,8.00,0,331.83,345.66,13.7,11.3,0.066,719382.0,719382.0,6444,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278915,2001019.00
05/20/2017 07:15,2,0.502,ACTIVE,213.06,338.14,59.970,1495278903,"201051344000890","219011344069620",29.10,8.00,0,332.13,344.45,14.8,12.4,0.084,703051.2,703051.2,6450,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278915,2001020.00
05/20/2017 07:15,2,0.477,ACTIVE,213.51,339.04,59.991,1495278903,"201051344000438","219011344069620",30.57,7.30,0,332.13,345.36,14.8,12.3,0.080,705831.2,705831.2,6441,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278916,2001021.00
05/20/2017 07:15,2,0.490,ACTIVE,213.51,337.84,60.002,1495278903,"201051344000417","219011344069620",19.98,7.30,0,332.13,342.65,9.9,7.6,0.049,654609.0,654609.0,6464,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278917,2001022.00
05/20/2017 07:15,2,0.334,ACTIVE,212.38,338.14,59.965,1495278903,"274151322000083","219011344069620",27.79,9.00,0,333.63,342.05,9.4,7.2,0.057,955352.7,955352.7,6409,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278918,2001023.00
05/20/2017 07:15,2,0.352,ACTIVE,212.83,339.34,59.975,1495278903,"274151322000076","219011344069620",29.64,9.30,0,334.54,342.65,10.6,8.3,0.057,1018699.0,1018699.0,6404,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278919,2001024.00
05/20/2017 07:15,2,0.432,ACTIVE,212.83,339.04,59.975,1495278903,"201051344000868","219011344069620",29.08,7.00,0,332.13,344.76,12.8,10.4,0.071,700087.8,700087.8,6444,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278920,2001025.00
05/20/2017 07:15,2,0.340,ACTIVE,211.93,337.24,59.970,1495278903,"274151322000095","219011344069620",28.51,8.50,0,333.63,341.15,9.8,7.6,0.057,1008845.0,1008845.0,6408,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278921,2001026.00
05/20/2017 07:15,2,0.385,ACTIVE,212.83,339.65,59.981,1495278903,"201051344000988","219011344069620",20.06,7.70,0,330.93,344.45,7.8,5.6,0.040,628964.3,628964.3,6464,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278922,2001027.00
05/20/2017 07:15,2,0.461,ACTIVE,213.06,338.44,60.002,1495278903,"201051344001025","219011344069620",28.75,7.00,0,332.43,344.76,13.5,11.1,0.071,705207.2,705207.2,6456,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278923,2001028.00
05/20/2017 07:15,2,0.445,ACTIVE,212.83,338.44,59.981,1495278903,"201051344000458","219011344069620",28.51,9.00,0,332.13,344.76,12.9,10.5,0.071,712169.9,712169.9,6432,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278924,2001029.00
05/20/2017 07:15,2,0.412,ACTIVE,213.51,341.15,59.981,1495278903,"201051344000853","219011344069620",30.08,7.70,0,333.93,345.96,12.6,10.2,0.071,712815.3,712815.3,6437,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278925,2001030.00
05/20/2017 07:15,2,0.463,ACTIVE,213.51,339.65,59.986,1495278903,"201051344000685","219011344069620",28.90,7.30,0,333.03,345.66,13.6,11.2,0.084,705938.2,705938.2,6457,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278926,2001031.00
05/20/2017 07:15,2,0.402,ACTIVE,213.51,339.34,59.981,1495278903,"201051344000917","219011344069620",30.45,8.50,0,332.13,344.76,12.5,10.1,0.066,702568.7,702568.7,6446,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278926,2001032.00
05/20/2017 07:15,2,0.410,ACTIVE,213.51,339.04,60.007,1495278903,"201051344001145","219011344069620",29.96,7.30,0,333.63,345.36,12.5,10.1,0.066,710499.9,710499.9,6433,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278927,2001033.00
05/20/2017 07:15,2,0.484,ACTIVE,213.51,339.34,59.938,1495278903,"201051344000651","219011344069620",28.39,6.30,0,331.53,344.76,14.0,11.6,0.080,698954.9,698954.9,6451,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278928,2001034.00
05/20/2017 07:15,2,0.320,ACTIVE,211.70,337.24,60.002,1495278903,"274151322000088","219011344069620",27.89,9.30,0,333.33,340.85,9.1,6.8,0.049,915897.4,915897.4,6409,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278929,2001035.00
05/20/2017 07:15,2,0.221,ACTIVE,212.83,416.59,59.975,1495278903,"274151322000068","219011344069620",39.42,11.00,0,335.74,420.20,8.8,6.6,0.031,790569.0,790569.0,6612,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278930,2001036.00
05/20/2017 07:15,2,0.447,ACTIVE,212.83,337.84,59.954,1495278903,"201051344001135","219011344069620",29.44,7.30,0,332.13,343.55,13.4,11.0,0.071,694457.9,694457.9,6444,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278931,2001037.00
05/20/2017 07:15,2,0.443,ACTIVE,212.61,338.74,59.981,1495278903,"201051344000594","219011344069620",29.24,7.70,0,330.33,345.06,13.2,10.8,0.066,714483.3,714483.3,6445,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278932,2001038.00
05/20/2017 07:15,2,0.453,ACTIVE,213.29,338.44,59.986,1495278903,"201051344001203","219011344069620",30.73,7.30,0,332.73,345.66,14.2,11.7,0.080,703586.0,703586.0,6461,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278933,2001039.00
05/20/2017 07:15,2,0.332,ACTIVE,211.93,338.14,59.981,1495278903,"274151322000054","219011344069620",27.79,9.70,0,333.03,341.45,9.3,7.1,0.049,933523.0,933523.0,6396,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278934,2001040.00
05/20/2017 07:15,2,0.426,ACTIVE,213.06,339.04,59.944,1495278903,"201051344000867","219011344069620",29.08,8.50,0,332.13,344.76,12.6,10.2,0.066,698961.4,698961.4,6462,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278935,2001041.00
05/20/2017 07:15,2,0.535,ACTIVE,213.29,339.65,59.986,1495278903,"201051344001093","219011344069620",29.60,8.50,0,332.73,345.96,16.0,13.6,0.084,702319.9,702319.9,6455,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278936,2001042.00
05/20/2017 07:15,2,0.193,ACTIVE,212.83,357.98,59.986,1495278903,"201051344000900","219011344069620",33.32,7.70,0,333.93,364.89,6.6,4.4,0.027,720457.3,720457.3,6442,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278937,2001043.00
05/20/2017 07:15,2,0.447,ACTIVE,213.06,338.74,60.002,1495278903,"201051344000648","219011344069620",29.20,7.00,0,333.03,345.66,13.3,10.9,0.071,709437.7,709437.7,6436,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278938,2001044.00
05/20/2017 07:15,2,0.432,ACTIVE,212.83,339.04,59.959,1495278903,"201051344000569","219011344069620",29.54,7.70,0,332.73,345.06,12.9,10.6,0.071,722774.1,722774.1,6425,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278938,2001045.00
05/20/2017 07:15,2,0.432,ACTIVE,213.06,338.44,59.981,1495278903,"201051344000983","219011344069620",28.78,8.00,0,331.53,345.06,12.7,10.3,0.075,713198.3,713198.3,6441,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278939,2001046.00
05/20/2017 07:15,2,0.408,ACTIVE,213.06,339.04,59.981,1495278903,"201051344001158","219011344069620",29.60,7.30,0,332.43,345.36,12.3,9.9,0.071,698546.2,698546.2,6446,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278940,2001047.00
05/20/2017 07:15,2,0.443,ACTIVE,213.29,340.25,59.938,1495278903,"201051344000576","219011344069620",28.65,7.30,0,333.33,345.96,12.9,10.6,0.062,713265.9,713265.9,6439,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278941,2001048.00
05/20/2017 07:15,2,0.336,ACTIVE,212.16,337.24,59.970,1495278903,"274151322000087","219011344069620",27.85,10.30,0,333.03,341.45,9.5,7.3,0.049,906263.8,906263.8,6503,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495278942,2001049.00
05/20/2017 07:30,2,0.535,ACTIVE,213.29,341.45,59.975,1495279804,"201051344000645","219011344069620",29.96,9.00,0,333.03,347.46,16.3,13.8,0.106,712171.1,712171.1,6432,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279805,2001050.00
05/20/2017 07:30,2,0.447,ACTIVE,211.93,339.04,59.965,1495279804,"274151322000085","219011344069620",29.48,9.70,0,333.33,343.25,13.3,11.0,0.075,930026.6,930026.6,6399,0,0,0,L,1151911521,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279806,2001051.00
05/20/2017 07:30,2,0.559,ACTIVE,213.51,342.65,59.938,1495279804,"201051344000633","219011344069620",30.16,8.00,0,332.43,348.96,17.1,14.5,0.106,698502.0,698502.0,6465,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279807,2001052.00
05/20/2017 07:30,2,0.584,ACTIVE,213.06,340.55,59.970,1495279804,"201051344000469","219011344069620",29.80,7.70,0,331.23,348.36,17.7,15.1,0.115,701588.8,701588.8,6441,0,0,0,L,1122011218,0,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279808,2001053.00
05/20/2017 07:30,2,0.645,ACTIVE,212.83,341.15,59.965,1495279804,"201051344000646","219011344069620",30.65,8.00,0,331.53,354.07,20.0,17.4,0.133,696005.6,696005.6,6447,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279808,2001054.00
05/20/2017 07:30,2,0.494,ACTIVE,211.25,336.94,59.959,1495279804,"274151322000052","219011344069620",29.66,10.00,0,331.83,343.85,14.9,12.5,0.075,965114.1,965114.1,6405,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279809,2001055.00
05/20/2017 07:30,2,0.611,ACTIVE,213.29,341.15,59.959,1495279804,"201051344000585","219011344069620",30.67,9.00,0,331.23,348.96,19.0,16.4,0.124,707570.4,707570.4,6453,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279810,2001056.00
05/20/2017 07:30,2,0.672,ACTIVE,213.06,340.85,59.965,1495279804,"201051344001230","219011344069620",30.71,9.00,0,330.93,349.26,20.9,18.3,0.141,700611.5,700611.5,6450,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279811,2001057.00
05/20/2017 07:30,2,0.650,ACTIVE,213.51,341.75,59.965,1495279804,"201051344000582","219011344069620",30.40,7.70,0,331.83,350.17,20.1,17.4,0.137,690338.7,690338.7,6440,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279812,2001058.00
05/20/2017 07:30,2,0.740,ACTIVE,212.83,341.75,59.949,1495279804,"201051344000955","219011344069620",30.81,8.50,0,330.63,350.17,23.2,20.4,0.159,709123.1,709123.1,6454,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279813,2001059.00
05/20/2017 07:30,2,0.303,ACTIVE,211.48,412.08,59.954,1495279804,"274151322000094","219011344069620",38.96,10.30,0,334.24,430.12,12.0,9.6,0.071,790296.8,790296.8,6590,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279814,2001060.00
05/20/2017 07:30,2,0.574,ACTIVE,212.83,340.25,59.970,1495279804,"201051344000579","219011344069620",30.53,8.50,0,332.43,347.16,17.8,15.3,0.110,719385.2,719385.2,6445,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279815,2001061.00
05/20/2017 07:30,2,0.730,ACTIVE,212.83,341.15,59.975,1495279804,"201051344000890","219011344069620",30.47,9.00,0,331.23,350.17,22.6,19.9,0.150,703055.1,703055.1,6451,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279816,2001062.00
05/20/2017 07:30,2,0.711,ACTIVE,213.29,341.75,59.965,1495279804,"201051344000438","219011344069620",30.77,8.00,0,332.13,351.07,22.2,19.5,0.150,705835.1,705835.1,6442,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279817,2001063.00
05/20/2017 07:30,2,0.727,ACTIVE,213.29,339.95,59.933,1495279804,"201051344000417","219011344069620",19.74,8.00,0,331.53,345.96,14.5,12.1,0.097,654611.4,654611.4,6465,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279817,2001064.00
05/20/2017 07:30,2,0.430,ACTIVE,211.70,336.94,59.954,1495279804,"274151322000083","219011344069620",29.74,9.70,0,333.03,343.25,12.9,10.5,0.080,955354.9,955354.9,6410,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279818,2001065.00
05/20/2017 07:30,2,0.508,ACTIVE,212.38,342.05,59.938,1495279804,"274151322000076","219011344069620",30.34,10.00,0,333.63,345.96,15.6,13.2,0.097,1018701.6,1018701.6,6405,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279819,2001066.00
05/20/2017 07:30,2,0.559,ACTIVE,212.83,340.85,59.912,1495279804,"201051344000868","219011344069620",30.12,8.00,0,330.93,349.26,17.1,14.6,0.102,700090.8,700090.8,6445,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279820,2001067.00
05/20/2017 07:30,2,0.453,ACTIVE,211.70,340.55,59.965,1495279804,"274151322000095","219011344069620",30.24,9.30,0,332.43,342.95,13.8,11.4,0.084,1008847.3,1008847.3,6409,0,0,0,L,1151911521,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279821,2001068.00
05/20/2017 07:30,2,0.541,ACTIVE,212.83,340.85,59.954,1495279804,"201051344000988","219011344069620",19.60,8.00,0,331.83,346.26,10.8,8.5,0.080,628966.0,628966.0,6465,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279822,2001069.00
05/20/2017 07:30,2,0.666,ACTIVE,213.06,340.25,59.959,1495279804,"201051344001025","219011344069620",30.18,8.00,0,331.53,349.56,20.4,17.7,0.137,705210.7,705210.7,6457,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279823,2001070.00
05/20/2017 07:30,2,0.529,ACTIVE,212.83,339.34,60.012,1495279804,"201051344000458","219011344069620",29.88,9.70,0,332.13,346.26,16.1,13.6,0.106,712172.8,712172.8,6433,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279824,2001071.00
05/20/2017 07:30,2,0.518,ACTIVE,213.29,341.75,59.965,1495279804,"201051344000853","219011344069620",30.61,8.50,0,333.33,348.06,16.0,13.6,0.097,712818.1,712818.1,6438,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279825,2001072.00
05/20/2017 07:30,2,0.660,ACTIVE,213.29,342.35,59.965,1495279804,"201051344000685","219011344069620",30.57,8.50,0,331.83,350.17,20.4,17.8,0.150,705941.7,705941.7,6458,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279825,2001073.00
05/20/2017 07:30,2,0.629,ACTIVE,213.29,342.05,59.959,1495279804,"201051344000917","219011344069620",30.18,9.30,0,330.93,349.26,19.2,16.7,0.133,702571.9,702571.9,6447,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279826,2001074.00
05/20/2017 07:30,2,0.611,ACTIVE,213.29,341.45,59.928,1495279804,"201051344001145","219011344069620",30.55,8.00,0,332.43,349.56,18.9,16.4,0.133,710503.1,710503.1,6434,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279827,2001075.00
05/20/2017 07:30,2,0.678,ACTIVE,213.29,341.75,59.959,1495279804,"201051344000651","219011344069620",30.36,7.30,0,331.53,349.56,20.9,18.2,0.146,698958.5,698958.5,6452,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279829,2001076.00
05/20/2017 07:30,2,0.451,ACTIVE,211.25,336.94,59.954,1495279804,"274151322000088","219011344069620",29.18,10.00,0,331.53,342.95,13.3,10.9,0.071,915899.5,915899.5,6410,0,0,0,L,1151911521,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279830,2001077.00
05/20/2017 07:30,2,0.320,ACTIVE,212.16,415.69,59.959,1495279804,"274151322000068","219011344069620",39.16,12.30,0,335.14,431.02,12.6,10.3,0.071,790571.0,790571.0,6613,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279831,2001078.00
05/20/2017 07:30,2,0.658,ACTIVE,212.83,340.85,59.965,1495279804,"201051344001135","219011344069620",30.53,8.00,0,331.23,348.96,20.4,17.8,0.141,694461.3,694461.3,6445,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279832,2001079.00
05/20/2017 07:30,2,0.570,ACTIVE,212.38,339.95,59.965,1495279804,"201051344000594","219011344069620",29.98,8.50,0,331.53,347.16,17.3,14.8,0.115,714486.4,714486.4,6446,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279833,2001080.00
05/20/2017 07:30,2,0.703,ACTIVE,213.29,341.15,59.949,1495279804,"201051344001203","219011344069620",30.40,8.50,0,330.63,351.37,21.7,19.0,0.159,703589.8,703589.8,6462,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279834,2001081.00
05/20/2017 07:30,2,0.453,ACTIVE,211.48,339.95,59.959,1495279804,"274151322000054","219011344069620",29.52,10.70,0,332.13,343.25,13.6,11.2,0.075,933525.2,933525.2,6397,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279835,2001082.00
05/20/2017 07:30,2,0.555,ACTIVE,213.06,339.95,59.959,1495279804,"201051344000867","219011344069620",30.14,9.30,0,331.23,347.46,17.0,14.5,0.106,698964.3,698964.3,6463,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279836,2001083.00
05/20/2017 07:30,2,0.777,ACTIVE,213.29,342.65,59.959,1495279804,"201051344001093","219011344069620",30.81,9.30,0,332.13,351.97,24.3,21.5,0.159,702324.2,702324.2,6456,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279837,2001084.00
05/20/2017 07:30,2,0.498,ACTIVE,212.83,340.85,59.933,1495279804,"201051344000900","219011344069620",30.10,8.00,0,333.93,370.60,15.2,12.8,0.102,720459.4,720459.4,6443,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279837,2001085.00
05/20/2017 07:30,2,0.527,ACTIVE,213.06,339.95,59.975,1495279804,"201051344000648","219011344069620",29.94,7.70,0,332.73,352.57,16.0,13.5,0.093,709440.7,709440.7,6437,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279838,2001086.00
05/20/2017 07:30,2,0.535,ACTIVE,212.83,340.25,60.007,1495279804,"201051344000569","219011344069620",30.26,9.00,0,332.73,346.86,16.4,14.0,0.102,722777.1,722777.1,6426,0,0,0,L,1122011218,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279839,2001087.00
05/20/2017 07:30,2,0.533,ACTIVE,212.83,340.25,59.965,1495279804,"201051344000983","219011344069620",29.20,9.00,0,332.13,346.56,15.8,13.3,0.106,713201.2,713201.2,6442,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279840,2001088.00
05/20/2017 07:30,2,0.543,ACTIVE,212.83,340.55,59.970,1495279804,"201051344001158","219011344069620",29.90,8.00,0,332.13,347.46,16.5,14.0,0.110,698549.1,698549.1,6447,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279841,2001089.00
05/20/2017 07:30,2,0.549,ACTIVE,213.29,341.75,59.965,1495279804,"201051344000576","219011344069620",30.40,8.00,0,333.03,347.76,16.9,14.4,0.102,713268.9,713268.9,6440,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279842,2001090.00
05/20/2017 07:30,2,0.451,ACTIVE,211.70,339.04,59.959,1495279804,"274151322000087","219011344069620",29.00,11.30,0,332.73,343.25,13.3,10.9,0.062,906266.0,906266.0,6504,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495279843,2001091.00
05/20/2017 07:45,2,0.826,ACTIVE,213.29,343.25,59.954,1495280703,"201051344000645","219011344069620",30.36,9.70,0,332.73,354.07,25.4,22.6,0.181,712175.4,712175.4,6433,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280704,2001092.00
05/20/2017 07:45,2,0.723,ACTIVE,211.93,342.35,59.944,1495280703,"274151322000085","219011344069620",30.18,10.30,0,330.63,348.06,22.1,19.4,0.137,930030.2,930030.2,6400,0,0,0,L,1151911521,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280705,2001093.00
