ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 07:45,2,0.850,ACTIVE,213.51,345.66,59.975,1495280703,"201051344000633","219011344069620",30.55,9.00,0,332.43,355.88,26.3,23.5,0.194,698506.6,698506.6,6466,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280706,2001094.00
05/20/2017 07:45,2,0.875,ACTIVE,213.06,343.85,60.034,1495280703,"201051344000469","219011344069620",30.79,8.50,0,330.93,354.37,27.4,24.5,0.203,701593.5,701593.5,6442,0,0,0,L,1122011218,0,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280707,2001095.00
05/20/2017 07:45,2,1.012,ACTIVE,212.83,344.45,59.970,1495280703,"201051344000646","219011344069620",30.89,9.30,0,331.23,357.68,31.7,28.6,0.252,696011.2,696011.2,6448,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280708,2001096.00
05/20/2017 07:45,2,0.785,ACTIVE,211.70,338.74,59.959,1495280703,"274151322000052","219011344069620",30.36,11.00,0,329.43,348.96,24.1,21.4,0.150,965118.1,965118.1,6406,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280709,2001097.00
05/20/2017 07:45,2,0.949,ACTIVE,213.29,344.76,59.975,1495280703,"201051344000585","219011344069620",30.89,9.70,0,331.83,356.48,29.7,26.8,0.221,707575.6,707575.6,6454,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280710,2001098.00
05/20/2017 07:45,2,1.055,ACTIVE,212.83,343.85,59.975,1495280703,"201051344001230","219011344069620",30.77,10.00,0,330.63,357.38,32.9,29.8,0.252,700617.3,700617.3,6451,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280711,2001099.00
05/20/2017 07:45,2,1.006,ACTIVE,213.51,345.36,59.970,1495280703,"201051344000582","219011344069620",30.42,9.00,0,332.13,357.98,31.0,28.0,0.225,690344.2,690344.2,6441,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280711,2001100.00
05/20/2017 07:45,2,1.121,ACTIVE,212.61,344.45,60.012,1495280703,"201051344000955","219011344069620",31.09,9.30,0,331.53,359.78,35.4,32.2,0.274,709129.4,709129.4,6455,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280712,2001101.00
05/20/2017 07:45,2,0.498,ACTIVE,211.70,430.72,59.970,1495280703,"274151322000094","219011344069620",40.53,11.70,0,334.54,443.64,20.4,17.8,0.128,790300.1,790300.1,6591,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280713,2001102.00
05/20/2017 07:45,2,0.877,ACTIVE,213.06,343.55,59.996,1495280703,"201051344000579","219011344069620",30.81,9.30,0,332.43,355.28,27.4,24.5,0.190,719389.9,719389.9,6446,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280714,2001103.00
05/20/2017 07:45,2,1.109,ACTIVE,212.83,344.45,59.965,1495280703,"201051344000890","219011344069620",30.73,9.70,0,331.23,358.58,34.6,31.4,0.256,703061.3,703061.3,6452,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280715,2001104.00
05/20/2017 07:45,2,1.082,ACTIVE,213.06,345.36,59.949,1495280703,"201051344000438","219011344069620",31.17,9.30,0,331.83,360.99,34.2,31.1,0.261,705841.2,705841.2,6443,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280716,2001105.00
05/20/2017 07:45,2,1.086,ACTIVE,213.29,342.95,59.970,1495280703,"201051344000417","219011344069620",20.04,9.00,0,332.13,351.67,22.1,19.4,0.159,654615.2,654615.2,6466,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280717,2001106.00
05/20/2017 07:45,2,0.688,ACTIVE,211.70,342.35,59.965,1495280703,"274151322000083","219011344069620",30.45,10.70,0,330.63,347.16,21.2,18.5,0.133,955358.3,955358.3,6411,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280718,2001107.00
05/20/2017 07:45,2,0.828,ACTIVE,212.16,346.86,59.954,1495280703,"274151322000076","219011344069620",31.29,10.70,0,330.93,352.57,26.3,23.5,0.177,1018705.9,1018705.9,6406,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280719,2001108.00
05/20/2017 07:45,2,0.861,ACTIVE,212.83,343.25,59.970,1495280703,"201051344000868","219011344069620",30.65,9.30,0,331.83,353.47,26.8,23.9,0.199,700095.4,700095.4,6446,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280720,2001109.00
05/20/2017 07:45,2,0.736,ACTIVE,211.70,339.34,59.954,1495280703,"274151322000095","219011344069620",31.09,10.30,0,330.63,351.07,23.2,20.5,0.155,1008851.1,1008851.1,6410,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280720,2001110.00
05/20/2017 07:45,2,0.871,ACTIVE,212.61,341.75,59.965,1495280703,"201051344000988","219011344069620",19.74,9.00,0,331.83,350.47,17.4,14.9,0.128,628968.8,628968.8,6466,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280721,2001111.00
05/20/2017 07:45,2,1.023,ACTIVE,213.06,343.85,59.959,1495280703,"201051344001025","219011344069620",30.89,9.30,0,331.53,357.68,32.0,29.0,0.243,705216.3,705216.3,6458,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280722,2001112.00
05/20/2017 07:45,2,0.787,ACTIVE,212.83,342.05,59.975,1495280703,"201051344000458","219011344069620",30.95,10.70,0,332.43,352.57,24.7,21.9,0.181,712177.0,712177.0,6434,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280723,2001113.00
05/20/2017 07:45,2,0.797,ACTIVE,213.51,344.76,59.975,1495280703,"201051344000853","219011344069620",30.55,9.30,0,334.84,354.37,24.7,21.9,0.186,712822.2,712822.2,6439,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280724,2001114.00
05/20/2017 07:45,2,1.029,ACTIVE,213.29,345.66,59.965,1495280703,"201051344000685","219011344069620",30.79,9.30,0,331.53,358.88,32.1,29.1,0.256,705947.3,705947.3,6459,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280725,2001115.00
05/20/2017 07:45,2,0.980,ACTIVE,213.29,345.36,59.965,1495280703,"201051344000917","219011344069620",30.91,10.30,0,331.83,357.68,30.8,27.8,0.243,702577.2,702577.2,6448,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280726,2001116.00
05/20/2017 07:45,2,0.967,ACTIVE,213.29,344.76,59.970,1495280703,"201051344001145","219011344069620",30.87,9.30,0,332.13,357.98,30.2,27.3,0.234,710508.3,710508.3,6435,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280727,2001117.00
05/20/2017 07:45,2,1.049,ACTIVE,213.29,345.66,59.975,1495280703,"201051344000651","219011344069620",30.61,8.50,0,332.73,357.98,32.6,29.5,0.243,698964.2,698964.2,6453,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280728,2001118.00
05/20/2017 07:45,2,0.748,ACTIVE,211.48,338.44,59.975,1495280703,"274151322000088","219011344069620",29.98,10.70,0,329.43,347.46,22.7,20.0,0.141,915903.1,915903.1,6411,0,0,0,L,1151911521,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280729,2001119.00
05/20/2017 07:45,2,0.514,ACTIVE,212.61,427.71,59.959,1495280703,"274151322000068","219011344069620",40.49,13.30,0,335.44,446.65,21.1,18.5,0.128,790574.4,790574.4,6614,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280730,2001120.00
05/20/2017 07:45,2,1.023,ACTIVE,212.83,343.85,59.922,1495280703,"201051344001135","219011344069620",30.85,9.30,0,331.83,358.28,32.0,29.0,0.247,694466.9,694466.9,6446,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280731,2001121.00
05/20/2017 07:45,2,0.861,ACTIVE,212.38,342.65,59.907,1495280703,"201051344000594","219011344069620",30.93,9.30,0,331.23,353.47,27.0,24.2,0.194,714491.0,714491.0,6447,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280731,2001122.00
05/20/2017 07:45,2,1.090,ACTIVE,213.06,344.45,59.970,1495280703,"201051344001203","219011344069620",30.77,9.30,0,332.43,360.38,34.0,30.9,0.261,703595.7,703595.7,6463,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280732,2001123.00
05/20/2017 07:45,2,0.744,ACTIVE,211.70,340.85,59.959,1495280703,"274151322000054","219011344069620",30.16,11.30,0,329.43,347.76,22.7,20.0,0.146,933528.9,933528.9,6398,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280733,2001124.00
05/20/2017 07:45,2,0.863,ACTIVE,212.83,342.35,59.991,1495280703,"201051344000867","219011344069620",30.71,9.70,0,332.13,353.77,26.9,24.1,0.194,698968.9,698968.9,6464,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280734,2001125.00
05/20/2017 07:45,2,1.172,ACTIVE,213.06,346.26,59.975,1495280703,"201051344001093","219011344069620",31.17,10.30,0,332.13,360.99,37.0,33.8,0.274,702330.8,702330.8,6457,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280735,2001126.00
05/20/2017 07:45,2,0.805,ACTIVE,212.61,342.95,59.970,1495280703,"201051344000900","219011344069620",30.79,9.00,0,332.73,354.07,25.1,22.3,0.194,720463.5,720463.5,6444,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280736,2001127.00
05/20/2017 07:45,2,0.824,ACTIVE,212.83,342.95,59.970,1495280703,"201051344000648","219011344069620",31.01,8.50,0,333.03,354.07,26.0,23.1,0.186,709445.1,709445.1,6438,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280737,2001128.00
05/20/2017 07:45,2,0.816,ACTIVE,212.83,342.95,59.970,1495280703,"201051344000569","219011344069620",30.55,9.70,0,332.73,353.17,25.3,22.5,0.186,722781.4,722781.4,6427,0,0,0,L,1122011218,0,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280738,2001129.00
05/20/2017 07:45,2,0.795,ACTIVE,212.83,342.65,59.981,1495280703,"201051344000983","219011344069620",30.95,9.70,0,332.13,352.57,25.0,22.2,0.190,713205.5,713205.5,6443,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280739,2001130.00
05/20/2017 07:45,2,0.855,ACTIVE,213.06,343.85,59.981,1495280703,"201051344001158","219011344069620",30.38,8.50,0,332.73,354.37,26.4,23.5,0.199,698553.5,698553.5,6448,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280740,2001131.00
05/20/2017 07:45,2,0.842,ACTIVE,213.29,344.15,59.922,1495280703,"201051344000576","219011344069620",30.45,9.00,0,333.93,354.67,26.0,23.2,0.190,713273.4,713273.4,6441,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280741,2001132.00
05/20/2017 07:45,2,0.727,ACTIVE,211.93,341.75,59.975,1495280703,"274151322000087","219011344069620",29.78,12.30,0,328.82,347.16,21.9,19.2,0.124,906269.6,906269.6,6505,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495280742,2001133.00
05/20/2017 08:00,2,1.260,ACTIVE,213.74,348.06,60.018,1495281604,"201051344000645","219011344069620",30.49,10.30,0,334.24,364.29,38.9,35.7,0.305,712182.6,712182.6,6434,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281605,2001134.00
05/20/2017 08:00,2,1.129,ACTIVE,211.93,347.76,59.944,1495281604,"274151322000085","219011344069620",30.42,11.70,0,333.03,354.37,34.8,31.6,0.230,930036.5,930036.5,6401,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281606,2001135.00
05/20/2017 08:00,2,1.271,ACTIVE,213.74,349.56,59.954,1495281604,"201051344000633","219011344069620",31.09,9.70,0,333.03,365.49,40.0,36.7,0.318,698514.1,698514.1,6467,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281607,2001136.00
05/20/2017 08:00,2,1.314,ACTIVE,213.51,348.66,59.949,1495281604,"201051344000469","219011344069620",30.83,9.30,0,332.13,364.89,41.1,37.7,0.331,701601.3,701601.3,6443,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281608,2001137.00
05/20/2017 08:00,2,1.465,ACTIVE,213.29,350.17,59.944,1495281604,"201051344000646","219011344069620",30.93,10.30,0,331.53,368.50,45.9,42.4,0.380,696020.1,696020.1,6449,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281609,2001138.00
05/20/2017 08:00,2,1.207,ACTIVE,211.70,339.34,59.954,1495281604,"274151322000052","219011344069620",30.57,12.00,0,332.13,355.58,37.4,34.2,0.239,965125.0,965125.0,6407,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281610,2001139.00
05/20/2017 08:00,2,1.406,ACTIVE,213.74,349.26,59.938,1495281604,"201051344000585","219011344069620",30.75,10.70,0,331.83,367.00,43.8,40.4,0.345,707584.0,707584.0,6455,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281611,2001140.00
05/20/2017 08:00,2,1.506,ACTIVE,213.29,348.66,59.954,1495281604,"201051344001230","219011344069620",31.11,11.00,0,322.81,376.01,47.5,43.9,0.384,700626.5,700626.5,6452,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281612,2001141.00
05/20/2017 08:00,2,1.432,ACTIVE,213.96,349.86,59.938,1495281604,"201051344000582","219011344069620",31.09,10.00,0,324.62,373.91,45.1,41.6,0.354,690352.9,690352.9,6442,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281613,2001142.00
05/20/2017 08:00,2,1.570,ACTIVE,213.06,351.07,59.944,1495281604,"201051344000955","219011344069620",31.45,10.70,0,325.52,371.51,50.0,46.3,0.407,709139.3,709139.3,6456,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281614,2001143.00
05/20/2017 08:00,2,0.779,ACTIVE,211.70,433.12,59.949,1495281604,"274151322000094","219011344069620",40.91,13.00,0,330.63,449.95,32.4,29.3,0.217,790305.9,790305.9,6592,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281615,2001144.00
05/20/2017 08:00,2,1.301,ACTIVE,213.51,347.76,59.922,1495281604,"201051344000579","219011344069620",30.93,10.30,0,333.03,364.29,40.8,37.4,0.318,719397.6,719397.6,6447,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281616,2001145.00
05/20/2017 08:00,2,1.576,ACTIVE,213.29,348.96,59.949,1495281604,"201051344000890","219011344069620",30.83,11.00,0,324.92,381.12,49.2,45.6,0.380,703070.9,703070.9,6453,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281616,2001146.00
05/20/2017 08:00,2,1.533,ACTIVE,213.74,350.77,59.891,1495281604,"201051344000438","219011344069620",31.35,10.00,0,326.12,376.92,48.7,45.1,0.384,705850.7,705850.7,6444,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281617,2001147.00
05/20/2017 08:00,2,1.545,ACTIVE,213.74,345.96,59.954,1495281604,"201051344000417","219011344069620",20.08,10.00,0,332.13,359.18,31.4,28.4,0.252,654621.2,654621.2,6467,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281618,2001148.00
05/20/2017 08:00,2,1.094,ACTIVE,211.70,344.15,59.933,1495281604,"274151322000083","219011344069620",30.47,11.70,0,330.63,353.77,33.8,30.7,0.234,955364.4,955364.4,6412,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281619,2001149.00
05/20/2017 08:00,2,1.289,ACTIVE,212.61,345.06,59.944,1495281604,"274151322000076","219011344069620",31.37,12.00,0,333.63,361.29,41.0,37.6,0.278,1018713.5,1018713.5,6407,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281620,2001150.00
05/20/2017 08:00,2,1.307,ACTIVE,213.06,347.46,59.944,1495281604,"201051344000868","219011344069620",30.43,10.00,0,331.53,363.69,40.4,37.0,0.314,700102.9,700102.9,6447,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281621,2001151.00
05/20/2017 08:00,2,1.174,ACTIVE,211.70,348.36,59.933,1495281604,"274151322000095","219011344069620",31.25,11.00,0,332.43,360.08,37.2,34.0,0.243,1008857.9,1008857.9,6411,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281622,2001152.00
05/20/2017 08:00,2,1.336,ACTIVE,213.29,345.96,59.959,1495281604,"201051344000988","219011344069620",19.84,10.00,0,331.83,357.68,26.8,24.0,0.217,628973.6,628973.6,6467,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281623,2001153.00
05/20/2017 08:00,2,1.494,ACTIVE,213.51,348.96,59.949,1495281604,"201051344001025","219011344069620",30.59,10.30,0,332.73,368.80,46.3,42.8,0.367,705225.3,705225.3,6459,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281624,2001154.00
05/20/2017 08:00,2,1.203,ACTIVE,213.29,346.86,59.944,1495281604,"201051344000458","219011344069620",30.73,11.30,0,332.13,362.49,37.5,34.3,0.305,712184.0,712184.0,6435,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281624,2001155.00
05/20/2017 08:00,2,1.219,ACTIVE,213.96,348.96,59.891,1495281604,"201051344000853","219011344069620",30.87,10.00,0,333.93,364.59,38.1,34.9,0.301,712829.3,712829.3,6440,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281625,2001156.00
05/20/2017 08:00,2,1.486,ACTIVE,213.74,350.77,59.954,1495281604,"201051344000685","219011344069620",30.87,10.70,0,330.03,370.60,46.5,42.9,0.384,705956.3,705956.3,6460,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281626,2001157.00
05/20/2017 08:00,2,1.428,ACTIVE,213.74,349.86,59.991,1495281604,"201051344000917","219011344069620",31.03,11.30,0,322.51,377.82,44.9,41.4,0.362,702585.9,702585.9,6449,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281627,2001158.00
05/20/2017 08:00,2,1.396,ACTIVE,213.74,349.26,59.944,1495281604,"201051344001145","219011344069620",31.33,10.30,0,331.83,367.90,44.4,40.9,0.354,710516.8,710516.8,6436,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281628,2001159.00
05/20/2017 08:00,2,1.506,ACTIVE,213.74,350.17,59.922,1495281604,"201051344000651","219011344069620",30.79,10.00,0,331.53,368.80,47.0,43.4,0.371,698973.4,698973.4,6454,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281629,2001160.00
05/20/2017 08:00,2,1.154,ACTIVE,211.70,341.45,59.938,1495281604,"274151322000088","219011344069620",30.36,11.70,0,332.13,354.37,35.5,32.3,0.234,915909.6,915909.6,6412,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281630,2001161.00
05/20/2017 08:00,2,0.779,ACTIVE,212.61,441.84,59.938,1495281604,"274151322000068","219011344069620",41.35,14.70,0,331.83,455.97,32.3,29.2,0.199,790580.3,790580.3,6615,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281631,2001162.00
05/20/2017 08:00,2,1.469,ACTIVE,213.29,348.36,59.954,1495281604,"201051344001135","219011344069620",30.95,10.30,0,332.43,368.20,46.1,42.6,0.367,694475.9,694475.9,6447,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281632,2001163.00
05/20/2017 08:00,2,1.299,ACTIVE,212.83,347.76,59.944,1495281604,"201051344000594","219011344069620",30.79,10.30,0,330.33,363.39,40.5,37.2,0.309,714498.7,714498.7,6448,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281633,2001164.00
05/20/2017 08:00,2,1.562,ACTIVE,213.74,350.17,59.959,1495281604,"201051344001203","219011344069620",30.69,10.70,0,332.73,371.21,48.6,45.0,0.398,703605.2,703605.2,6464,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281634,2001165.00
05/20/2017 08:00,2,1.150,ACTIVE,211.70,340.55,59.933,1495281604,"274151322000054","219011344069620",30.45,12.30,0,332.73,354.97,35.5,32.3,0.243,933535.4,933535.4,6399,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281635,2001166.00
05/20/2017 08:00,2,1.289,ACTIVE,213.51,347.46,59.954,1495281604,"201051344000867","219011344069620",30.89,10.70,0,331.53,363.99,40.4,37.0,0.314,698976.5,698976.5,6465,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281636,2001167.00
05/20/2017 08:00,2,1.643,ACTIVE,213.51,351.07,59.938,1495281604,"201051344001093","219011344069620",31.05,11.30,0,318.61,376.62,51.7,48.0,0.402,702341.1,702341.1,6458,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281637,2001168.00
05/20/2017 08:00,2,1.236,ACTIVE,213.29,348.36,59.917,1495281604,"201051344000900","219011344069620",31.07,10.00,0,332.43,364.29,38.9,35.7,0.305,720470.8,720470.8,6445,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281638,2001169.00
05/20/2017 08:00,2,1.248,ACTIVE,213.51,347.76,59.928,1495281604,"201051344000648","219011344069620",30.83,9.70,0,332.43,364.29,39.1,35.8,0.318,709452.4,709452.4,6439,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281638,2001170.00
05/20/2017 08:00,2,1.229,ACTIVE,213.51,348.36,59.933,1495281604,"201051344000569","219011344069620",30.89,10.30,0,333.33,363.99,38.5,35.2,0.305,722788.6,722788.6,6428,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281639,2001171.00
05/20/2017 08:00,2,1.201,ACTIVE,213.51,347.76,59.933,1495281604,"201051344000983","219011344069620",31.19,10.30,0,331.23,363.09,38.0,34.8,0.309,713212.5,713212.5,6444,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281640,2001172.00
05/20/2017 08:00,2,1.281,ACTIVE,213.51,348.06,59.907,1495281604,"201051344001158","219011344069620",30.79,9.70,0,332.43,364.89,40.0,36.7,0.323,698561.0,698561.0,6449,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281641,2001173.00
05/20/2017 08:00,2,1.254,ACTIVE,213.74,349.56,59.938,1495281604,"201051344000576","219011344069620",30.93,10.00,0,333.33,364.89,39.3,36.0,0.301,713280.7,713280.7,6442,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281642,2001174.00
05/20/2017 08:00,2,1.115,ACTIVE,211.93,341.45,59.954,1495281604,"274151322000087","219011344069620",30.28,14.00,0,332.13,353.77,34.2,31.1,0.208,906275.8,906275.8,6506,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495281643,2001175.00
05/20/2017 08:15,2,1.838,ACTIVE,214.19,353.77,59.965,1495282504,"201051344000645","219011344069620",30.53,12.00,0,334.24,377.52,56.9,53.0,0.460,712193.7,712193.7,6435,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282505,2001176.00
05/20/2017 08:15,2,1.674,ACTIVE,212.16,353.47,59.954,1495282504,"274151322000085","219011344069620",30.28,13.00,0,332.13,363.09,51.3,47.6,0.345,930046.3,930046.3,6402,0,0,0,L,1151911521,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282506,2001177.00
05/20/2017 08:15,2,1.846,ACTIVE,214.19,355.28,60.002,1495282504,"201051344000633","219011344069620",30.97,11.00,0,333.03,378.42,57.9,54.0,0.491,698525.3,698525.3,6468,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282507,2001178.00
05/20/2017 08:15,2,1.898,ACTIVE,214.19,354.97,59.959,1495282504,"201051344000469","219011344069620",30.69,10.70,0,333.33,378.72,59.1,55.1,0.491,701612.8,701612.8,6444,0,0,0,L,1122011218,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282508,2001179.00
05/20/2017 08:15,2,2.031,ACTIVE,213.74,356.48,59.954,1495282504,"201051344000646","219011344069620",30.81,11.30,0,332.13,381.42,63.4,59.3,0.530,696032.7,696032.7,6450,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282509,2001180.00
05/20/2017 08:15,2,1.746,ACTIVE,211.70,351.07,59.959,1495282504,"274151322000052","219011344069620",30.89,13.30,0,331.23,364.29,54.5,50.7,0.380,965135.5,965135.5,6408,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282509,2001181.00
05/20/2017 08:15,2,1.955,ACTIVE,214.41,355.88,60.002,1495282504,"201051344000585","219011344069620",31.03,12.30,0,333.03,379.62,61.5,57.4,0.508,707596.2,707596.2,6456,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282510,2001182.00
05/20/2017 08:15,2,2.076,ACTIVE,213.96,354.97,59.949,1495282504,"201051344001230","219011344069620",31.09,12.70,0,331.53,380.82,65.4,61.2,0.535,700639.5,700639.5,6453,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282511,2001183.00
05/20/2017 08:15,2,2.021,ACTIVE,214.64,356.48,59.959,1495282504,"201051344000582","219011344069620",30.57,11.70,0,333.03,381.42,62.6,58.5,0.504,690365.3,690365.3,6443,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282512,2001184.00
05/20/2017 08:15,2,2.176,ACTIVE,213.74,355.88,59.981,1495282504,"201051344000955","219011344069620",30.81,12.00,0,333.93,382.63,67.9,63.6,0.570,709153.0,709153.0,6457,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282513,2001185.00
05/20/2017 08:15,2,1.188,ACTIVE,211.93,423.81,59.949,1495282504,"274151322000094","219011344069620",39.92,14.70,0,333.93,457.17,48.2,44.6,0.323,790315.0,790315.0,6593,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282514,2001186.00
05/20/2017 08:15,2,1.881,ACTIVE,214.19,354.67,59.954,1495282504,"201051344000579","219011344069620",30.83,11.00,0,333.93,378.42,58.7,54.8,0.482,719409.1,719409.1,6448,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282515,2001187.00
05/20/2017 08:15,2,2.154,ACTIVE,213.74,355.88,59.928,1495282504,"201051344000890","219011344069620",30.75,12.30,0,332.13,382.33,67.1,62.8,0.530,703084.4,703084.4,6454,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282516,2001188.00
05/20/2017 08:15,2,2.107,ACTIVE,214.19,357.08,59.891,1495282504,"201051344000438","219011344069620",31.25,11.30,0,333.93,383.83,66.6,62.4,0.539,705864.1,705864.1,6445,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282517,2001189.00
05/20/2017 08:15,2,2.107,ACTIVE,214.19,350.77,59.933,1495282504,"201051344000417","219011344069620",20.14,11.30,0,333.03,367.60,43.0,39.6,0.349,654629.6,654629.6,6468,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282518,2001190.00
05/20/2017 08:15,2,1.629,ACTIVE,212.16,347.76,59.959,1495282504,"274151322000083","219011344069620",30.73,13.00,0,331.83,362.79,50.7,47.0,0.362,955374.0,955374.0,6413,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282518,2001191.00
05/20/2017 08:15,2,1.900,ACTIVE,212.83,356.78,59.954,1495282504,"274151322000076","219011344069620",31.19,13.70,0,333.03,370.60,60.1,56.1,0.415,1018725.1,1018725.1,6408,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282519,2001192.00
05/20/2017 08:15,2,1.871,ACTIVE,213.51,353.47,59.954,1495282504,"201051344000868","219011344069620",30.73,11.00,0,332.43,376.62,58.2,54.3,0.468,700114.2,700114.2,6448,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282520,2001193.00
05/20/2017 08:15,2,1.779,ACTIVE,211.93,345.06,59.954,1495282504,"274151322000095","219011344069620",31.15,13.00,0,331.53,368.20,56.1,52.2,0.384,1008868.5,1008868.5,6412,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282521,2001194.00
05/20/2017 08:15,2,1.898,ACTIVE,213.74,350.47,59.896,1495282504,"201051344000988","219011344069620",20.26,11.00,0,333.33,367.00,39.0,35.7,0.323,628981.1,628981.1,6468,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282522,2001195.00
05/20/2017 08:15,2,2.041,ACTIVE,213.96,354.97,59.922,1495282504,"201051344001025","219011344069620",31.07,11.70,0,333.03,381.42,64.2,60.0,0.508,705238.1,705238.1,6460,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282523,2001196.00
05/20/2017 08:15,2,1.760,ACTIVE,213.96,352.87,59.896,1495282504,"201051344000458","219011344069620",31.01,12.70,0,333.93,375.71,55.3,51.4,0.460,712194.6,712194.6,6436,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282524,2001197.00
05/20/2017 08:15,2,1.795,ACTIVE,214.41,354.67,59.944,1495282504,"201051344000853","219011344069620",30.81,11.00,0,335.44,377.22,56.1,52.2,0.460,712840.0,712840.0,6441,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282525,2001198.00
05/20/2017 08:15,2,2.049,ACTIVE,213.96,356.18,59.949,1495282504,"201051344000685","219011344069620",31.05,11.70,0,332.73,381.73,64.5,60.3,0.552,705969.1,705969.1,6461,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282526,2001199.00
05/20/2017 08:15,2,1.980,ACTIVE,214.41,356.18,59.901,1495282504,"201051344000917","219011344069620",31.19,12.30,0,332.43,381.12,62.6,58.5,0.517,702598.3,702598.3,6450,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282527,2001200.00
05/20/2017 08:15,2,2.000,ACTIVE,213.96,356.18,59.954,1495282504,"201051344001145","219011344069620",30.79,11.00,0,333.93,380.52,62.4,58.3,0.504,710529.2,710529.2,6437,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282527,2001201.00
05/20/2017 08:15,2,2.072,ACTIVE,214.41,356.18,59.981,1495282504,"201051344000651","219011344069620",30.97,11.30,0,333.93,382.03,65.0,60.8,0.526,698986.3,698986.3,6455,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282528,2001202.00
05/20/2017 08:15,2,1.721,ACTIVE,211.70,343.55,59.933,1495282504,"274151322000088","219011344069620",30.14,13.30,0,331.53,363.69,52.5,48.7,0.358,915919.7,915919.7,6413,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282529,2001203.00
05/20/2017 08:15,2,1.164,ACTIVE,212.83,443.34,59.928,1495282504,"274151322000068","219011344069620",41.01,15.80,0,333.93,465.28,48.3,44.7,0.309,790589.5,790589.5,6616,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282531,2001204.00
05/20/2017 08:15,2,2.031,ACTIVE,213.96,354.97,59.949,1495282504,"201051344001135","219011344069620",31.01,11.70,0,333.63,380.82,63.8,59.7,0.521,694488.6,694488.6,6448,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282532,2001205.00
05/20/2017 08:15,2,1.887,ACTIVE,213.29,354.37,59.954,1495282504,"201051344000594","219011344069620",30.71,11.30,0,332.13,376.92,58.8,54.8,0.473,714510.1,714510.1,6449,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282533,2001206.00
05/20/2017 08:15,2,2.123,ACTIVE,214.64,356.18,59.896,1495282504,"201051344001203","219011344069620",30.99,12.30,0,334.24,384.13,66.7,62.5,0.548,703618.6,703618.6,6465,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282534,2001207.00
05/20/2017 08:15,2,1.689,ACTIVE,211.93,355.58,59.933,1495282504,"274151322000054","219011344069620",30.61,13.70,0,331.53,363.99,52.4,48.7,0.358,933545.4,933545.4,6400,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282535,2001208.00
05/20/2017 08:15,2,1.877,ACTIVE,213.96,353.77,59.944,1495282504,"201051344000867","219011344069620",30.69,12.00,0,333.33,376.62,58.4,54.4,0.473,698987.9,698987.9,6466,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282536,2001209.00
05/20/2017 08:15,2,2.211,ACTIVE,214.19,358.58,59.944,1495282504,"201051344001093","219011344069620",31.09,12.70,0,333.33,384.73,69.6,65.3,0.548,702355.2,702355.2,6459,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282537,2001210.00
05/20/2017 08:15,2,1.826,ACTIVE,213.96,353.77,59.938,1495282504,"201051344000900","219011344069620",30.97,11.00,0,334.24,377.22,57.3,53.4,0.477,720481.8,720481.8,6446,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282538,2001211.00
05/20/2017 08:15,2,1.826,ACTIVE,213.96,353.47,59.954,1495282504,"201051344000648","219011344069620",30.65,10.70,0,334.84,376.62,56.7,52.8,0.468,709463.4,709463.4,6440,0,0,0,L,1122011218,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282539,2001212.00
05/20/2017 08:15,2,1.766,ACTIVE,213.96,353.17,59.991,1495282504,"201051344000569","219011344069620",31.35,11.70,0,333.93,376.01,56.1,52.2,0.451,722799.4,722799.4,6429,0,0,0,L,1122011218,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282540,2001213.00
05/20/2017 08:15,2,1.781,ACTIVE,213.96,352.87,59.896,1495282504,"201051344000983","219011344069620",31.09,11.70,0,333.63,376.31,56.2,52.3,0.468,713223.3,713223.3,6445,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282541,2001214.00
05/20/2017 08:15,2,1.859,ACTIVE,214.19,354.07,59.959,1495282504,"201051344001158","219011344069620",30.93,11.00,0,333.33,377.82,58.3,54.4,0.482,698572.3,698572.3,6450,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282542,2001215.00
05/20/2017 08:15,2,1.834,ACTIVE,214.41,355.58,59.954,1495282504,"201051344000576","219011344069620",30.69,11.30,0,333.93,377.52,57.0,53.1,0.464,713291.8,713291.8,6443,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282542,2001216.00
05/20/2017 08:15,2,1.676,ACTIVE,211.93,347.46,59.938,1495282504,"274151322000087","219011344069620",30.08,16.30,0,331.83,361.89,51.1,47.4,0.327,906285.6,906285.6,6507,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495282543,2001217.00
05/20/2017 08:30,2,2.311,ACTIVE,214.41,358.58,59.965,1495283403,"201051344000645","219011344069620",30.97,13.30,0,334.54,387.14,72.4,68.0,0.592,712208.4,712208.4,6436,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283404,2001218.00
05/20/2017 08:30,2,2.158,ACTIVE,211.93,351.67,59.949,1495283403,"274151322000085","219011344069620",30.12,14.30,0,333.33,370.60,65.8,61.5,0.451,930059.6,930059.6,6403,0,0,0,L,1151911521,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283405,2001219.00
05/20/2017 08:30,2,2.334,ACTIVE,214.41,360.08,59.959,1495283403,"201051344000633","219011344069620",31.07,12.30,0,334.24,388.04,73.5,69.0,0.628,698540.3,698540.3,6469,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283406,2001220.00
05/20/2017 08:30,2,2.402,ACTIVE,214.41,360.08,59.954,1495283403,"201051344000469","219011344069620",30.63,11.70,0,334.24,388.04,74.5,70.0,0.623,701628.0,701628.0,6445,0,0,0,L,1122011218,0,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283407,2001221.00
05/20/2017 08:30,2,2.504,ACTIVE,213.96,359.78,59.975,1495283403,"201051344000646","219011344069620",30.91,12.70,0,333.93,389.84,78.4,73.7,0.667,696048.9,696048.9,6451,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283408,2001222.00
05/20/2017 08:30,2,2.260,ACTIVE,211.70,359.48,59.944,1495283403,"274151322000052","219011344069620",30.53,15.30,0,332.73,372.11,69.9,65.6,0.473,965149.7,965149.7,6409,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283409,2001223.00
05/20/2017 08:30,2,2.469,ACTIVE,214.64,360.08,60.023,1495283403,"201051344000585","219011344069620",30.73,13.70,0,334.84,388.94,76.8,72.3,0.628,707611.9,707611.9,6457,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283410,2001224.00
05/20/2017 08:30,2,2.533,ACTIVE,213.96,347.46,60.018,1495283403,"201051344001230","219011344069620",31.27,13.30,0,331.83,389.24,80.3,75.5,0.362,700656.2,700656.2,6454,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283410,2001225.00
05/20/2017 08:30,2,2.496,ACTIVE,214.87,359.78,59.954,1495283403,"201051344000582","219011344069620",30.71,12.70,0,334.84,390.74,77.7,73.1,0.632,690381.3,690381.3,6444,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283411,2001226.00
05/20/2017 08:30,2,2.623,ACTIVE,213.96,346.86,59.991,1495283403,"201051344000955","219011344069620",31.31,14.30,0,332.73,390.44,83.2,78.4,0.389,709170.3,709170.3,6458,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283412,2001227.00
05/20/2017 08:30,2,1.529,ACTIVE,211.70,423.20,59.949,1495283403,"274151322000094","219011344069620",39.60,16.00,0,409.98,476.71,61.5,57.5,0.415,790327.3,790327.3,6594,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283413,2001228.00
05/20/2017 08:30,2,2.361,ACTIVE,214.41,359.48,59.933,1495283403,"201051344000579","219011344069620",31.23,12.30,0,335.14,388.34,74.7,70.1,0.619,719424.3,719424.3,6449,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283414,2001229.00
05/20/2017 08:30,2,2.627,ACTIVE,213.96,348.06,59.938,1495283403,"201051344000890","219011344069620",30.89,14.30,0,332.73,390.14,82.2,77.4,0.380,703101.4,703101.4,6455,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283415,2001230.00
05/20/2017 08:30,2,2.605,ACTIVE,214.41,348.36,59.954,1495283403,"201051344000438","219011344069620",31.13,13.70,0,334.84,391.04,82.2,77.4,0.376,705881.0,705881.0,6446,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283416,2001231.00
05/20/2017 08:30,2,2.586,ACTIVE,214.19,352.27,59.949,1495283403,"201051344000417","219011344069620",20.20,12.30,0,333.93,374.21,52.9,49.1,0.442,654640.4,654640.4,6469,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283417,2001232.00
05/20/2017 08:30,2,2.133,ACTIVE,211.93,356.18,59.933,1495283403,"274151322000083","219011344069620",30.61,14.70,0,332.73,370.90,66.2,62.0,0.473,955387.3,955387.3,6414,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283418,2001233.00
05/20/2017 08:30,2,2.422,ACTIVE,212.38,348.66,59.949,1495283403,"274151322000076","219011344069620",31.25,15.50,0,334.54,377.22,76.6,72.0,0.544,1018740.7,1018740.7,6409,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283419,2001234.00
05/20/2017 08:30,2,2.385,ACTIVE,213.74,357.68,59.965,1495283403,"201051344000868","219011344069620",30.69,12.30,0,333.33,387.14,74.2,69.7,0.610,700129.3,700129.3,6449,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283420,2001235.00
05/20/2017 08:30,2,2.301,ACTIVE,211.70,354.67,59.944,1495283403,"274151322000095","219011344069620",31.25,14.70,0,333.03,375.41,72.7,68.2,0.491,1008883.2,1008883.2,6413,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283421,2001236.00
05/20/2017 08:30,2,2.426,ACTIVE,214.19,354.37,60.002,1495283403,"201051344000988","219011344069620",20.14,11.70,0,334.24,374.81,49.5,45.9,0.407,628991.0,628991.0,6469,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283421,2001237.00
