ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 08:30,2,2.543,ACTIVE,214.41,358.58,59.981,1495283403,"201051344001025","219011344069620",30.93,13.00,0,333.63,390.44,79.6,74.9,0.650,705254.5,705254.5,6461,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283422,2001238.00
05/20/2017 08:30,2,2.258,ACTIVE,214.41,357.38,59.959,1495283403,"201051344000458","219011344069620",31.03,14.00,0,335.14,385.93,71.0,66.6,0.601,712209.0,712209.0,6437,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283423,2001239.00
05/20/2017 08:30,2,2.303,ACTIVE,214.87,360.08,59.959,1495283403,"201051344000853","219011344069620",30.79,12.30,0,333.93,390.14,71.9,67.5,0.588,712854.6,712854.6,6442,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283424,2001240.00
05/20/2017 08:30,2,2.562,ACTIVE,214.19,358.58,59.933,1495283403,"201051344000685","219011344069620",30.67,13.00,0,334.24,390.44,79.7,75.0,0.685,705985.6,705985.6,6462,0,0,0,L,1122011218,0,123.36,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283425,2001241.00
05/20/2017 08:30,2,2.482,ACTIVE,214.41,359.18,59.975,1495283403,"201051344000917","219011344069620",31.01,13.30,0,333.33,390.14,78.0,73.3,0.654,702614.4,702614.4,6451,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283426,2001242.00
05/20/2017 08:30,2,2.471,ACTIVE,214.19,358.58,59.944,1495283403,"201051344001145","219011344069620",30.99,12.30,0,335.14,390.14,77.6,73.0,0.641,710545.1,710545.1,6438,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283427,2001243.00
05/20/2017 08:30,2,2.537,ACTIVE,214.41,348.36,59.917,1495283403,"201051344000651","219011344069620",31.19,13.00,0,335.44,390.74,80.2,75.5,0.362,699002.9,699002.9,6456,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283428,2001244.00
05/20/2017 08:30,2,2.193,ACTIVE,211.25,352.57,59.922,1495283403,"274151322000088","219011344069620",30.38,15.00,0,332.43,371.21,67.4,63.2,0.460,915933.3,915933.3,6414,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283429,2001245.00
05/20/2017 08:30,2,1.469,ACTIVE,212.61,441.24,59.901,1495283403,"274151322000068","219011344069620",41.35,17.00,0,410.58,470.69,61.3,57.2,0.415,790602.0,790602.0,6617,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283430,2001246.00
05/20/2017 08:30,2,2.535,ACTIVE,214.19,357.68,59.880,1495283403,"201051344001135","219011344069620",30.65,13.00,0,334.54,390.44,78.7,74.1,0.654,694504.9,694504.9,6449,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283430,2001247.00
05/20/2017 08:30,2,2.334,ACTIVE,213.51,358.88,59.944,1495283403,"201051344000594","219011344069620",31.49,12.30,0,332.43,386.83,74.5,70.0,0.610,714525.3,714525.3,6450,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283431,2001248.00
05/20/2017 08:30,2,2.633,ACTIVE,214.64,348.06,59.986,1495283403,"201051344001203","219011344069620",30.71,14.30,0,335.44,391.94,82.0,77.2,0.380,703635.6,703635.6,6466,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283432,2001249.00
05/20/2017 08:30,2,2.191,ACTIVE,211.70,354.97,59.970,1495283403,"274151322000054","219011344069620",30.30,15.30,0,332.43,372.11,67.3,63.0,0.468,933559.0,933559.0,6401,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283433,2001250.00
05/20/2017 08:30,2,2.389,ACTIVE,213.96,357.68,59.949,1495283403,"201051344000867","219011344069620",30.59,13.30,0,333.63,386.83,74.0,69.5,0.605,699003.0,699003.0,6467,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283434,2001251.00
05/20/2017 08:30,2,2.680,ACTIVE,214.41,349.26,59.912,1495283403,"201051344001093","219011344069620",31.05,15.30,0,334.84,391.34,84.3,79.5,0.380,702372.8,702372.8,6460,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283435,2001252.00
05/20/2017 08:30,2,2.320,ACTIVE,213.96,359.18,59.959,1495283403,"201051344000900","219011344069620",31.11,12.30,0,334.24,387.44,73.2,68.7,0.610,720496.7,720496.7,6447,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283436,2001253.00
05/20/2017 08:30,2,2.330,ACTIVE,214.19,357.98,59.954,1495283403,"201051344000648","219011344069620",30.59,12.30,0,334.54,387.14,72.2,67.8,0.597,709478.0,709478.0,6441,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283437,2001254.00
05/20/2017 08:30,2,2.256,ACTIVE,214.19,359.18,59.944,1495283403,"201051344000569","219011344069620",31.35,12.70,0,335.44,387.14,71.6,67.2,0.601,722814.0,722814.0,6430,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283438,2001255.00
05/20/2017 08:30,2,2.287,ACTIVE,214.41,358.58,59.944,1495283403,"201051344000983","219011344069620",30.95,13.00,0,334.84,387.14,71.8,67.4,0.601,713237.9,713237.9,6446,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283439,2001256.00
05/20/2017 08:30,2,2.357,ACTIVE,214.64,358.58,59.965,1495283403,"201051344001158","219011344069620",30.93,12.00,0,333.93,388.64,73.9,69.4,0.619,698587.3,698587.3,6451,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283439,2001257.00
05/20/2017 08:30,2,2.311,ACTIVE,214.64,360.69,59.954,1495283403,"201051344000576","219011344069620",30.95,12.70,0,335.14,387.74,72.5,68.0,0.592,713306.5,713306.5,6444,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283440,2001258.00
05/20/2017 08:30,2,2.146,ACTIVE,212.16,345.36,59.944,1495283403,"274151322000087","219011344069620",30.32,19.50,0,333.33,369.40,65.9,61.7,0.420,906298.8,906298.8,6508,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495283441,2001259.00
05/20/2017 08:45,2,2.631,ACTIVE,214.87,348.36,59.981,1495284303,"201051344000645","219011344069620",30.45,15.30,0,335.74,391.34,81.1,76.3,0.367,712226.3,712226.3,6437,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284304,2001260.00
05/20/2017 08:45,2,2.428,ACTIVE,212.38,361.29,59.965,1495284303,"274151322000085","219011344069620",29.88,15.80,0,332.73,374.81,73.4,69.0,0.499,930075.8,930075.8,6404,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284305,2001261.00
05/20/2017 08:45,2,2.600,ACTIVE,214.64,349.56,60.007,1495284303,"201051344000633","219011344069620",30.95,14.30,0,334.84,391.94,81.4,76.7,0.384,698558.3,698558.3,6470,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284306,2001262.00
05/20/2017 08:45,2,2.621,ACTIVE,214.87,348.36,59.959,1495284303,"201051344000469","219011344069620",30.95,13.70,0,334.24,392.25,82.2,77.4,0.376,701646.3,701646.3,6446,0,0,0,L,1122011218,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284307,2001263.00
05/20/2017 08:45,2,2.754,ACTIVE,213.96,348.36,59.996,1495284303,"201051344000646","219011344069620",30.45,15.00,0,333.33,391.04,85.0,80.1,0.398,696067.9,696067.9,6452,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284308,2001264.00
05/20/2017 08:45,2,2.492,ACTIVE,211.70,363.39,59.975,1495284303,"274151322000052","219011344069620",30.55,16.70,0,332.43,376.01,77.0,72.4,0.526,965166.8,965166.8,6410,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284309,2001265.00
05/20/2017 08:45,2,2.709,ACTIVE,214.64,348.36,59.970,1495284303,"201051344000585","219011344069620",30.51,16.70,0,333.93,390.14,83.8,78.9,0.384,707630.7,707630.7,6458,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284310,2001266.00
05/20/2017 08:45,2,2.771,ACTIVE,213.96,345.96,59.959,1495284303,"201051344001230","219011344069620",30.79,16.70,0,317.40,389.24,86.5,81.5,0.402,700675.6,700675.6,6455,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284311,2001267.00
05/20/2017 08:45,2,2.699,ACTIVE,214.87,347.76,59.970,1495284303,"201051344000582","219011344069620",30.81,15.30,0,333.63,391.94,84.2,79.4,0.398,690400.2,690400.2,6445,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284312,2001268.00
05/20/2017 08:45,2,2.812,ACTIVE,213.74,347.46,59.949,1495284303,"201051344000955","219011344069620",31.31,16.00,0,334.54,369.10,89.2,84.2,0.415,709190.4,709190.4,6459,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284313,2001269.00
05/20/2017 08:45,2,1.648,ACTIVE,211.93,444.54,59.954,1495284303,"274151322000094","219011344069620",41.01,17.30,0,405.17,476.41,68.2,63.9,0.464,790342.3,790342.3,6595,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284313,2001270.00
05/20/2017 08:45,2,2.607,ACTIVE,214.87,348.66,59.965,1495284303,"201051344000579","219011344069620",31.25,15.00,0,335.44,391.94,82.5,77.7,0.380,719442.6,719442.6,6450,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284314,2001271.00
05/20/2017 08:45,2,2.838,ACTIVE,213.96,345.96,59.970,1495284303,"201051344000890","219011344069620",30.83,16.00,0,333.33,369.10,88.7,83.6,0.402,703121.3,703121.3,6456,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284315,2001272.00
05/20/2017 08:45,2,2.820,ACTIVE,214.41,348.06,59.981,1495284303,"201051344000438","219011344069620",31.01,15.50,0,334.54,370.00,88.5,83.5,0.411,705900.8,705900.8,6447,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284316,2001273.00
05/20/2017 08:45,2,2.807,ACTIVE,214.19,352.27,59.975,1495284303,"201051344000417","219011344069620",20.02,13.70,0,333.63,375.11,56.9,53.0,0.477,654653.0,654653.0,6470,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284317,2001274.00
05/20/2017 08:45,2,2.406,ACTIVE,211.93,356.18,59.975,1495284303,"274151322000083","219011344069620",30.34,16.00,0,332.13,374.81,74.0,69.5,0.539,955403.5,955403.5,6415,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284318,2001275.00
05/20/2017 08:45,2,2.678,ACTIVE,212.83,344.15,59.965,1495284303,"274151322000076","219011344069620",31.09,19.50,0,334.24,378.12,84.2,79.4,0.327,1018759.4,1018759.4,6410,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284319,2001276.00
05/20/2017 08:45,2,2.613,ACTIVE,214.19,348.36,59.970,1495284303,"201051344000868","219011344069620",30.73,14.30,0,334.24,391.04,81.3,76.6,0.380,700147.4,700147.4,6450,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284320,2001277.00
05/20/2017 08:45,2,2.559,ACTIVE,212.16,343.25,59.975,1495284303,"274151322000095","219011344069620",31.07,17.00,0,332.13,378.42,80.5,75.8,0.301,1008901.0,1008901.0,6414,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284321,2001278.00
05/20/2017 08:45,2,2.664,ACTIVE,214.64,354.97,59.975,1495284303,"201051344000988","219011344069620",20.02,13.00,0,335.14,377.82,54.1,50.3,0.455,629002.8,629002.8,6470,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284322,2001279.00
05/20/2017 08:45,2,2.738,ACTIVE,214.41,346.26,59.965,1495284303,"201051344001025","219011344069620",30.91,16.00,0,319.51,391.04,85.8,80.9,0.384,705273.8,705273.8,6462,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284323,2001280.00
05/20/2017 08:45,2,2.494,ACTIVE,214.64,347.46,59.949,1495284303,"201051344000458","219011344069620",31.01,15.00,0,335.14,390.74,78.3,73.7,0.371,712226.4,712226.4,6438,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284324,2001281.00
05/20/2017 08:45,2,2.549,ACTIVE,215.32,349.56,59.970,1495284303,"201051344000853","219011344069620",30.59,14.00,0,336.64,394.95,79.0,74.3,0.362,712872.2,712872.2,6443,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284324,2001282.00
05/20/2017 08:45,2,2.740,ACTIVE,214.41,347.76,59.981,1495284303,"201051344000685","219011344069620",30.79,15.80,0,316.80,392.25,85.5,80.6,0.415,706004.9,706004.9,6463,0,0,0,L,1122011218,0,123.59,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284325,2001283.00
05/20/2017 08:45,2,2.652,ACTIVE,214.64,348.66,59.996,1495284303,"201051344000917","219011344069620",31.19,16.00,0,333.33,391.34,83.8,79.0,0.384,702633.3,702633.3,6452,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284326,2001284.00
05/20/2017 08:45,2,2.660,ACTIVE,214.19,347.16,59.986,1495284303,"201051344001145","219011344069620",31.03,14.00,0,333.93,390.44,83.6,78.7,0.376,710564.0,710564.0,6439,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284327,2001285.00
05/20/2017 08:45,2,2.742,ACTIVE,214.87,348.06,59.959,1495284303,"201051344000651","219011344069620",30.89,15.30,0,318.91,390.44,85.8,80.9,0.389,699022.3,699022.3,6457,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284328,2001286.00
05/20/2017 08:45,2,2.408,ACTIVE,211.48,362.79,59.975,1495284303,"274151322000088","219011344069620",30.24,16.00,0,331.83,375.11,73.8,69.3,0.504,915949.8,915949.8,6415,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284329,2001287.00
05/20/2017 08:45,2,1.711,ACTIVE,212.83,427.71,59.965,1495284303,"274151322000068","219011344069620",38.76,18.30,0,406.97,475.50,67.0,62.8,0.451,790617.0,790617.0,6618,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284330,2001288.00
05/20/2017 08:45,2,2.703,ACTIVE,214.19,347.16,59.970,1495284303,"201051344001135","219011344069620",30.79,15.50,0,333.33,391.04,84.3,79.5,0.380,694523.9,694523.9,6450,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284331,2001289.00
05/20/2017 08:45,2,2.592,ACTIVE,213.74,348.66,59.975,1495284303,"201051344000594","219011344069620",30.93,14.70,0,333.93,390.44,81.2,76.4,0.371,714543.5,714543.5,6451,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284332,2001290.00
05/20/2017 08:45,2,2.773,ACTIVE,214.64,346.86,59.954,1495284303,"201051344001203","219011344069620",30.83,17.00,0,334.54,370.30,86.7,81.7,0.407,703655.4,703655.4,6467,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284333,2001291.00
05/20/2017 08:45,2,2.412,ACTIVE,211.70,355.58,59.965,1495284303,"274151322000054","219011344069620",29.82,16.70,0,331.83,379.62,72.9,68.4,0.499,933575.4,933575.4,6402,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284334,2001292.00
05/20/2017 08:45,2,2.564,ACTIVE,214.41,347.46,59.970,1495284303,"201051344000867","219011344069620",30.57,15.30,0,334.84,390.74,79.4,74.7,0.354,699021.0,699021.0,6468,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284335,2001293.00
05/20/2017 08:45,2,2.797,ACTIVE,214.64,348.96,59.949,1495284303,"201051344001093","219011344069620",30.97,17.00,0,333.93,370.30,87.7,82.8,0.398,702393.1,702393.1,6461,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284336,2001294.00
05/20/2017 08:45,2,2.490,ACTIVE,214.41,348.66,59.981,1495284303,"201051344000900","219011344069620",31.05,14.30,0,334.24,391.94,78.3,73.6,0.362,720514.5,720514.5,6448,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284337,2001295.00
05/20/2017 08:45,2,2.484,ACTIVE,214.64,357.08,60.012,1495284303,"201051344000648","219011344069620",30.71,14.00,0,318.30,391.34,77.3,72.7,0.632,709495.7,709495.7,6442,0,0,0,L,1122011218,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284337,2001296.00
05/20/2017 08:45,2,2.447,ACTIVE,214.41,358.88,59.975,1495284303,"201051344000569","219011344069620",30.97,14.00,0,320.41,391.34,76.9,72.3,0.641,722831.6,722831.6,6431,0,0,0,L,1122011218,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284338,2001297.00
05/20/2017 08:45,2,2.447,ACTIVE,214.64,358.58,59.991,1495284303,"201051344000983","219011344069620",30.91,14.70,0,319.81,391.34,76.7,72.1,0.654,713255.4,713255.4,6447,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284339,2001298.00
05/20/2017 08:45,2,2.510,ACTIVE,214.64,348.06,59.986,1495284303,"201051344001158","219011344069620",30.83,14.00,0,334.54,391.64,78.3,73.7,0.362,698605.3,698605.3,6452,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284340,2001299.00
05/20/2017 08:45,2,2.490,ACTIVE,214.87,360.08,59.975,1495284303,"201051344000576","219011344069620",30.55,14.30,0,319.51,393.15,77.1,72.5,0.645,713324.2,713324.2,6445,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284341,2001300.00
05/20/2017 08:45,2,2.297,ACTIVE,211.93,355.58,59.965,1495284303,"274151322000087","219011344069620",30.26,22.30,0,332.43,373.31,70.4,66.0,0.473,906314.9,906314.9,6509,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495284342,2001301.00
05/20/2017 09:00,2,3.182,ACTIVE,215.32,350.17,59.986,1495285203,"201051344000645","219011344069620",30.65,17.50,0,316.80,384.43,98.8,93.4,0.446,712247.5,712247.5,6438,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285205,2001302.00
05/20/2017 09:00,2,2.992,ACTIVE,212.16,351.67,59.986,1495285203,"274151322000085","219011344069620",29.74,20.00,0,328.22,377.22,90.1,85.0,0.340,930095.0,930095.0,6405,0,0,0,L,1151911521,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285205,2001303.00
05/20/2017 09:00,2,3.227,ACTIVE,215.09,351.97,59.996,1495285203,"201051344000633","219011344069620",30.55,16.00,0,333.93,373.91,99.8,94.4,0.477,698579.8,698579.8,6471,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285206,2001304.00
05/20/2017 09:00,2,3.244,ACTIVE,215.32,351.37,60.002,1495285203,"201051344000469","219011344069620",30.63,15.30,0,314.40,402.16,100.8,95.3,0.477,701667.9,701667.9,6447,0,0,0,L,1122011218,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285207,2001305.00
05/20/2017 09:00,2,3.297,ACTIVE,214.87,350.47,59.991,1495285203,"201051344000646","219011344069620",31.05,16.30,0,333.33,374.51,103.7,98.2,0.482,696090.3,696090.3,6453,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285208,2001306.00
05/20/2017 09:00,2,3.092,ACTIVE,212.16,350.47,60.002,1495285203,"274151322000052","219011344069620",30.51,21.00,0,332.43,376.62,95.5,90.2,0.367,965187.2,965187.2,6411,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285209,2001307.00
05/20/2017 09:00,2,3.242,ACTIVE,215.77,352.27,59.986,1495285203,"201051344000585","219011344069620",31.21,18.00,0,321.31,387.74,102.5,97.1,0.477,707652.8,707652.8,6459,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285210,2001308.00
05/20/2017 09:00,2,3.350,ACTIVE,214.64,348.66,59.981,1495285203,"201051344001230","219011344069620",30.99,18.30,0,333.33,374.51,105.2,99.6,0.486,700698.3,700698.3,6456,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285211,2001309.00
05/20/2017 09:00,2,3.318,ACTIVE,215.77,352.27,59.986,1495285203,"201051344000582","219011344069620",30.49,16.30,0,315.00,389.84,102.5,97.0,0.468,690422.4,690422.4,6446,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285212,2001310.00
05/20/2017 09:00,2,3.418,ACTIVE,214.64,350.17,59.986,1495285203,"201051344000955","219011344069620",31.01,17.00,0,334.24,374.81,107.4,101.7,0.504,709213.7,709213.7,6460,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285213,2001311.00
05/20/2017 09:00,2,2.059,ACTIVE,212.16,440.34,59.981,1495285203,"274151322000094","219011344069620",40.89,21.50,0,413.59,478.51,85.1,80.2,0.323,790360.3,790360.3,6596,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285214,2001312.00
05/20/2017 09:00,2,3.176,ALERT,215.32,351.07,59.991,1495285203,"201051344000579","219011344069620",31.21,15.80,0,302.98,407.87,100.5,95.0,0.464,719464.2,719464.2,6451,0,0,0,L,1122011218,0,122.46,122.91,0002,10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285216,2001313.00
05/20/2017 09:00,2,3.426,ACTIVE,214.87,349.26,59.981,1495285203,"201051344000890","219011344069620",30.49,18.70,0,333.03,375.11,105.8,100.2,0.468,703144.4,703144.4,6457,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285217,2001314.00
05/20/2017 09:00,2,3.357,ACTIVE,215.09,351.67,59.986,1495285203,"201051344000438","219011344069620",31.23,16.70,0,334.24,375.11,106.2,100.5,0.499,705924.0,705924.0,6448,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285218,2001315.00
05/20/2017 09:00,2,3.359,ACTIVE,215.32,356.18,59.981,1495285203,"201051344000417","219011344069620",20.06,14.70,0,332.13,383.53,68.2,63.9,0.579,654667.7,654667.7,6471,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285218,2001316.00
05/20/2017 09:00,2,2.963,ACTIVE,212.16,350.47,59.991,1495285203,"274151322000083","219011344069620",30.38,20.70,0,332.13,376.92,91.2,86.1,0.367,955423.1,955423.1,6416,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285219,2001317.00
05/20/2017 09:00,2,3.283,ACTIVE,212.83,343.85,59.986,1495285203,"274151322000076","219011344069620",30.83,21.50,0,334.24,364.29,102.5,97.0,0.402,1018781.6,1018781.6,6411,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285220,2001318.00
05/20/2017 09:00,2,3.182,ALERT,214.64,349.56,60.007,1495285203,"201051344000868","219011344069620",30.65,16.00,0,300.27,402.16,98.8,93.4,0.455,700168.8,700168.8,6451,0,0,0,L,1122011218,0,122.01,123.14,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285222,2001319.00
05/20/2017 09:00,2,3.174,ACTIVE,211.93,342.95,59.996,1495285203,"274151322000095","219011344069620",30.65,21.80,0,332.73,362.49,98.5,93.2,0.367,1008922.4,1008922.4,6415,0,0,0,L,1151911521,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285223,2001320.00
05/20/2017 09:00,2,3.229,ACTIVE,215.09,356.78,60.012,1495285203,"201051344000988","219011344069620",20.02,14.00,0,323.41,397.66,65.5,61.3,0.552,629017.0,629017.0,6471,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285224,2001321.00
05/20/2017 09:00,2,3.299,ACTIVE,215.32,349.56,59.996,1495285203,"201051344001025","219011344069620",30.85,17.80,0,325.22,395.25,103.0,97.5,0.473,705296.5,705296.5,6463,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285225,2001322.00
05/20/2017 09:00,2,3.061,ACTIVE,215.09,348.36,59.986,1495285203,"201051344000458","219011344069620",30.83,17.50,0,317.70,390.14,95.6,90.4,0.446,712247.4,712247.4,6439,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285226,2001323.00
05/20/2017 09:00,2,3.078,ACTIVE,215.77,350.47,60.012,1495285203,"201051344000853","219011344069620",30.83,16.00,0,320.41,391.64,96.2,90.9,0.446,712893.3,712893.3,6444,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285227,2001324.00
05/20/2017 09:00,2,3.268,ACTIVE,214.87,351.97,60.012,1495285203,"201051344000685","219011344069620",30.97,16.30,0,334.24,374.51,102.6,97.1,0.499,706027.6,706027.6,6464,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285228,2001325.00
05/20/2017 09:00,2,3.250,ACTIVE,215.32,351.97,59.991,1495285203,"201051344000917","219011344069620",30.51,17.50,0,316.50,394.35,100.5,95.1,0.464,702655.6,702655.6,6453,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285229,2001326.00
05/20/2017 09:00,2,3.172,ACTIVE,214.87,349.56,60.002,1495285203,"201051344001145","219011344069620",31.17,15.80,0,334.24,373.61,100.1,94.7,0.464,710586.2,710586.2,6440,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285230,2001327.00
05/20/2017 09:00,2,3.277,ACTIVE,215.54,350.77,60.018,1495285203,"201051344000651","219011344069620",30.69,17.30,0,318.61,394.05,102.0,96.5,0.464,699045.2,699045.2,6458,0,0,0,L,1122011218,0,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285231,2001328.00
05/20/2017 09:00,2,2.920,ACTIVE,211.70,342.35,60.012,1495285203,"274151322000088","219011344069620",30.08,19.80,0,332.43,377.82,89.0,84.0,0.331,915969.5,915969.5,6416,0,0,0,L,1151911521,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285232,2001329.00
05/20/2017 09:00,2,1.934,ACTIVE,212.83,444.24,59.991,1495285203,"274151322000068","219011344069620",41.71,23.30,0,405.77,486.62,81.5,76.7,0.301,790635.1,790635.1,6619,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285233,2001330.00
05/20/2017 09:00,2,3.205,ACTIVE,215.09,350.47,60.002,1495285203,"201051344001135","219011344069620",30.73,17.30,0,333.63,373.91,99.8,94.4,0.468,694546.5,694546.5,6451,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285234,2001331.00
05/20/2017 09:00,2,3.102,ACTIVE,214.19,349.26,59.959,1495285203,"201051344000594","219011344069620",30.87,16.70,0,333.63,374.21,97.0,91.7,0.446,714565.4,714565.4,6452,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285234,2001332.00
05/20/2017 09:00,2,3.244,ACTIVE,215.54,349.86,59.996,1495285203,"201051344001203","219011344069620",31.05,18.30,0,333.93,375.41,102.1,96.6,0.477,703678.6,703678.6,6468,0,0,0,L,1122011218,0,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285235,2001333.00
05/20/2017 09:00,2,2.902,ACTIVE,211.93,352.57,59.996,1495285203,"274151322000054","219011344069620",29.88,20.70,0,331.83,378.12,87.8,82.8,0.331,933595.1,933595.1,6403,0,0,0,L,1151911521,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285236,2001334.00
05/20/2017 09:00,2,3.066,ACTIVE,214.87,347.46,59.996,1495285203,"201051344000867","219011344069620",30.83,17.50,0,316.80,389.24,95.8,90.5,0.433,699042.5,699042.5,6469,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285237,2001335.00
05/20/2017 09:00,2,3.324,ACTIVE,215.32,351.37,60.007,1495285203,"201051344001093","219011344069620",30.85,17.80,0,333.33,375.71,103.9,98.3,0.468,702416.7,702416.7,6462,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285238,2001336.00
05/20/2017 09:00,2,3.084,ACTIVE,214.87,349.26,60.007,1495285203,"201051344000900","219011344069620",30.67,17.00,0,333.93,372.71,95.8,90.6,0.446,720536.0,720536.0,6449,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285239,2001337.00
05/20/2017 09:00,2,3.025,ACTIVE,215.09,348.96,60.002,1495285203,"201051344000648","219011344069620",30.87,15.30,0,322.51,390.74,94.6,89.4,0.433,709516.9,709516.9,6443,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285240,2001338.00
05/20/2017 09:00,2,3.027,ACTIVE,215.09,349.26,60.007,1495285203,"201051344000569","219011344069620",30.81,15.80,0,333.93,390.14,94.5,89.3,0.446,722852.7,722852.7,6432,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285241,2001339.00
05/20/2017 09:00,2,2.982,ACTIVE,215.09,348.96,59.991,1495285203,"201051344000983","219011344069620",31.23,16.30,0,333.63,390.44,94.3,89.1,0.451,713276.5,713276.5,6448,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285242,2001340.00
05/20/2017 09:00,2,3.113,ACTIVE,215.32,349.86,59.996,1495285203,"201051344001158","219011344069620",30.49,15.50,0,318.00,392.85,96.2,90.9,0.451,698626.9,698626.9,6453,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285243,2001341.00
05/20/2017 09:00,2,3.070,ACTIVE,215.32,350.47,59.981,1495285203,"201051344000576","219011344069620",30.45,15.80,0,314.40,393.45,94.8,89.6,0.438,713345.5,713345.5,6446,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285243,2001342.00
05/20/2017 09:00,2,2.873,ACTIVE,212.16,346.86,59.996,1495285203,"274151322000087","219011344069620",30.00,26.00,0,328.52,376.01,87.3,82.3,0.323,906334.4,906334.4,6510,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495285244,2001343.00
05/20/2017 09:15,2,3.477,ACTIVE,215.77,352.57,59.928,1495286103,"201051344000645","219011344069620",30.63,18.00,0,334.84,376.31,107.9,102.2,0.491,712271.4,712271.4,6439,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286104,2001344.00
05/20/2017 09:15,2,3.295,ACTIVE,212.61,341.75,59.954,1495286103,"274151322000085","219011344069620",29.46,21.50,0,332.73,362.49,98.2,92.9,0.367,930116.8,930116.8,6406,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286105,2001345.00
05/20/2017 09:15,2,3.525,ACTIVE,215.54,353.17,59.959,1495286103,"201051344000633","219011344069620",30.38,17.00,0,333.93,377.22,108.5,102.8,0.521,698603.8,698603.8,6472,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286106,2001346.00
05/20/2017 09:15,2,3.473,ACTIVE,215.77,351.67,59.949,1495286103,"201051344000469","219011344069620",31.03,15.80,0,333.63,376.92,109.1,103.4,0.521,701692.2,701692.2,6448,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286107,2001347.00
05/20/2017 09:15,2,3.572,ACTIVE,214.64,351.67,59.922,1495286103,"201051344000646","219011344069620",30.87,18.00,0,333.63,377.52,111.7,105.9,0.535,696115.1,696115.1,6454,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286108,2001348.00
05/20/2017 09:15,2,3.359,ACTIVE,212.38,347.76,59.954,1495286103,"274151322000052","219011344069620",30.47,23.00,0,330.63,363.39,103.7,98.1,0.407,965210.1,965210.1,6412,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286109,2001349.00
05/20/2017 09:15,2,3.547,ACTIVE,215.54,351.97,59.959,1495286103,"201051344000585","219011344069620",30.93,18.70,0,333.63,376.31,111.2,105.4,0.526,707677.5,707677.5,6460,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286110,2001350.00
05/20/2017 09:15,2,3.602,ACTIVE,214.41,349.26,59.954,1495286103,"201051344001230","219011344069620",31.03,18.00,0,333.33,377.22,113.3,107.4,0.530,700723.6,700723.6,6457,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286111,2001351.00
05/20/2017 09:15,2,3.605,ACTIVE,215.77,351.37,59.954,1495286103,"201051344000582","219011344069620",30.47,17.50,0,333.63,376.92,111.3,105.5,0.508,690447.1,690447.1,6447,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286112,2001352.00
05/20/2017 09:15,2,3.723,ACTIVE,214.41,350.17,59.965,1495286103,"201051344000955","219011344069620",30.77,18.30,0,333.33,378.12,116.0,110.1,0.548,709239.6,709239.6,6461,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286113,2001353.00
05/20/2017 09:15,2,2.090,ACTIVE,212.38,457.77,59.949,1495286103,"274151322000094","219011344069620",42.80,24.30,0,413.89,479.71,91.2,86.1,0.345,790380.6,790380.6,6597,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286113,2001354.00
05/20/2017 09:15,2,3.512,ACTIVE,216.00,352.57,59.970,1495286103,"201051344000579","219011344069620",31.05,16.70,0,334.84,377.22,110.5,104.7,0.513,719488.6,719488.6,6453,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286114,2001355.00
05/20/2017 09:15,2,3.717,ACTIVE,214.64,350.17,59.970,1495286103,"201051344000890","219011344069620",30.57,19.00,0,334.24,378.42,115.2,109.3,0.535,703170.0,703170.0,6458,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286115,2001356.00
05/20/2017 09:15,2,3.688,ACTIVE,215.32,352.87,59.970,1495286103,"201051344000438","219011344069620",30.93,17.30,0,333.03,378.12,115.6,109.6,0.539,705949.6,705949.6,6449,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286116,2001357.00
05/20/2017 09:15,2,3.627,ACTIVE,215.09,357.98,59.965,1495286103,"201051344000417","219011344069620",20.20,15.30,0,333.33,386.53,74.2,69.7,0.632,654684.0,654684.0,6472,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286117,2001358.00
05/20/2017 09:15,2,3.281,ACTIVE,212.38,349.56,59.949,1495286103,"274151322000083","219011344069620",30.43,22.80,0,330.03,362.49,101.2,95.7,0.402,955445.2,955445.2,6417,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286118,2001359.00
05/20/2017 09:15,2,3.631,ACTIVE,213.06,356.78,59.944,1495286103,"274151322000076","219011344069620",30.71,23.30,0,333.63,366.70,112.9,107.1,0.446,1018806.5,1018806.5,6412,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286119,2001360.00
05/20/2017 09:15,2,3.537,ACTIVE,215.09,351.67,59.965,1495286103,"201051344000868","219011344069620",30.55,17.00,0,333.63,376.31,109.5,103.8,0.504,700192.9,700192.9,6453,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286120,2001361.00
05/20/2017 09:15,2,3.482,ACTIVE,212.38,348.66,59.954,1495286103,"274151322000095","219011344069620",31.11,23.00,0,330.33,364.29,109.8,104.0,0.411,1008946.5,1008946.5,6416,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286121,2001362.00
05/20/2017 09:15,2,3.600,ACTIVE,215.77,359.78,59.965,1495286103,"201051344000988","219011344069620",19.96,14.70,0,333.93,388.34,72.8,68.3,0.605,629032.8,629032.8,6472,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286122,2001363.00
05/20/2017 09:15,2,3.648,ACTIVE,215.32,350.17,59.965,1495286103,"201051344001025","219011344069620",30.87,19.00,0,333.03,377.82,114.1,108.2,0.513,705321.7,705321.7,6464,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286123,2001364.00
05/20/2017 09:15,2,3.428,ACTIVE,215.77,351.37,59.970,1495286103,"201051344000458","219011344069620",30.89,18.70,0,333.63,375.71,107.2,101.6,0.513,712270.9,712270.9,6440,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286124,2001365.00
05/20/2017 09:15,2,3.516,ACTIVE,216.22,352.27,59.970,1495286103,"201051344000853","219011344069620",30.30,16.30,0,335.74,377.22,107.9,102.3,0.504,712917.0,712917.0,6445,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286125,2001366.00
05/20/2017 09:15,2,3.688,ACTIVE,214.64,350.47,59.959,1495286103,"201051344000685","219011344069620",30.53,17.30,0,333.33,377.52,114.0,108.1,0.552,706052.8,706052.8,6465,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286126,2001367.00
05/20/2017 09:15,2,3.588,ACTIVE,215.54,351.37,59.954,1495286103,"201051344000917","219011344069620",30.93,18.70,0,332.73,376.92,112.4,106.5,0.517,702680.4,702680.4,6454,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286127,2001368.00
05/20/2017 09:15,2,3.607,ACTIVE,214.87,350.77,60.002,1495286103,"201051344001145","219011344069620",30.77,15.80,0,334.24,377.22,112.4,106.6,0.517,710611.0,710611.0,6441,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286127,2001369.00
05/20/2017 09:15,2,3.672,ACTIVE,215.54,351.97,59.965,1495286103,"201051344000651","219011344069620",30.79,18.30,0,333.63,376.92,114.6,108.7,0.526,699070.4,699070.4,6459,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286128,2001370.00
05/20/2017 09:15,2,3.318,ACTIVE,212.16,341.45,59.954,1495286103,"274151322000088","219011344069620",30.12,22.00,0,329.43,362.49,101.3,95.8,0.380,915991.7,915991.7,6417,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286129,2001371.00
05/20/2017 09:15,2,2.178,ACTIVE,213.29,446.05,59.970,1495286103,"274151322000068","219011344069620",42.06,25.30,0,418.09,484.82,92.3,87.1,0.345,790655.4,790655.4,6620,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286130,2001372.00
05/20/2017 09:15,2,3.633,ACTIVE,215.09,351.37,59.938,1495286103,"201051344001135","219011344069620",30.71,17.50,0,334.54,377.52,113.0,107.2,0.521,694571.4,694571.4,6452,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286131,2001373.00
05/20/2017 09:15,2,3.543,ACTIVE,214.64,351.07,59.965,1495286103,"201051344000594","219011344069620",30.99,17.00,0,332.43,376.92,111.2,105.4,0.508,714589.7,714589.7,6453,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286132,2001374.00
05/20/2017 09:15,2,3.738,ACTIVE,215.54,349.56,59.970,1495286103,"201051344001203","219011344069620",30.61,18.70,0,333.03,378.12,116.0,110.0,0.544,703704.2,703704.2,6469,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286133,2001375.00
05/20/2017 09:15,2,3.357,ACTIVE,212.38,356.18,59.959,1495286103,"274151322000054","219011344069620",29.64,22.80,0,330.03,363.09,100.8,95.3,0.384,933617.2,933617.2,6404,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286134,2001376.00
05/20/2017 09:15,2,3.518,ACTIVE,215.32,351.07,59.991,1495286103,"201051344000867","219011344069620",30.79,18.00,0,333.33,376.01,109.7,104.0,0.504,699066.6,699066.6,6470,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286135,2001377.00
05/20/2017 09:15,2,3.760,ACTIVE,215.54,353.17,59.965,1495286103,"201051344001093","219011344069620",30.79,18.30,0,333.33,377.82,117.4,111.4,0.526,702442.6,702442.6,6463,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286135,2001378.00
05/20/2017 09:15,2,3.529,ACTIVE,215.54,351.67,59.981,1495286103,"201051344000900","219011344069620",30.69,17.00,0,333.63,376.62,109.7,104.0,0.508,720559.9,720559.9,6450,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286136,2001379.00
05/20/2017 09:15,2,3.504,ACTIVE,215.54,351.67,59.970,1495286103,"201051344000648","219011344069620",30.49,16.70,0,333.93,376.62,108.2,102.5,0.504,709540.6,709540.6,6444,0,0,0,L,1122011218,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286137,2001380.00
