ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 09:15,2,3.502,ACTIVE,215.77,352.87,59.970,1495286103,"201051344000569","219011344069620",30.49,17.50,0,334.24,376.01,108.2,102.5,0.499,722876.3,722876.3,6433,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286138,2001381.00
05/20/2017 09:15,2,3.479,ACTIVE,215.77,351.97,60.002,1495286103,"201051344000983","219011344069620",30.77,17.50,0,333.93,376.01,108.5,102.8,0.513,713300.2,713300.2,6449,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286139,2001382.00
05/20/2017 09:15,2,3.506,ACTIVE,216.00,352.27,59.970,1495286103,"201051344001158","219011344069620",30.89,16.30,0,333.33,376.92,109.8,104.0,0.517,698650.9,698650.9,6454,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286140,2001383.00
05/20/2017 09:15,2,3.486,ACTIVE,216.00,352.87,59.981,1495286103,"201051344000576","219011344069620",30.75,17.30,0,334.24,376.92,108.5,102.8,0.504,713369.2,713369.2,6447,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286141,2001384.00
05/20/2017 09:15,2,3.291,ACTIVE,212.38,339.95,59.986,1495286103,"274151322000087","219011344069620",30.12,29.30,0,330.03,362.79,100.5,95.0,0.358,906356.2,906356.2,6511,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495286142,2001385.00
05/20/2017 09:30,2,3.719,ACTIVE,216.00,352.57,59.928,1495287003,"201051344000645","219011344069620",30.42,19.30,0,335.74,379.62,114.6,108.7,0.521,712298.2,712298.2,6440,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287005,2001386.00
05/20/2017 09:30,2,3.488,ACTIVE,212.61,343.55,59.991,1495287003,"274151322000085","219011344069620",29.46,23.30,0,332.43,370.60,104.2,98.6,0.393,930141.0,930141.0,6407,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287006,2001387.00
05/20/2017 09:30,2,3.713,ACTIVE,215.54,353.47,59.959,1495287003,"201051344000633","219011344069620",30.67,18.00,0,334.84,379.92,115.4,109.5,0.548,698630.8,698630.8,6473,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287007,2001388.00
05/20/2017 09:30,2,3.746,ACTIVE,216.00,352.87,59.959,1495287003,"201051344000469","219011344069620",30.57,17.30,0,333.93,379.62,116.0,110.0,0.548,701719.3,701719.3,6449,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287007,2001389.00
05/20/2017 09:30,2,3.770,ACTIVE,214.64,353.17,59.954,1495287003,"201051344000646","219011344069620",30.83,18.70,0,333.33,379.92,117.7,111.7,0.557,696142.7,696142.7,6455,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287008,2001390.00
05/20/2017 09:30,2,3.602,ACTIVE,212.38,342.65,59.928,1495287003,"274151322000052","219011344069620",30.22,23.00,0,332.43,365.49,110.2,104.4,0.433,965235.8,965235.8,6413,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287009,2001391.00
05/20/2017 09:30,2,3.764,ACTIVE,215.54,352.27,59.959,1495287003,"201051344000585","219011344069620",30.79,19.30,0,333.33,378.72,117.5,111.4,0.539,707704.9,707704.9,6461,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287010,2001392.00
05/20/2017 09:30,2,3.820,ACTIVE,214.64,350.17,59.965,1495287003,"201051344001230","219011344069620",30.71,17.80,0,334.24,380.52,118.8,112.8,0.557,700751.5,700751.5,6458,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287011,2001393.00
05/20/2017 09:30,2,3.783,ACTIVE,215.77,352.57,59.965,1495287003,"201051344000582","219011344069620",30.51,18.00,0,332.73,379.62,116.9,110.9,0.530,690474.5,690474.5,6448,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287012,2001394.00
05/20/2017 09:30,2,3.875,ACTIVE,214.64,350.17,59.949,1495287003,"201051344000955","219011344069620",30.85,19.50,0,333.63,380.52,121.1,114.9,0.566,709268.1,709268.1,6462,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287013,2001395.00
05/20/2017 09:30,2,2.350,ACTIVE,212.38,438.53,59.965,1495287003,"274151322000094","219011344069620",41.21,24.50,0,412.08,463.78,98.1,92.7,0.380,790403.5,790403.5,6598,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287014,2001396.00
05/20/2017 09:30,2,3.705,ACTIVE,216.00,353.17,59.965,1495287003,"201051344000579","219011344069620",31.01,17.80,0,334.84,379.62,116.3,110.4,0.539,719515.8,719515.8,6454,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287015,2001397.00
05/20/2017 09:30,2,3.871,ACTIVE,214.64,350.77,59.944,1495287003,"201051344000890","219011344069620",30.61,19.00,0,333.63,380.82,120.0,113.9,0.548,703198.3,703198.3,6459,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287016,2001398.00
05/20/2017 09:30,2,3.814,ACTIVE,215.09,351.97,59.938,1495287003,"201051344000438","219011344069620",31.13,18.70,0,333.63,380.22,120.3,114.2,0.561,705978.0,705978.0,6450,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287017,2001399.00
05/20/2017 09:30,2,3.789,ACTIVE,215.09,358.88,59.959,1495287003,"201051344000417","219011344069620",20.14,15.80,0,332.13,389.84,77.3,72.7,0.650,654702.1,654702.1,6473,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287018,2001400.00
05/20/2017 09:30,2,3.494,ACTIVE,212.38,345.06,59.959,1495287003,"274151322000083","219011344069620",30.24,24.00,0,332.43,369.70,107.0,101.3,0.424,955470.2,955470.2,6418,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287019,2001401.00
05/20/2017 09:30,2,3.803,ACTIVE,213.29,353.77,59.965,1495287003,"274151322000076","219011344069620",30.75,24.80,0,333.63,368.80,118.5,112.4,0.460,1018834.3,1018834.3,6413,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287019,2001402.00
05/20/2017 09:30,2,3.727,ACTIVE,215.09,351.37,59.959,1495287003,"201051344000868","219011344069620",30.42,17.50,0,333.63,378.42,114.8,108.9,0.517,700219.7,700219.7,6454,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287020,2001403.00
05/20/2017 09:30,2,3.725,ACTIVE,212.16,342.65,59.959,1495287003,"274151322000095","219011344069620",30.67,24.50,0,332.43,370.90,115.7,109.7,0.438,1008973.6,1008973.6,6417,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287021,2001404.00
05/20/2017 09:30,2,3.779,ACTIVE,215.77,360.69,59.996,1495287003,"201051344000988","219011344069620",19.90,15.00,0,334.24,391.64,76.1,71.6,0.650,629050.6,629050.6,6473,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287022,2001405.00
05/20/2017 09:30,2,3.840,ACTIVE,215.09,350.47,60.002,1495287003,"201051344001025","219011344069620",30.57,19.80,0,333.63,379.62,118.9,112.8,0.539,705349.7,705349.7,6465,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287023,2001406.00
05/20/2017 09:30,2,3.650,ACTIVE,215.77,351.97,59.991,1495287003,"201051344000458","219011344069620",30.49,19.80,0,335.44,378.42,112.8,106.9,0.539,712297.4,712297.4,6441,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287024,2001407.00
05/20/2017 09:30,2,3.664,ACTIVE,216.22,353.17,59.959,1495287003,"201051344000853","219011344069620",30.51,17.30,0,337.84,382.63,113.3,107.4,0.530,712943.7,712943.7,6446,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287025,2001408.00
05/20/2017 09:30,2,3.740,ACTIVE,214.64,350.47,59.975,1495287003,"201051344000685","219011344069620",31.19,18.00,0,332.73,379.92,118.1,112.1,0.583,706080.8,706080.8,6466,0,0,0,L,1122011218,0,123.59,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287026,2001409.00
05/20/2017 09:30,2,3.758,ACTIVE,215.32,352.27,59.991,1495287003,"201051344000917","219011344069620",30.59,19.30,0,331.83,379.62,116.4,110.4,0.544,702707.9,702707.9,6455,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287027,2001410.00
05/20/2017 09:30,2,3.736,ACTIVE,214.64,351.67,59.965,1495287003,"201051344001145","219011344069620",30.85,17.00,0,333.63,379.02,116.8,110.8,0.526,710638.6,710638.6,6442,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287028,2001411.00
05/20/2017 09:30,2,3.848,ACTIVE,215.32,352.27,59.981,1495287003,"201051344000651","219011344069620",30.34,18.00,0,333.33,379.62,118.2,112.2,0.544,699098.5,699098.5,6460,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287029,2001412.00
05/20/2017 09:30,2,3.449,ACTIVE,211.93,344.76,59.970,1495287003,"274151322000088","219011344069620",30.20,23.30,0,332.13,364.29,105.4,99.8,0.398,916016.6,916016.6,6418,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287029,2001413.00
05/20/2017 09:30,2,2.398,ACTIVE,213.29,435.23,59.965,1495287003,"274151322000068","219011344069620",40.45,26.80,0,413.89,466.19,98.0,92.7,0.367,790678.4,790678.4,6621,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287030,2001414.00
05/20/2017 09:30,2,3.764,ACTIVE,214.87,350.17,59.959,1495287003,"201051344001135","219011344069620",30.63,18.70,0,333.63,379.62,116.7,110.7,0.539,694599.0,694599.0,6453,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287031,2001415.00
05/20/2017 09:30,2,3.699,ACTIVE,214.41,351.97,59.965,1495287003,"201051344000594","219011344069620",30.87,19.00,0,332.43,379.92,115.7,109.7,0.517,714617.0,714617.0,6454,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287032,2001416.00
05/20/2017 09:30,2,3.855,ACTIVE,215.54,351.37,59.970,1495287003,"201051344001203","219011344069620",30.53,19.80,0,333.33,380.22,119.2,113.1,0.561,703732.5,703732.5,6470,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287033,2001417.00
05/20/2017 09:30,2,3.502,ACTIVE,212.38,355.28,59.959,1495287003,"274151322000054","219011344069620",29.54,23.80,0,332.13,368.50,104.8,99.2,0.402,933641.8,933641.8,6405,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287034,2001418.00
05/20/2017 09:30,2,3.715,ACTIVE,215.32,351.67,59.981,1495287003,"201051344000867","219011344069620",30.34,19.30,0,333.93,378.12,114.1,108.2,0.521,699093.5,699093.5,6471,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287035,2001419.00
05/20/2017 09:30,2,3.891,ACTIVE,215.09,353.17,59.970,1495287003,"201051344001093","219011344069620",30.55,19.30,0,333.03,380.22,120.4,114.3,0.548,702471.2,702471.2,6464,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287036,2001420.00
05/20/2017 09:30,2,3.707,ACTIVE,215.54,352.57,60.007,1495287003,"201051344000900","219011344069620",30.42,18.00,0,333.63,379.02,114.2,108.3,0.526,720586.8,720586.8,6451,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287037,2001421.00
05/20/2017 09:30,2,3.621,ACTIVE,215.54,351.37,59.975,1495287003,"201051344000648","219011344069620",30.77,17.80,0,334.54,378.72,112.8,107.0,0.530,709567.1,709567.1,6445,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287038,2001422.00
05/20/2017 09:30,2,3.623,ACTIVE,215.77,352.87,59.975,1495287003,"201051344000569","219011344069620",30.73,18.00,0,334.24,378.72,112.8,106.9,0.526,722902.8,722902.8,6434,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287039,2001423.00
05/20/2017 09:30,2,3.615,ACTIVE,215.77,353.17,59.959,1495287003,"201051344000983","219011344069620",30.83,18.30,0,333.93,378.72,112.9,107.1,0.535,713326.7,713326.7,6450,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287039,2001424.00
05/20/2017 09:30,2,3.703,ACTIVE,216.00,352.87,59.954,1495287003,"201051344001158","219011344069620",30.43,17.00,0,334.84,379.62,114.1,108.2,0.530,698677.8,698677.8,6455,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287040,2001425.00
05/20/2017 09:30,2,3.678,ACTIVE,216.00,353.17,59.959,1495287003,"201051344000576","219011344069620",30.32,18.70,0,336.94,379.32,113.0,107.1,0.526,713395.8,713395.8,6448,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287041,2001426.00
05/20/2017 09:30,2,3.453,ACTIVE,212.61,342.35,59.959,1495287003,"274151322000087","219011344069620",29.98,32.40,0,332.43,366.70,104.9,99.3,0.376,906380.8,906380.8,6512,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287042,2001427.00
05/20/2017 09:45,2,4.223,ACTIVE,216.00,354.37,59.959,1495287904,"201051344000645","219011344069620",30.30,20.00,0,334.24,383.23,129.5,123.1,0.592,712327.2,712327.2,6441,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287905,2001428.00
05/20/2017 09:45,2,3.957,ACTIVE,212.61,348.66,59.959,1495287904,"274151322000085","219011344069620",29.32,24.30,0,332.73,367.60,117.4,111.4,0.455,930167.3,930167.3,6408,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287906,2001429.00
05/20/2017 09:45,2,4.172,ACTIVE,215.54,354.07,59.970,1495287904,"201051344000633","219011344069620",30.85,18.30,0,333.33,383.53,130.4,123.9,0.623,698659.9,698659.9,6474,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287907,2001430.00
05/20/2017 09:45,2,4.227,ACTIVE,216.22,354.67,59.959,1495287904,"201051344000469","219011344069620",30.55,17.00,0,333.33,383.83,130.8,124.4,0.619,701748.6,701748.6,6450,0,0,0,L,1122011218,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287908,2001431.00
05/20/2017 09:45,2,4.301,ACTIVE,215.09,351.97,59.959,1495287904,"201051344000646","219011344069620",30.42,19.00,0,332.73,385.03,132.4,125.9,0.628,696172.4,696172.4,6456,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287909,2001432.00
05/20/2017 09:45,2,4.049,ACTIVE,212.61,344.76,59.959,1495287904,"274151322000052","219011344069620",30.32,25.30,0,331.83,374.21,124.3,118.0,0.482,965263.7,965263.7,6414,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287910,2001433.00
05/20/2017 09:45,2,4.270,ACTIVE,216.00,353.47,59.928,1495287904,"201051344000585","219011344069620",30.67,19.80,0,333.03,383.53,132.6,126.1,0.623,707734.6,707734.6,6462,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287911,2001434.00
05/20/2017 09:45,2,4.262,ACTIVE,215.09,353.77,59.970,1495287904,"201051344001230","219011344069620",31.03,18.70,0,333.63,384.43,133.9,127.3,0.623,700781.5,700781.5,6459,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287911,2001435.00
05/20/2017 09:45,2,4.285,ACTIVE,216.00,353.47,59.954,1495287904,"201051344000582","219011344069620",30.43,18.70,0,333.03,384.43,132.1,125.6,0.605,690504.1,690504.1,6449,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287912,2001436.00
05/20/2017 09:45,2,4.377,ACTIVE,215.09,353.17,59.954,1495287904,"201051344000955","219011344069620",30.79,19.30,0,333.33,384.73,136.6,129.9,0.641,709298.7,709298.7,6463,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287913,2001437.00
05/20/2017 09:45,2,2.744,ACTIVE,212.16,438.23,59.965,1495287904,"274151322000094","219011344069620",40.31,25.50,0,416.29,469.19,112.1,106.3,0.429,790428.4,790428.4,6599,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287914,2001438.00
05/20/2017 09:45,2,4.178,ACTIVE,216.22,354.37,59.981,1495287904,"201051344000579","219011344069620",31.17,18.00,0,333.93,384.73,131.8,125.3,0.614,719545.3,719545.3,6455,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287915,2001439.00
05/20/2017 09:45,2,4.268,ACTIVE,214.87,352.87,60.002,1495287904,"201051344000890","219011344069620",31.19,19.50,0,333.33,385.03,134.8,128.2,0.619,703228.6,703228.6,6460,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287916,2001440.00
05/20/2017 09:45,2,4.363,ACTIVE,215.54,354.07,59.970,1495287904,"201051344000438","219011344069620",30.75,19.00,0,333.33,385.03,135.9,129.2,0.641,706008.4,706008.4,6451,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287917,2001441.00
05/20/2017 09:45,2,4.291,ACTIVE,215.32,349.26,59.981,1495287904,"201051344000417","219011344069620",20.10,17.30,0,332.73,389.54,87.3,82.4,0.411,654721.5,654721.5,6474,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287918,2001442.00
05/20/2017 09:45,2,3.992,ACTIVE,211.93,345.36,59.965,1495287904,"274151322000083","219011344069620",30.06,25.30,0,315.00,382.33,121.5,115.4,0.482,955497.3,955497.3,6419,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287919,2001443.00
05/20/2017 09:45,2,4.262,ACTIVE,213.29,344.45,59.965,1495287904,"274151322000076","219011344069620",31.03,26.00,0,325.82,374.81,133.9,127.3,0.517,1018864.3,1018864.3,6414,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287920,2001444.00
05/20/2017 09:45,2,4.244,ACTIVE,215.09,352.57,59.944,1495287904,"201051344000868","219011344069620",30.34,17.50,0,331.83,383.23,130.4,123.9,0.592,700248.9,700248.9,6455,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287920,2001445.00
05/20/2017 09:45,2,4.170,ACTIVE,212.16,342.35,59.970,1495287904,"274151322000095","219011344069620",31.03,26.30,0,314.40,386.53,131.0,124.5,0.495,1009002.9,1009002.9,6418,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287921,2001446.00
05/20/2017 09:45,2,4.242,ACTIVE,216.00,350.77,59.938,1495287904,"201051344000988","219011344069620",20.14,17.00,0,334.54,392.55,86.5,81.6,0.398,629069.7,629069.7,6474,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287922,2001447.00
05/20/2017 09:45,2,4.346,ACTIVE,215.77,352.57,59.981,1495287904,"201051344001025","219011344069620",30.63,19.80,0,333.03,383.83,134.8,128.2,0.614,705379.8,705379.8,6466,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287923,2001448.00
05/20/2017 09:45,2,4.168,ACTIVE,216.00,353.77,59.970,1495287904,"201051344000458","219011344069620",30.55,19.80,0,333.93,382.93,129.0,122.6,0.619,712326.1,712326.1,6442,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287924,2001449.00
05/20/2017 09:45,2,4.156,ACTIVE,216.67,354.37,59.970,1495287904,"201051344000853","219011344069620",30.75,17.80,0,337.84,383.83,129.7,123.2,0.610,712972.6,712972.6,6447,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287925,2001450.00
05/20/2017 09:45,2,4.297,ACTIVE,215.09,354.67,59.981,1495287904,"201051344000685","219011344069620",30.93,17.80,0,332.73,384.13,134.6,128.0,0.650,706110.9,706110.9,6467,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287926,2001451.00
05/20/2017 09:45,2,4.275,ACTIVE,215.77,353.47,59.970,1495287904,"201051344000917","219011344069620",30.65,20.00,0,331.83,383.83,132.8,126.2,0.623,702737.6,702737.6,6456,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287927,2001452.00
05/20/2017 09:45,2,4.279,ACTIVE,215.09,352.57,59.970,1495287904,"201051344001145","219011344069620",30.71,17.30,0,333.03,383.83,133.1,126.6,0.614,710668.4,710668.4,6443,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287928,2001453.00
05/20/2017 09:45,2,4.340,ACTIVE,216.22,354.07,59.970,1495287904,"201051344000651","219011344069620",30.65,18.70,0,333.63,384.13,134.7,128.1,0.614,699128.7,699128.7,6461,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287928,2001454.00
05/20/2017 09:45,2,3.980,ACTIVE,212.16,345.96,59.944,1495287904,"274151322000088","219011344069620",29.96,24.00,0,329.43,367.60,120.7,114.6,0.455,916043.6,916043.6,6419,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287929,2001455.00
05/20/2017 09:45,2,2.693,ACTIVE,213.06,437.03,59.954,1495287904,"274151322000068","219011344069620",41.17,27.80,0,412.68,466.49,112.2,106.4,0.424,790703.4,790703.4,6622,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287930,2001456.00
05/20/2017 09:45,2,4.301,ACTIVE,215.54,353.17,60.002,1495287904,"201051344001135","219011344069620",30.57,19.30,0,332.73,383.83,133.1,126.6,0.619,694628.9,694628.9,6454,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287932,2001457.00
05/20/2017 09:45,2,4.227,ACTIVE,214.64,351.67,59.970,1495287904,"201051344000594","219011344069620",30.95,19.00,0,333.03,384.43,132.5,125.9,0.610,714646.6,714646.6,6455,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287933,2001458.00
05/20/2017 09:45,2,4.422,ACTIVE,216.00,353.47,59.965,1495287904,"201051344001203","219011344069620",30.32,19.50,0,333.03,385.03,135.7,129.1,0.636,703763.0,703763.0,6471,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287934,2001459.00
05/20/2017 09:45,2,4.012,ACTIVE,212.16,343.55,59.959,1495287904,"274151322000054","219011344069620",29.40,25.30,0,331.83,367.90,119.5,113.4,0.460,933668.6,933668.6,6406,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287935,2001460.00
05/20/2017 09:45,2,4.188,ACTIVE,215.54,354.07,59.965,1495287904,"201051344000867","219011344069620",30.69,19.50,0,333.33,382.63,130.2,123.8,0.601,699122.7,699122.7,6472,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287936,2001461.00
05/20/2017 09:45,2,4.354,ACTIVE,215.77,353.77,59.970,1495287904,"201051344001093","219011344069620",30.91,19.00,0,332.13,384.73,136.2,129.6,0.623,702501.8,702501.8,6465,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287936,2001462.00
05/20/2017 09:45,2,4.201,ACTIVE,215.54,354.07,60.002,1495287904,"201051344000900","219011344069620",30.57,19.00,0,333.33,383.53,130.1,123.7,0.601,720616.1,720616.1,6452,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287937,2001463.00
05/20/2017 09:45,2,4.109,ACTIVE,215.54,354.07,59.991,1495287904,"201051344000648","219011344069620",30.77,18.00,0,333.93,383.53,128.1,121.7,0.597,709595.9,709595.9,6446,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287938,2001464.00
05/20/2017 09:45,2,4.137,ACTIVE,215.77,353.77,60.018,1495287904,"201051344000569","219011344069620",30.55,19.00,0,333.33,383.23,128.0,121.6,0.601,722931.7,722931.7,6435,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287939,2001465.00
05/20/2017 09:45,2,4.107,ACTIVE,215.77,354.37,59.970,1495287904,"201051344000983","219011344069620",30.79,18.00,0,333.33,383.23,128.1,121.7,0.614,713355.7,713355.7,6451,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287940,2001466.00
05/20/2017 09:45,2,4.211,ACTIVE,216.00,353.77,59.970,1495287904,"201051344001158","219011344069620",30.30,18.00,0,333.03,387.44,129.2,122.8,0.605,698707.0,698707.0,6456,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287941,2001467.00
05/20/2017 09:45,2,4.143,ACTIVE,216.22,354.37,59.981,1495287904,"201051344000576","219011344069620",30.47,19.30,0,335.44,384.13,127.9,121.5,0.597,713424.7,713424.7,6449,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287942,2001468.00
05/20/2017 09:45,2,3.908,ACTIVE,212.38,346.56,59.959,1495287904,"274151322000087","219011344069620",30.04,35.20,0,332.43,377.22,118.9,112.9,0.438,906407.6,906407.6,6513,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495287943,2001469.00
05/20/2017 10:00,2,4.578,ACTIVE,216.45,354.97,59.970,1495288803,"201051344000645","219011344069620",30.30,20.70,0,337.54,388.34,140.5,133.7,0.641,712359.6,712359.6,6442,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288805,2001470.00
05/20/2017 10:00,2,4.350,ACTIVE,212.38,352.27,59.949,1495288803,"274151322000085","219011344069620",28.82,24.80,0,333.03,369.70,126.9,120.6,0.486,930196.6,930196.6,6409,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288805,2001471.00
05/20/2017 10:00,2,4.564,ACTIVE,215.54,356.48,59.938,1495288803,"201051344000633","219011344069620",30.55,19.50,0,333.63,388.04,141.3,134.4,0.676,698692.5,698692.5,6475,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288806,2001472.00
05/20/2017 10:00,2,4.555,ACTIVE,216.67,355.88,59.949,1495288803,"201051344000469","219011344069620",30.69,17.80,0,335.14,388.04,141.7,134.8,0.663,701781.2,701781.2,6451,0,0,0,L,1122011218,0,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288807,2001473.00
05/20/2017 10:00,2,4.650,ACTIVE,215.09,354.07,59.938,1495288803,"201051344000646","219011344069620",30.45,19.80,0,331.83,387.44,143.5,136.6,0.676,696205.5,696205.5,6457,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288808,2001474.00
05/20/2017 10:00,2,4.420,ACTIVE,212.38,346.56,59.949,1495288803,"274151322000052","219011344069620",30.12,26.00,0,332.13,371.81,134.7,128.1,0.526,965294.6,965294.6,6415,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288809,2001475.00
05/20/2017 10:00,2,4.645,ACTIVE,216.22,355.28,59.949,1495288803,"201051344000585","219011344069620",30.53,20.30,0,333.03,386.83,143.5,136.6,0.672,707767.6,707767.6,6463,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288810,2001476.00
05/20/2017 10:00,2,4.658,ACTIVE,215.09,354.37,59.954,1495288803,"201051344001230","219011344069620",30.69,19.50,0,331.83,388.34,144.8,137.8,0.672,700814.9,700814.9,6460,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288811,2001477.00
05/20/2017 10:00,2,4.666,ACTIVE,216.22,354.97,59.949,1495288803,"201051344000582","219011344069620",30.24,18.70,0,333.03,387.74,142.9,136.0,0.658,690537.0,690537.0,6450,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288812,2001478.00
05/20/2017 10:00,2,4.740,ACTIVE,215.09,352.57,59.959,1495288803,"201051344000955","219011344069620",30.71,20.00,0,332.73,388.64,147.5,140.4,0.694,709332.6,709332.6,6464,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288813,2001479.00
05/20/2017 10:00,2,2.885,ACTIVE,212.38,444.54,59.959,1495288803,"274151322000094","219011344069620",41.63,27.30,0,414.79,471.90,122.0,115.9,0.464,790456.3,790456.3,6600,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288814,2001480.00
05/20/2017 10:00,2,4.580,ACTIVE,216.67,355.88,59.959,1495288803,"201051344000579","219011344069620",30.97,18.30,0,334.84,390.44,143.6,136.6,0.676,719578.3,719578.3,6456,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288815,2001481.00
05/20/2017 10:00,2,4.779,ACTIVE,214.87,352.87,59.959,1495288803,"201051344000890","219011344069620",30.32,20.30,0,333.03,388.34,146.6,139.6,0.667,703262.4,703262.4,6461,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288816,2001482.00
05/20/2017 10:00,2,4.742,ACTIVE,215.77,353.47,59.954,1495288803,"201051344000438","219011344069620",30.71,19.30,0,332.73,388.64,147.4,140.4,0.685,706042.3,706042.3,6452,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288817,2001483.00
05/20/2017 10:00,2,4.678,ACTIVE,215.32,349.56,59.970,1495288803,"201051344000417","219011344069620",20.06,19.30,0,333.63,371.51,95.0,89.7,0.438,654743.1,654743.1,6475,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288817,2001484.00
05/20/2017 10:00,2,4.326,ACTIVE,212.16,357.38,59.944,1495288803,"274151322000083","219011344069620",30.40,25.80,0,332.13,370.90,133.1,126.6,0.535,955527.7,955527.7,6420,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288818,2001485.00
05/20/2017 10:00,2,4.664,ACTIVE,213.29,350.17,59.944,1495288803,"274151322000076","219011344069620",30.97,27.00,0,333.33,376.62,146.1,139.0,0.575,1018897.7,1018897.7,6415,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288819,2001486.00
05/20/2017 10:00,2,4.623,ACTIVE,215.32,354.67,59.938,1495288803,"201051344000868","219011344069620",30.49,18.00,0,333.03,386.53,142.8,135.9,0.654,700281.4,700281.4,6456,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288820,2001487.00
05/20/2017 10:00,2,4.666,ACTIVE,212.16,362.79,59.944,1495288803,"274151322000095","219011344069620",30.47,27.00,0,332.13,372.71,144.0,137.1,0.552,1009035.7,1009035.7,6419,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288821,2001488.00
05/20/2017 10:00,2,4.754,ACTIVE,216.45,352.27,59.959,1495288803,"201051344000988","219011344069620",19.74,17.50,0,336.64,375.41,95.1,89.8,0.433,629091.1,629091.1,6475,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288822,2001489.00
05/20/2017 10:00,2,4.766,ACTIVE,216.00,354.67,59.981,1495288803,"201051344001025","219011344069620",30.67,20.70,0,332.73,387.74,148.1,141.0,0.672,705413.4,705413.4,6467,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288823,2001490.00
05/20/2017 10:00,2,4.562,ACTIVE,216.22,355.28,59.954,1495288803,"201051344000458","219011344069620",30.81,21.00,0,335.44,387.14,142.4,135.5,0.676,712358.3,712358.3,6443,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288824,2001491.00
05/20/2017 10:00,2,4.660,ACTIVE,217.13,357.68,59.912,1495288803,"201051344000853","219011344069620",30.42,18.70,0,338.44,391.04,143.6,136.6,0.676,713004.9,713004.9,6448,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288825,2001492.00
05/20/2017 10:00,2,4.805,ACTIVE,215.32,354.97,59.907,1495288803,"201051344000685","219011344069620",30.65,19.00,0,332.73,387.14,149.1,142.0,0.716,706144.4,706144.4,6468,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288826,2001493.00
05/20/2017 10:00,2,4.732,ACTIVE,216.00,354.97,59.949,1495288803,"201051344000917","219011344069620",30.73,20.00,0,332.13,387.14,147.2,140.2,0.685,702770.8,702770.8,6457,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288826,2001494.00
05/20/2017 10:00,2,4.740,ACTIVE,215.54,355.58,59.938,1495288803,"201051344001145","219011344069620",30.81,17.30,0,332.73,387.14,147.8,140.8,0.681,710701.6,710701.6,6444,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288827,2001495.00
05/20/2017 10:00,2,4.850,ACTIVE,216.22,355.88,59.917,1495288803,"201051344000651","219011344069620",30.40,21.00,0,334.24,387.44,149.3,142.2,0.685,699162.3,699162.3,6462,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288828,2001496.00
05/20/2017 10:00,2,4.459,ACTIVE,212.16,343.85,59.944,1495288803,"274151322000088","219011344069620",29.64,25.50,0,331.83,370.60,133.8,127.3,0.508,916073.6,916073.6,6420,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288829,2001497.00
05/20/2017 10:00,2,3.031,ACTIVE,213.29,440.04,59.954,1495288803,"274151322000068","219011344069620",41.09,29.30,0,414.79,472.50,126.6,120.3,0.482,790731.4,790731.4,6623,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288830,2001498.00
05/20/2017 10:00,2,4.766,ACTIVE,215.77,355.28,59.917,1495288803,"201051344001135","219011344069620",30.49,20.30,0,333.03,387.14,147.2,140.2,0.681,694662.0,694662.0,6455,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288831,2001499.00
05/20/2017 10:00,2,4.703,ACTIVE,214.87,354.67,59.949,1495288803,"201051344000594","219011344069620",30.73,19.30,0,332.73,388.04,146.4,139.4,0.650,714679.6,714679.6,6456,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288832,2001500.00
05/20/2017 10:00,2,4.828,ACTIVE,216.22,355.28,59.944,1495288803,"201051344001203","219011344069620",30.63,20.30,0,334.54,388.94,149.7,142.6,0.707,703796.8,703796.8,6472,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288833,2001501.00
05/20/2017 10:00,2,4.486,ACTIVE,212.61,359.18,59.954,1495288803,"274151322000054","219011344069620",29.00,26.00,0,332.13,370.90,131.7,125.2,0.504,933698.3,933698.3,6407,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288834,2001502.00
05/20/2017 10:00,2,4.670,ACTIVE,215.54,353.77,59.959,1495288803,"201051344000867","219011344069620",30.42,20.30,0,333.03,386.53,143.7,136.7,0.658,699155.2,699155.2,6473,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288835,2001503.00
05/20/2017 10:00,2,4.848,ACTIVE,216.22,355.58,59.954,1495288803,"201051344001093","219011344069620",30.47,20.00,0,332.73,388.34,149.6,142.4,0.681,702535.8,702535.8,6466,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288835,2001504.00
05/20/2017 10:00,2,4.668,ACTIVE,216.22,355.88,59.938,1495288803,"201051344000900","219011344069620",30.40,19.50,0,333.63,387.74,143.7,136.8,0.663,720648.7,720648.7,6453,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288836,2001505.00
05/20/2017 10:00,2,4.627,ACTIVE,216.00,354.67,59.944,1495288803,"201051344000648","219011344069620",30.28,19.00,0,334.84,387.44,141.8,135.0,0.658,709628.1,709628.1,6447,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288837,2001506.00
05/20/2017 10:00,2,4.594,ACTIVE,216.22,355.58,59.949,1495288803,"201051344000569","219011344069620",30.51,19.50,0,333.93,387.44,142.1,135.2,0.663,722963.9,722963.9,6436,0,0,0,L,1122011218,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288838,2001507.00
05/20/2017 10:00,2,4.541,ACTIVE,216.45,355.28,59.959,1495288803,"201051344000983","219011344069620",30.81,19.80,0,332.73,387.14,141.7,134.8,0.667,713387.9,713387.9,6452,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288839,2001508.00
05/20/2017 10:00,2,4.623,ACTIVE,216.45,355.58,59.933,1495288803,"201051344001158","219011344069620",30.53,17.80,0,334.84,388.04,143.0,136.1,0.672,698739.6,698739.6,6457,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288840,2001509.00
05/20/2017 10:00,2,4.633,ACTIVE,216.67,356.18,59.938,1495288803,"201051344000576","219011344069620",30.08,20.70,0,336.94,390.44,141.1,134.3,0.658,713456.9,713456.9,6450,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288841,2001510.00
05/20/2017 10:00,2,4.348,ACTIVE,212.61,358.88,59.949,1495288803,"274151322000087","219011344069620",29.82,37.00,0,332.43,369.10,131.3,124.8,0.482,906437.5,906437.5,6514,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495288842,2001511.00
05/20/2017 10:15,2,5.105,ACTIVE,216.67,356.78,59.959,1495289703,"201051344000645","219011344069620",30.26,21.80,0,337.24,394.65,156.5,149.1,0.712,712393.9,712393.9,6443,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289704,2001512.00
05/20/2017 10:15,2,4.865,ACTIVE,212.61,359.18,59.959,1495289703,"274151322000085","219011344069620",28.67,26.30,0,333.33,375.41,141.2,134.3,0.544,930227.6,930227.6,6410,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289705,2001513.00
05/20/2017 10:15,2,5.084,ACTIVE,216.22,357.08,59.959,1495289703,"201051344000633","219011344069620",30.67,19.80,0,332.73,391.64,158.0,150.6,0.760,698727.1,698727.1,6476,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289706,2001514.00
05/20/2017 10:15,2,5.104,ACTIVE,217.13,357.38,59.959,1495289703,"201051344000469","219011344069620",30.65,18.70,0,334.24,392.55,158.3,150.9,0.738,701815.9,701815.9,6452,0,0,0,L,1122011218,0,122.68,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289707,2001515.00
05/20/2017 10:15,2,5.230,ACTIVE,215.54,356.78,59.996,1495289703,"201051344000646","219011344069620",30.32,19.80,0,331.53,393.45,160.5,153.0,0.756,696240.6,696240.6,6458,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289708,2001516.00
05/20/2017 10:15,2,4.961,ACTIVE,212.61,347.16,59.954,1495289703,"274151322000052","219011344069620",30.00,27.30,0,332.73,378.12,150.7,143.5,0.597,965327.6,965327.6,6416,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289709,2001517.00
05/20/2017 10:15,2,5.154,ACTIVE,216.67,358.28,59.970,1495289703,"201051344000585","219011344069620",30.71,20.30,0,333.33,391.04,160.3,152.8,0.742,707802.8,707802.8,6464,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289710,2001518.00
05/20/2017 10:15,2,5.248,ACTIVE,215.54,354.07,59.959,1495289703,"201051344001230","219011344069620",30.45,20.00,0,332.43,392.25,161.8,154.2,0.742,700850.4,700850.4,6461,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289711,2001519.00
05/20/2017 10:15,2,5.209,ACTIVE,216.90,357.08,59.959,1495289703,"201051344000582","219011344069620",30.24,19.50,0,333.03,392.85,159.5,152.0,0.729,690571.9,690571.9,6451,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289712,2001520.00
05/20/2017 10:15,2,5.250,ACTIVE,215.77,355.58,59.922,1495289703,"201051344000955","219011344069620",30.81,20.70,0,332.43,392.85,163.9,156.2,0.769,709368.6,709368.6,6465,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289712,2001521.00
05/20/2017 10:15,2,3.316,ACTIVE,212.61,442.14,59.949,1495289703,"274151322000094","219011344069620",40.41,27.80,0,409.68,472.80,135.2,128.6,0.530,790485.9,790485.9,6601,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289713,2001522.00
