ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 10:15,2,5.141,ACTIVE,216.67,357.08,59.965,1495289703,"201051344000579","219011344069620",30.63,19.30,0,336.04,395.55,159.4,151.9,0.742,719613.3,719613.3,6457,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289714,2001523.00
05/20/2017 10:15,2,5.303,ACTIVE,215.32,355.58,59.996,1495289703,"201051344000890","219011344069620",30.26,20.70,0,332.43,392.85,162.5,154.9,0.742,703298.1,703298.1,6462,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289715,2001524.00
05/20/2017 10:15,2,5.264,ACTIVE,216.00,357.38,59.954,1495289703,"201051344000438","219011344069620",30.71,19.80,0,332.73,392.55,163.7,156.0,0.765,706078.2,706078.2,6453,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289716,2001525.00
05/20/2017 10:15,2,5.270,ACTIVE,216.00,351.67,59.949,1495289703,"201051344000417","219011344069620",19.64,19.30,0,333.33,374.81,104.8,99.2,0.495,654766.0,654766.0,6476,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289717,2001526.00
05/20/2017 10:15,2,4.873,ACTIVE,212.38,346.86,59.949,1495289703,"274151322000083","219011344069620",29.98,27.50,0,332.13,376.62,147.8,140.7,0.588,955560.0,955560.0,6421,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289718,2001527.00
05/20/2017 10:15,2,5.186,ACTIVE,213.29,347.16,59.949,1495289703,"274151322000076","219011344069620",30.75,28.30,0,333.93,381.42,161.5,154.0,0.641,1018933.2,1018933.2,6416,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289719,2001528.00
05/20/2017 10:15,2,5.141,ACTIVE,215.77,357.98,59.954,1495289703,"201051344000868","219011344069620",30.28,19.00,0,332.43,390.44,157.5,150.1,0.720,700315.9,700315.9,6457,0,0,0,L,1122011218,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289720,2001529.00
05/20/2017 10:15,2,5.162,ACTIVE,212.38,359.78,59.954,1495289703,"274151322000095","219011344069620",30.30,29.30,0,332.13,376.62,158.4,150.9,0.605,1009070.4,1009070.4,6420,0,0,0,L,1151911521,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289721,2001530.00
05/20/2017 10:15,2,5.270,ACTIVE,216.67,353.77,59.959,1495289703,"201051344000988","219011344069620",19.54,18.70,0,337.24,376.92,104.3,98.8,0.477,629113.9,629113.9,6476,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289721,2001531.00
05/20/2017 10:15,2,5.248,ACTIVE,216.45,356.78,59.954,1495289703,"201051344001025","219011344069620",30.55,21.50,0,333.03,391.64,162.5,154.9,0.738,705449.0,705449.0,6468,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289722,2001532.00
05/20/2017 10:15,2,5.014,ACTIVE,216.67,356.18,59.970,1495289703,"201051344000458","219011344069620",30.79,21.50,0,335.74,394.05,156.4,149.0,0.747,712392.5,712392.5,6444,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289723,2001533.00
05/20/2017 10:15,2,5.146,ACTIVE,217.58,358.58,59.959,1495289703,"201051344000853","219011344069620",30.22,19.50,0,338.44,395.55,157.5,150.1,0.742,713039.3,713039.3,6449,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289724,2001534.00
05/20/2017 10:15,2,5.225,ACTIVE,215.77,356.78,59.954,1495289703,"201051344000685","219011344069620",30.79,19.50,0,332.73,391.64,163.0,155.4,0.778,706180.1,706180.1,6469,0,0,0,L,1122011218,0,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289725,2001535.00
05/20/2017 10:15,2,5.234,ACTIVE,216.67,356.78,59.944,1495289703,"201051344000917","219011344069620",30.42,21.00,0,331.53,391.64,161.2,153.6,0.751,702805.9,702805.9,6458,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289726,2001536.00
05/20/2017 10:15,2,5.168,ACTIVE,215.54,355.28,59.965,1495289703,"201051344001145","219011344069620",30.93,18.70,0,331.53,391.64,161.8,154.3,0.742,710736.9,710736.9,6445,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289727,2001537.00
05/20/2017 10:15,2,5.289,ACTIVE,216.90,358.88,59.959,1495289703,"201051344000651","219011344069620",30.53,20.70,0,333.03,392.55,163.5,155.9,0.742,699198.0,699198.0,6463,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289728,2001538.00
05/20/2017 10:15,2,4.900,ACTIVE,212.38,363.39,59.944,1495289703,"274151322000088","219011344069620",29.58,25.80,0,332.13,376.92,146.8,139.7,0.557,916105.5,916105.5,6421,0,0,0,L,1151911521,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289729,2001539.00
05/20/2017 10:15,2,3.359,ACTIVE,213.51,443.04,59.954,1495289703,"274151322000068","219011344069620",40.61,29.50,0,411.78,464.98,138.2,131.5,0.530,790761.3,790761.3,6624,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289730,2001540.00
05/20/2017 10:15,2,5.260,ACTIVE,216.22,356.18,59.965,1495289703,"201051344001135","219011344069620",30.34,21.00,0,332.73,397.96,161.6,154.1,0.747,694697.2,694697.2,6456,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289731,2001541.00
05/20/2017 10:15,2,5.201,ACTIVE,215.32,356.78,59.949,1495289703,"201051344000594","219011344069620",30.71,20.30,0,331.83,392.25,161.8,154.2,0.747,714714.7,714714.7,6457,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289731,2001542.00
05/20/2017 10:15,2,5.342,ACTIVE,216.90,358.28,59.970,1495289703,"201051344001203","219011344069620",30.42,21.30,0,333.63,393.15,164.6,157.0,0.773,703832.6,703832.6,6473,0,0,0,L,1122011218,0,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289732,2001543.00
05/20/2017 10:15,2,4.912,ACTIVE,212.38,353.17,59.954,1495289703,"274151322000054","219011344069620",29.22,27.80,0,332.13,374.21,145.3,138.3,0.557,933729.9,933729.9,6408,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289733,2001544.00
05/20/2017 10:15,2,5.176,ACTIVE,216.22,357.08,59.965,1495289703,"201051344000867","219011344069620",30.36,21.30,0,332.73,390.44,159.1,151.7,0.725,699189.7,699189.7,6474,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289734,2001545.00
05/20/2017 10:15,2,5.275,ACTIVE,216.67,358.58,59.944,1495289703,"201051344001093","219011344069620",30.91,20.70,0,333.03,393.45,165.2,157.6,0.738,702571.7,702571.7,6467,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289735,2001546.00
05/20/2017 10:15,2,5.211,ACTIVE,216.45,358.88,59.965,1495289703,"201051344000900","219011344069620",30.32,20.30,0,333.63,392.25,160.0,152.5,0.729,720683.3,720683.3,6454,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289736,2001547.00
05/20/2017 10:15,2,5.137,ACTIVE,216.45,357.98,59.959,1495289703,"201051344000648","219011344069620",30.30,19.50,0,334.54,392.55,157.6,150.2,0.734,709662.2,709662.2,6448,0,0,0,L,1122011218,0,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289737,2001548.00
05/20/2017 10:15,2,5.109,ACTIVE,216.90,358.88,59.975,1495289703,"201051344000569","219011344069620",30.55,20.30,0,333.63,391.94,158.1,150.7,0.738,722998.1,722998.1,6437,0,0,0,L,1122011218,0,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289738,2001549.00
05/20/2017 10:15,2,5.127,ACTIVE,217.13,358.28,59.959,1495289703,"201051344000983","219011344069620",30.49,20.00,0,333.33,391.64,158.4,150.9,0.751,713422.1,713422.1,6453,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289739,2001550.00
05/20/2017 10:15,2,5.178,ACTIVE,217.13,359.18,59.996,1495289703,"201051344001158","219011344069620",30.42,19.00,0,334.84,395.55,159.5,152.0,0.747,698774.2,698774.2,6458,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289740,2001551.00
05/20/2017 10:15,2,5.143,ACTIVE,217.13,357.98,59.959,1495289703,"201051344000576","219011344069620",30.38,21.00,0,337.24,395.25,158.1,150.7,0.729,713491.1,713491.1,6451,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289741,2001552.00
05/20/2017 10:15,2,4.902,ACTIVE,212.61,345.96,59.959,1495289703,"274151322000087","219011344069620",29.64,38.20,0,332.13,375.71,147.2,140.2,0.544,906469.3,906469.3,6515,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495289741,2001553.00
05/20/2017 10:30,2,5.432,ACTIVE,217.13,357.98,59.959,1495290603,"201051344000645","219011344069620",30.08,23.00,0,338.14,400.66,165.4,157.7,0.751,712432.9,712432.9,6444,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290604,2001554.00
05/20/2017 10:30,2,5.156,ACTIVE,212.61,351.97,59.933,1495290603,"274151322000085","219011344069620",28.59,27.00,0,333.33,380.22,149.4,142.3,0.575,930262.5,930262.5,6411,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290605,2001555.00
05/20/2017 10:30,2,5.361,ACTIVE,216.45,358.58,59.981,1495290603,"201051344000633","219011344069620",30.32,21.30,0,336.64,400.96,164.6,156.9,0.795,698766.3,698766.3,6477,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290606,2001556.00
05/20/2017 10:30,2,5.287,ACTIVE,217.13,358.88,59.975,1495290603,"201051344000469","219011344069620",30.36,18.70,0,334.24,402.16,162.4,154.9,0.769,701855.2,701855.2,6453,0,0,0,L,1122011218,0,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290607,2001557.00
05/20/2017 10:30,2,5.434,ACTIVE,215.54,357.08,59.991,1495290603,"201051344000646","219011344069620",30.00,21.00,0,330.33,397.35,165.0,157.3,0.773,696280.3,696280.3,6459,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290608,2001558.00
05/20/2017 10:30,2,5.121,ACTIVE,212.61,350.47,59.959,1495290603,"274151322000052","219011344069620",30.00,29.80,0,332.73,382.93,155.4,148.1,0.610,965364.9,965364.9,6417,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290609,2001559.00
05/20/2017 10:30,2,5.223,ACTIVE,216.67,356.48,59.975,1495290603,"201051344000585","219011344069620",30.38,21.50,0,333.33,400.96,160.6,153.1,0.742,707842.5,707842.5,6465,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290610,2001560.00
05/20/2017 10:30,2,5.180,ACTIVE,215.09,356.78,59.991,1495290603,"201051344001230","219011344069620",30.57,20.30,0,330.03,397.35,160.3,152.8,0.751,700890.4,700890.4,6462,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290611,2001561.00
05/20/2017 10:30,2,5.064,ACTIVE,216.45,357.68,59.996,1495290603,"201051344000582","219011344069620",30.28,20.70,0,333.03,401.26,155.2,147.9,0.716,690611.5,690611.5,6452,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290612,2001562.00
05/20/2017 10:30,2,5.123,ACTIVE,215.32,355.28,59.959,1495290603,"201051344000955","219011344069620",30.42,21.50,0,330.93,397.05,157.7,150.3,0.747,709409.3,709409.3,6466,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290613,2001563.00
05/20/2017 10:30,2,3.057,ACTIVE,212.38,458.67,59.959,1495290603,"274151322000094","219011344069620",41.89,29.00,0,409.38,471.60,130.6,124.1,0.504,790519.7,790519.7,6602,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290614,2001564.00
05/20/2017 10:30,2,4.777,ACTIVE,216.67,356.78,59.970,1495290603,"201051344000579","219011344069620",30.81,19.80,0,336.04,402.46,149.0,141.9,0.698,719653.0,719653.0,6458,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290614,2001565.00
05/20/2017 10:30,2,4.934,ACTIVE,215.09,352.87,59.970,1495290603,"201051344000890","219011344069620",30.30,21.30,0,331.53,397.35,151.3,144.1,0.689,703338.4,703338.4,6463,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290615,2001566.00
05/20/2017 10:30,2,4.854,ACTIVE,215.77,356.18,59.959,1495290603,"201051344000438","219011344069620",30.83,21.00,0,333.03,398.86,151.6,144.4,0.707,706118.8,706118.8,6454,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290616,2001567.00
05/20/2017 10:30,2,4.885,ACTIVE,215.32,349.86,59.965,1495290603,"201051344000417","219011344069620",19.70,19.80,0,333.33,378.42,97.5,92.2,0.473,654791.8,654791.8,6477,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290617,2001568.00
05/20/2017 10:30,2,4.557,ACTIVE,212.16,361.89,59.970,1495290603,"274151322000083","219011344069620",29.80,29.00,0,332.13,382.03,137.4,130.7,0.548,955596.7,955596.7,6422,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290618,2001569.00
05/20/2017 10:30,2,4.877,ACTIVE,213.29,345.36,59.965,1495290603,"274151322000076","219011344069620",30.55,29.30,0,333.03,385.63,151.0,143.8,0.597,1018973.2,1018973.2,6417,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290619,2001570.00
05/20/2017 10:30,2,5.074,ACTIVE,215.54,355.88,59.970,1495290603,"201051344000868","219011344069620",29.96,20.00,0,332.13,396.45,154.0,146.7,0.707,700355.0,700355.0,6458,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290620,2001571.00
05/20/2017 10:30,2,4.951,ACTIVE,212.38,345.06,59.970,1495290603,"274151322000095","219011344069620",30.28,30.00,0,331.83,383.83,151.8,144.6,0.579,1009109.8,1009109.8,6421,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290621,2001572.00
05/20/2017 10:30,2,5.270,ACTIVE,216.90,354.07,59.970,1495290603,"201051344000988","219011344069620",19.52,19.00,0,336.94,383.23,104.3,98.8,0.482,629139.6,629139.6,6477,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290622,2001573.00
05/20/2017 10:30,2,5.258,ACTIVE,216.00,356.48,59.970,1495290603,"201051344001025","219011344069620",30.42,23.00,0,333.03,397.96,162.0,154.5,0.738,705489.2,705489.2,6469,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290623,2001574.00
05/20/2017 10:30,2,5.180,ACTIVE,217.13,357.98,59.970,1495290603,"201051344000458","219011344069620",30.47,22.80,0,335.44,400.66,159.8,152.4,0.765,712431.2,712431.2,6445,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290624,2001575.00
05/20/2017 10:30,2,5.254,ACTIVE,217.58,359.78,60.012,1495290603,"201051344000853","219011344069620",30.34,20.30,0,337.84,400.96,161.4,153.9,0.742,713078.2,713078.2,6450,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290625,2001576.00
05/20/2017 10:30,2,5.367,ACTIVE,215.32,356.48,59.965,1495290603,"201051344000685","219011344069620",30.47,20.30,0,331.53,397.05,165.7,158.0,0.800,706220.3,706220.3,6470,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290625,2001577.00
05/20/2017 10:30,2,5.283,ACTIVE,216.45,357.38,59.970,1495290603,"201051344000917","219011344069620",30.75,22.00,0,332.73,399.76,164.7,157.0,0.773,702845.7,702845.7,6459,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290626,2001578.00
05/20/2017 10:30,2,5.311,ACTIVE,215.54,357.08,60.002,1495290603,"201051344001145","219011344069620",30.91,18.70,0,330.93,397.66,166.2,158.5,0.760,710776.8,710776.8,6446,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290627,2001579.00
05/20/2017 10:30,2,5.512,ACTIVE,216.67,358.28,59.959,1495290603,"201051344000651","219011344069620",30.40,21.80,0,333.63,401.56,169.6,161.8,0.773,699238.2,699238.2,6464,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290628,2001580.00
05/20/2017 10:30,2,5.127,ACTIVE,212.61,364.29,59.959,1495290603,"274151322000088","219011344069620",29.26,27.30,0,332.43,380.82,151.8,144.6,0.575,916141.6,916141.6,6422,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290629,2001581.00
05/20/2017 10:30,2,3.486,ACTIVE,213.74,445.75,59.954,1495290603,"274151322000068","219011344069620",40.75,31.30,0,413.59,469.49,143.1,136.2,0.544,790795.1,790795.1,6625,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290630,2001582.00
05/20/2017 10:30,2,5.545,ACTIVE,216.67,358.28,59.954,1495290603,"201051344001135","219011344069620",30.55,22.00,0,332.73,397.96,171.6,163.7,0.800,694737.0,694737.0,6457,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290631,2001583.00
05/20/2017 10:30,2,5.521,ACTIVE,216.67,360.38,59.965,1495290603,"201051344000594","219011344069620",31.09,20.70,0,330.93,397.35,173.8,165.8,0.791,714754.5,714754.5,6458,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290632,2001584.00
05/20/2017 10:30,2,5.730,ACTIVE,217.13,358.58,59.981,1495290603,"201051344001203","219011344069620",30.47,22.50,0,335.14,401.86,176.7,168.7,0.826,703873.1,703873.1,6474,0,0,0,L,1122011218,0,124.94,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290633,2001585.00
05/20/2017 10:30,2,5.314,ACTIVE,212.83,345.36,59.996,1495290603,"274151322000054","219011344069620",28.82,28.50,0,332.43,381.12,155.1,147.7,0.592,933765.4,933765.4,6409,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290634,2001586.00
05/20/2017 10:30,2,5.549,ACTIVE,217.58,359.48,59.975,1495290603,"201051344000867","219011344069620",30.49,22.30,0,332.43,398.56,171.3,163.4,0.782,699228.8,699228.8,6475,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290635,2001587.00
05/20/2017 10:30,2,5.689,ACTIVE,216.90,358.88,59.975,1495290603,"201051344001093","219011344069620",30.67,21.50,0,332.43,400.96,176.8,168.7,0.800,702612.2,702612.2,6468,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290636,2001588.00
05/20/2017 10:30,2,5.607,ACTIVE,218.03,360.38,59.981,1495290603,"201051344000900","219011344069620",30.32,21.30,0,333.63,401.56,172.2,164.3,0.782,720722.5,720722.5,6455,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290637,2001589.00
05/20/2017 10:30,2,5.445,ACTIVE,218.03,360.38,59.975,1495290603,"201051344000648","219011344069620",30.71,20.30,0,335.44,400.96,169.4,161.6,0.787,709701.0,709701.0,6449,0,0,0,L,1122011218,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290638,2001590.00
05/20/2017 10:30,2,5.447,ACTIVE,218.03,360.69,59.970,1495290603,"201051344000569","219011344069620",30.71,21.00,0,335.14,400.66,169.3,161.5,0.782,723036.9,723036.9,6438,0,0,0,L,1122011218,0,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290639,2001591.00
05/20/2017 10:30,2,5.506,ACTIVE,218.48,361.89,59.965,1495290603,"201051344000983","219011344069620",30.38,21.50,0,333.63,400.66,169.4,161.6,0.795,713461.0,713461.0,6454,0,0,0,L,1122011218,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290640,2001592.00
05/20/2017 10:30,2,5.562,ACTIVE,218.48,363.69,59.981,1495290603,"201051344001158","219011344069620",30.34,19.80,0,337.24,401.86,170.8,163.0,0.791,698813.3,698813.3,6459,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290641,2001593.00
05/20/2017 10:30,2,5.498,ACTIVE,218.26,360.69,59.975,1495290603,"201051344000576","219011344069620",30.22,22.00,0,337.84,400.96,168.2,160.4,0.773,713529.9,713529.9,6452,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290641,2001594.00
05/20/2017 10:30,2,5.176,ACTIVE,213.06,362.19,59.954,1495290603,"274151322000087","219011344069620",29.78,40.60,0,332.73,379.92,156.0,148.7,0.575,906505.3,906505.3,6516,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495290642,2001595.00
05/20/2017 10:45,2,6.119,ACTIVE,218.48,362.79,59.996,1495291503,"201051344000645","219011344069620",30.08,23.30,0,337.54,404.57,186.4,178.0,0.844,712473.4,712473.4,6445,0,0,0,L,1122011218,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291504,2001596.00
05/20/2017 10:45,2,5.732,ACTIVE,213.06,358.58,59.981,1495291503,"274151322000085","219011344069620",28.63,29.00,0,333.03,382.33,166.1,158.4,0.645,930298.7,930298.7,6412,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291505,2001597.00
05/20/2017 10:45,2,6.156,ACTIVE,217.80,362.19,59.975,1495291503,"201051344000633","219011344069620",30.10,21.00,0,337.24,405.17,187.6,179.2,0.893,698807.1,698807.1,6478,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291506,2001598.00
05/20/2017 10:45,2,6.094,ACTIVE,218.93,361.89,59.981,1495291503,"201051344000469","219011344069620",30.38,19.00,0,336.94,405.47,187.3,178.9,0.875,701895.9,701895.9,6454,0,0,0,L,1122011218,0,123.81,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291507,2001599.00
05/20/2017 10:45,2,6.156,ACTIVE,216.00,360.08,60.012,1495291503,"201051344000646","219011344069620",30.38,21.80,0,330.93,400.66,189.3,180.8,0.897,696321.6,696321.6,6460,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291508,2001600.00
05/20/2017 10:45,2,5.928,ACTIVE,213.06,352.27,59.981,1495291503,"274151322000052","219011344069620",29.64,30.80,0,331.83,385.03,178.0,169.9,0.703,965403.6,965403.6,6418,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291509,2001601.00
05/20/2017 10:45,2,6.217,ACTIVE,217.13,363.09,59.991,1495291503,"201051344000585","219011344069620",30.14,22.50,0,333.33,404.87,189.8,181.2,0.879,707883.8,707883.8,6466,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291510,2001602.00
05/20/2017 10:45,2,6.150,ACTIVE,215.77,361.59,59.959,1495291503,"201051344001230","219011344069620",30.55,21.30,0,330.93,400.06,190.3,181.8,0.884,700932.0,700932.0,6463,0,0,0,L,1122011218,0,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291511,2001603.00
05/20/2017 10:45,2,6.125,ACTIVE,217.35,361.89,59.986,1495291503,"201051344000582","219011344069620",30.36,22.00,0,332.73,405.77,188.3,179.8,0.857,690652.5,690652.5,6453,0,0,0,L,1122011218,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291512,2001604.00
05/20/2017 10:45,2,6.223,ACTIVE,216.22,362.19,59.986,1495291503,"201051344000955","219011344069620",30.65,22.50,0,331.23,400.96,193.2,184.6,0.902,709451.4,709451.4,6467,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291512,2001605.00
05/20/2017 10:45,2,3.895,ACTIVE,212.83,441.54,59.975,1495291503,"274151322000094","219011344069620",41.09,30.00,0,409.98,475.20,161.7,154.1,0.628,790554.9,790554.9,6603,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291513,2001606.00
05/20/2017 10:45,2,6.133,ACTIVE,218.93,362.49,59.975,1495291503,"201051344000579","219011344069620",30.59,20.00,0,336.94,406.07,189.9,181.4,0.884,719694.3,719694.3,6459,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291514,2001607.00
05/20/2017 10:45,2,6.301,ACTIVE,216.00,357.98,59.981,1495291503,"201051344000890","219011344069620",30.06,21.50,0,331.53,400.96,191.9,183.3,0.871,703380.2,703380.2,6464,0,0,0,L,1122011218,0,124.04,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291515,2001608.00
05/20/2017 10:45,2,6.232,ACTIVE,216.67,361.89,59.981,1495291503,"201051344000438","219011344069620",30.63,21.50,0,331.83,405.47,193.3,184.7,0.902,706161.0,706161.0,6455,0,0,0,L,1122011218,0,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291516,2001609.00
05/20/2017 10:45,2,6.281,ACTIVE,216.45,354.07,59.970,1495291503,"201051344000417","219011344069620",19.42,21.30,0,333.63,381.12,123.6,117.4,0.579,654818.6,654818.6,6478,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291517,2001610.00
05/20/2017 10:45,2,5.861,ACTIVE,212.61,351.67,59.981,1495291503,"274151322000083","219011344069620",29.60,29.50,0,331.83,383.83,175.7,167.6,0.698,955634.8,955634.8,6423,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291518,2001611.00
05/20/2017 10:45,2,6.236,ACTIVE,213.74,369.70,59.970,1495291503,"274151322000076","219011344069620",30.34,30.50,0,333.33,387.74,191.5,182.9,0.747,1019014.9,1019014.9,6418,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291519,2001612.00
05/20/2017 10:45,2,6.123,ACTIVE,217.58,361.29,59.986,1495291503,"201051344000868","219011344069620",30.26,20.70,0,332.73,404.57,187.6,179.1,0.857,700395.7,700395.7,6459,0,0,0,L,1122011218,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291520,2001613.00
05/20/2017 10:45,2,6.174,ACTIVE,212.83,350.17,59.970,1495291503,"274151322000095","219011344069620",30.18,30.50,0,332.13,386.53,188.7,180.2,0.725,1009150.7,1009150.7,6422,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291521,2001614.00
05/20/2017 10:45,2,6.283,ACTIVE,218.71,357.98,59.975,1495291503,"201051344000988","219011344069620",19.54,19.80,0,337.54,385.93,124.4,118.2,0.570,629166.4,629166.4,6478,0,0,0,L,1122011218,0,123.81,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291521,2001615.00
05/20/2017 10:45,2,6.336,ACTIVE,216.90,361.59,59.933,1495291503,"201051344001025","219011344069620",30.04,23.30,0,332.73,404.57,192.7,184.1,0.879,705531.1,705531.1,6470,0,0,0,L,1122011218,0,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291522,2001616.00
05/20/2017 10:45,2,6.043,ACTIVE,218.93,363.99,59.981,1495291503,"201051344000458","219011344069620",30.55,22.80,0,337.24,405.47,187.0,178.5,0.875,712471.7,712471.7,6446,0,0,0,L,1122011218,0,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291523,2001617.00
05/20/2017 10:45,2,6.127,ACTIVE,219.16,363.69,59.970,1495291503,"201051344000853","219011344069620",30.22,21.00,0,337.54,403.97,187.4,179.0,0.884,713118.8,713118.8,6451,0,0,0,L,1122011218,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291524,2001618.00
05/20/2017 10:45,2,6.289,ACTIVE,216.22,360.69,60.018,1495291503,"201051344000685","219011344069620",30.36,20.30,0,331.83,401.56,193.4,184.8,0.928,706262.3,706262.3,6471,0,0,0,L,1122011218,0,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291525,2001619.00
05/20/2017 10:45,2,6.240,ACTIVE,217.35,361.29,59.938,1495291503,"201051344000917","219011344069620",30.22,22.50,0,332.43,404.87,190.8,182.2,0.884,702887.1,702887.1,6460,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291526,2001620.00
05/20/2017 10:45,2,6.191,ACTIVE,216.22,360.69,60.002,1495291503,"201051344001145","219011344069620",30.67,19.80,0,333.03,403.97,192.3,183.7,0.879,710818.4,710818.4,6447,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291527,2001621.00
05/20/2017 10:45,2,6.277,ACTIVE,217.58,361.89,59.970,1495291503,"201051344000651","219011344069620",30.38,22.80,0,336.34,406.07,193.0,184.4,0.871,699280.1,699280.1,6465,0,0,0,L,1122011218,0,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291528,2001622.00
05/20/2017 10:45,2,5.861,ACTIVE,213.74,353.17,59.975,1495291503,"274151322000088","219011344069620",29.26,28.50,0,332.43,384.43,173.7,165.8,0.658,916179.2,916179.2,6423,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291529,2001623.00
05/20/2017 10:45,2,3.945,ACTIVE,214.64,444.54,59.975,1495291503,"274151322000068","219011344069620",41.01,32.20,0,412.38,476.41,163.4,155.8,0.628,790830.5,790830.5,6626,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291530,2001624.00
05/20/2017 10:45,2,6.254,ACTIVE,217.13,360.69,59.970,1495291503,"201051344001135","219011344069620",30.10,22.00,0,332.43,405.17,190.8,182.2,0.875,694778.4,694778.4,6458,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291531,2001625.00
05/20/2017 10:45,2,6.238,ACTIVE,217.35,360.99,59.970,1495291503,"201051344000594","219011344069620",30.34,21.00,0,331.23,405.17,191.6,183.0,0.871,714796.0,714796.0,6459,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291532,2001626.00
05/20/2017 10:45,2,6.320,ACTIVE,217.58,360.38,59.991,1495291503,"201051344001203","219011344069620",30.24,23.00,0,335.74,406.67,193.4,184.8,0.879,703915.1,703915.1,6475,0,0,0,L,1122011218,0,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291532,2001627.00
05/20/2017 10:45,2,5.904,ACTIVE,213.74,347.46,59.944,1495291503,"274151322000054","219011344069620",28.55,29.50,0,332.13,384.43,170.6,162.7,0.645,933802.5,933802.5,6410,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291533,2001628.00
05/20/2017 10:45,2,6.168,ACTIVE,218.03,361.59,59.981,1495291503,"201051344000867","219011344069620",30.10,23.00,0,334.84,404.27,188.0,179.5,0.849,699269.6,699269.6,6476,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291534,2001629.00
05/20/2017 10:45,2,6.309,ACTIVE,217.58,363.09,59.975,1495291503,"201051344001093","219011344069620",30.28,21.50,0,333.03,407.27,193.4,184.7,0.875,702654.3,702654.3,6469,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291535,2001630.00
05/20/2017 10:45,2,6.203,ACTIVE,218.71,363.09,59.959,1495291503,"201051344000900","219011344069620",30.12,21.50,0,337.24,405.77,189.3,180.8,0.871,720763.4,720763.4,6456,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291536,2001631.00
05/20/2017 10:45,2,6.131,ACTIVE,218.71,364.59,59.965,1495291503,"201051344000648","219011344069620",30.04,21.50,0,337.54,405.77,186.4,178.0,0.857,709741.4,709741.4,6450,0,0,0,L,1122011218,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291537,2001632.00
05/20/2017 10:45,2,6.090,ACTIVE,218.93,364.29,59.970,1495291503,"201051344000569","219011344069620",30.30,21.80,0,336.94,404.87,186.8,178.4,0.866,723077.4,723077.4,6439,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291538,2001633.00
05/20/2017 10:45,2,6.104,ACTIVE,219.16,364.89,59.996,1495291503,"201051344000983","219011344069620",30.24,22.00,0,338.14,404.87,186.9,178.5,0.866,713501.5,713501.5,6455,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291539,2001634.00
05/20/2017 10:45,2,6.139,ACTIVE,219.16,362.49,59.975,1495291503,"201051344001158","219011344069620",30.36,19.50,0,336.64,406.07,188.6,180.1,0.849,698854.2,698854.2,6460,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291540,2001635.00
05/20/2017 10:45,2,6.072,ACTIVE,219.16,364.89,59.970,1495291503,"201051344000576","219011344069620",30.40,23.00,0,336.64,405.17,186.8,178.4,0.857,713570.3,713570.3,6453,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291541,2001636.00
05/20/2017 10:45,2,5.855,ACTIVE,214.19,366.70,59.965,1495291503,"274151322000087","219011344069620",29.20,41.80,0,332.43,382.93,173.1,165.1,0.641,906542.8,906542.8,6517,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495291542,2001637.00
05/20/2017 11:00,2,7.125,ACTIVE,220.06,367.60,59.933,1495292403,"201051344000645","219011344069620",29.72,24.30,0,335.74,412.68,214.3,204.9,0.968,712520.4,712520.4,6446,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292405,2001638.00
05/20/2017 11:00,2,6.744,ACTIVE,214.64,362.79,59.928,1495292403,"274151322000085","219011344069620",27.85,29.80,0,330.93,388.04,190.1,181.5,0.716,930340.3,930340.3,6413,0,0,0,L,1151911521,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292405,2001639.00
05/20/2017 11:00,2,7.123,ACTIVE,218.93,367.00,59.938,1495292403,"201051344000633","219011344069620",29.86,22.00,0,334.84,412.68,215.4,205.9,1.012,698854.4,698854.4,6479,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292406,2001640.00
05/20/2017 11:00,2,7.107,ACTIVE,220.52,368.80,59.944,1495292403,"201051344000469","219011344069620",29.78,20.70,0,335.74,419.00,214.2,204.8,0.990,701943.2,701943.2,6455,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292407,2001641.00
05/20/2017 11:00,2,7.107,ACTIVE,217.35,364.29,59.944,1495292403,"201051344000646","219011344069620",30.10,23.30,0,332.13,414.49,216.5,207.0,1.016,696369.3,696369.3,6461,0,0,0,L,1122011218,0,124.72,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292408,2001642.00
05/20/2017 11:00,2,6.842,ACTIVE,214.64,372.11,59.944,1495292403,"274151322000052","219011344069620",29.52,34.30,0,330.03,390.74,204.4,195.3,0.804,965448.4,965448.4,6419,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292409,2001643.00
05/20/2017 11:00,2,7.053,ACTIVE,218.71,363.99,59.917,1495292403,"201051344000585","219011344069620",30.10,23.00,0,333.63,414.19,214.9,205.5,0.994,707931.7,707931.7,6467,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292410,2001644.00
05/20/2017 11:00,2,7.047,ACTIVE,216.67,361.89,59.959,1495292403,"201051344001230","219011344069620",30.16,22.80,0,330.03,409.08,215.3,205.9,0.994,700980.0,700980.0,6464,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292411,2001645.00
05/20/2017 11:00,2,7.039,ACTIVE,218.48,363.39,59.933,1495292403,"201051344000582","219011344069620",29.70,23.30,0,333.33,415.09,211.7,202.4,0.968,690700.1,690700.1,6454,0,0,0,L,1122011218,0,124.94,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292412,2001646.00
05/20/2017 11:00,2,7.014,ACTIVE,217.13,361.89,59.991,1495292403,"201051344000955","219011344069620",30.40,23.30,0,331.53,410.28,215.9,206.4,1.012,709500.1,709500.1,6468,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292413,2001647.00
05/20/2017 11:00,2,4.480,ACTIVE,214.41,446.95,59.933,1495292403,"274151322000094","219011344069620",40.57,31.80,0,410.28,477.61,184.1,175.7,0.703,790595.9,790595.9,6604,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292414,2001648.00
05/20/2017 11:00,2,6.863,ACTIVE,220.06,366.40,59.933,1495292403,"201051344000579","219011344069620",30.59,21.30,0,336.64,417.79,212.5,203.2,0.972,719742.3,719742.3,6460,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292415,2001649.00
05/20/2017 11:00,2,7.000,ACTIVE,216.90,361.59,59.891,1495292403,"201051344000890","219011344069620",30.16,23.00,0,331.53,410.28,213.7,204.3,0.972,703428.4,703428.4,6465,0,0,0,L,1122011218,0,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292416,2001650.00
05/20/2017 11:00,2,7.074,ACTIVE,217.58,363.39,59.933,1495292403,"201051344000438","219011344069620",30.20,22.50,0,333.63,415.09,216.2,206.7,0.999,706209.7,706209.7,6456,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292417,2001651.00
05/20/2017 11:00,2,7.094,ACTIVE,217.35,355.88,59.959,1495292403,"201051344000417","219011344069620",19.28,21.50,0,333.63,387.14,138.5,131.8,0.645,654849.6,654849.6,6479,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292418,2001652.00
05/20/2017 11:00,2,6.672,ACTIVE,214.19,370.60,59.938,1495292403,"274151322000083","219011344069620",29.38,32.20,0,320.41,390.74,198.4,189.5,0.782,955679.0,955679.0,6424,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292418,2001653.00
05/20/2017 11:00,2,7.119,ACTIVE,215.54,371.81,59.938,1495292403,"274151322000076","219011344069620",29.94,32.80,0,311.69,415.39,215.7,206.3,0.844,1019062.9,1019062.9,6419,0,0,0,L,1151911521,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292420,2001654.00
05/20/2017 11:00,2,7.125,ACTIVE,218.71,368.50,59.933,1495292403,"201051344000868","219011344069620",29.40,22.50,0,336.04,412.98,212.2,202.9,0.955,700443.0,700443.0,6460,0,0,0,L,1122011218,0,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292420,2001655.00
05/20/2017 11:00,2,7.148,ACTIVE,214.41,362.49,59.928,1495292403,"274151322000095","219011344069620",29.62,32.60,0,330.03,393.45,214.4,205.0,0.822,1009198.1,1009198.1,6423,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292421,2001656.00
05/20/2017 11:00,2,7.268,ACTIVE,220.29,361.89,59.907,1495292403,"201051344000988","219011344069620",19.14,20.30,0,337.84,392.55,140.9,134.1,0.636,629197.5,629197.5,6479,0,0,0,L,1122011218,0,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292422,2001657.00
05/20/2017 11:00,2,7.295,ACTIVE,218.26,363.09,59.928,1495292403,"201051344001025","219011344069620",29.62,24.80,0,333.63,414.19,218.8,209.3,0.977,705579.4,705579.4,6471,0,0,0,L,1122011218,0,124.72,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292423,2001658.00
05/20/2017 11:00,2,6.971,ACTIVE,220.29,366.70,59.938,1495292403,"201051344000458","219011344069620",30.20,23.80,0,336.94,413.29,213.0,203.7,0.999,712518.8,712518.8,6447,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292424,2001659.00
05/20/2017 11:00,2,7.154,ACTIVE,220.74,368.20,59.917,1495292403,"201051344000853","219011344069620",29.46,22.30,0,337.24,417.79,213.4,204.0,0.990,713165.9,713165.9,6452,0,0,0,L,1122011218,0,125.62,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292425,2001660.00
05/20/2017 11:00,2,7.191,ACTIVE,216.90,364.89,59.938,1495292403,"201051344000685","219011344069620",30.42,22.00,0,332.73,410.88,221.4,211.7,1.043,706310.9,706310.9,6472,0,0,0,L,1122011218,0,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292426,2001661.00
05/20/2017 11:00,2,7.211,ACTIVE,218.48,365.49,59.959,1495292403,"201051344000917","219011344069620",29.94,23.80,0,333.03,414.49,218.5,209.0,1.008,702935.0,702935.0,6461,0,0,0,L,1122011218,0,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292427,2001662.00
05/20/2017 11:00,2,7.199,ACTIVE,217.13,361.89,59.965,1495292403,"201051344001145","219011344069620",30.14,20.30,0,333.63,413.89,219.5,210.0,0.999,710866.6,710866.6,6448,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292428,2001663.00
05/20/2017 11:00,2,7.227,ACTIVE,218.71,364.89,59.938,1495292403,"201051344000651","219011344069620",30.00,24.00,0,333.63,414.79,219.4,209.9,0.994,699328.5,699328.5,6466,0,0,0,L,1122011218,0,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292429,2001664.00
