ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 11:00,2,6.730,ACTIVE,214.64,366.40,59.944,1495292403,"274151322000088","219011344069620",29.04,30.00,0,330.63,389.54,197.6,188.8,0.742,916222.7,916222.7,6424,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292429,2001665.00
05/20/2017 11:00,2,4.521,ACTIVE,215.54,443.64,59.938,1495292403,"274151322000068","219011344069620",41.01,33.80,0,412.68,475.80,187.6,179.2,0.712,790871.5,790871.5,6627,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292430,2001666.00
05/20/2017 11:00,2,7.170,ACTIVE,218.26,363.09,59.970,1495292403,"201051344001135","219011344069620",29.84,23.50,0,333.03,414.19,216.5,207.1,0.994,694826.3,694826.3,6459,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292431,2001667.00
05/20/2017 11:00,2,7.201,ACTIVE,218.26,365.49,59.944,1495292403,"201051344000594","219011344069620",30.08,22.30,0,334.24,415.39,219.4,209.8,1.008,714844.3,714844.3,6460,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292432,2001668.00
05/20/2017 11:00,2,7.320,ACTIVE,218.48,364.29,59.944,1495292403,"201051344001203","219011344069620",29.78,24.80,0,334.54,415.69,220.7,211.1,1.030,703963.7,703963.7,6476,0,0,0,L,1122011218,0,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292433,2001669.00
05/20/2017 11:00,2,6.820,ACTIVE,214.64,354.37,59.933,1495292403,"274151322000054","219011344069620",28.15,31.50,0,330.03,389.24,194.3,185.7,0.729,933845.1,933845.1,6411,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292434,2001670.00
05/20/2017 11:00,2,7.146,ACTIVE,219.16,364.59,59.944,1495292403,"201051344000867","219011344069620",29.76,23.80,0,335.44,412.08,215.2,205.8,0.955,699316.9,699316.9,6477,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292435,2001671.00
05/20/2017 11:00,2,7.334,ACTIVE,218.48,367.30,59.996,1495292403,"201051344001093","219011344069620",29.80,23.00,0,333.63,414.49,221.2,211.5,0.999,702702.8,702702.8,6470,0,0,0,L,1122011218,0,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292436,2001672.00
05/20/2017 11:00,2,7.207,ACTIVE,219.61,367.00,59.928,1495292403,"201051344000900","219011344069620",29.82,23.00,0,335.14,413.59,217.6,208.1,0.981,720811.0,720811.0,6457,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292437,2001673.00
05/20/2017 11:00,2,7.074,ACTIVE,219.84,367.60,59.944,1495292403,"201051344000648","219011344069620",29.98,22.80,0,335.74,413.89,214.6,205.2,0.955,709788.2,709788.2,6451,0,0,0,L,1122011218,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292437,2001674.00
05/20/2017 11:00,2,7.129,ACTIVE,220.06,367.60,59.954,1495292403,"201051344000569","219011344069620",29.76,23.30,0,335.74,412.38,214.6,205.2,0.977,723124.4,723124.4,6440,0,0,0,L,1122011218,0,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292438,2001675.00
05/20/2017 11:00,2,7.184,ACTIVE,220.29,367.90,59.949,1495292403,"201051344000983","219011344069620",29.56,23.30,0,335.74,413.29,214.9,205.5,0.999,713548.5,713548.5,6456,0,0,0,L,1122011218,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292439,2001676.00
05/20/2017 11:00,2,7.240,ACTIVE,220.52,369.10,59.970,1495292403,"201051344001158","219011344069620",29.66,21.80,0,336.64,413.89,217.5,208.0,0.994,698901.6,698901.6,6461,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292440,2001677.00
05/20/2017 11:00,2,6.838,ACTIVE,214.64,374.51,59.954,1495292403,"274151322000087","219011344069620",28.90,44.30,0,330.63,388.04,200.0,191.1,0.742,906586.2,906586.2,6518,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292442,2001678.00
05/20/2017 11:00,2,7.215,ACTIVE,220.29,368.20,59.944,1495292403,"201051344000576","219011344069620",29.66,24.00,0,335.74,416.89,216.6,207.2,0.994,713617.3,713617.3,6454,0,0,0,L,1122011218,1,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495292443,2001679.00
05/20/2017 11:15,2,7.141,ACTIVE,220.06,368.20,59.986,1495293304,"201051344000645","219011344069620",29.38,25.80,0,337.24,427.41,212.2,202.8,0.955,712568.8,712568.8,6447,0,0,0,L,1122011218,0,125.40,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293305,2001680.00
05/20/2017 11:15,2,6.850,ACTIVE,214.87,355.58,60.007,1495293304,"274151322000085","219011344069620",27.23,32.00,0,330.33,400.36,188.9,180.4,0.720,930383.1,930383.1,6414,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293306,2001681.00
05/20/2017 11:15,2,6.641,ACTIVE,218.71,365.49,59.975,1495293304,"201051344000633","219011344069620",29.68,24.30,0,335.14,428.61,199.4,190.6,0.941,698903.2,698903.2,6480,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293307,2001682.00
05/20/2017 11:15,2,6.533,ACTIVE,219.61,367.60,59.991,1495293304,"201051344000469","219011344069620",29.60,21.30,0,336.04,428.61,195.8,187.0,0.910,701991.9,701991.9,6456,0,0,0,L,1122011218,0,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293308,2001683.00
05/20/2017 11:15,2,6.385,ACTIVE,216.67,362.49,59.996,1495293304,"201051344000646","219011344069620",30.08,23.50,0,331.53,427.11,194.4,185.7,0.915,696418.6,696418.6,6462,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293309,2001684.00
05/20/2017 11:15,2,5.975,ACTIVE,214.19,367.60,60.002,1495293304,"274151322000052","219011344069620",29.54,35.20,0,329.43,402.16,178.6,170.5,0.712,965494.8,965494.8,6420,0,0,0,L,1151911521,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293310,2001685.00
05/20/2017 11:15,2,6.299,ACTIVE,217.58,361.89,59.991,1495293304,"201051344000585","219011344069620",29.76,23.50,0,334.24,423.50,189.8,181.3,0.884,707981.2,707981.2,6468,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293311,2001686.00
05/20/2017 11:15,2,6.135,ACTIVE,216.00,359.78,60.018,1495293304,"201051344001230","219011344069620",29.98,23.30,0,330.63,428.01,186.3,177.9,0.866,701029.4,701029.4,6465,0,0,0,L,1122011218,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293311,2001687.00
05/20/2017 11:15,2,6.012,ACTIVE,217.58,361.29,59.996,1495293304,"201051344000582","219011344069620",30.00,24.80,0,333.93,425.01,182.6,174.3,0.831,690749.0,690749.0,6455,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293312,2001688.00
05/20/2017 11:15,2,6.123,ACTIVE,216.22,360.69,59.991,1495293304,"201051344000955","219011344069620",29.94,24.30,0,331.23,429.52,185.6,177.2,0.866,709550.2,709550.2,6469,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293313,2001689.00
05/20/2017 11:15,2,3.705,ACTIVE,213.96,437.93,59.986,1495293304,"274151322000094","219011344069620",40.97,32.00,0,406.07,477.91,154.4,147.1,0.597,790638.1,790638.1,6605,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293314,2001690.00
05/20/2017 11:15,2,5.709,ACTIVE,218.93,362.49,59.996,1495293304,"201051344000579","219011344069620",30.42,22.50,0,336.94,430.12,175.8,167.8,0.822,719791.7,719791.7,6461,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293315,2001691.00
05/20/2017 11:15,2,5.814,ACTIVE,215.77,357.38,60.007,1495293304,"201051344000890","219011344069620",29.92,24.00,0,331.83,426.51,176.2,168.1,0.809,703478.0,703478.0,6466,0,0,0,L,1122011218,0,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293316,2001692.00
05/20/2017 11:15,2,5.752,ACTIVE,216.67,359.78,59.986,1495293304,"201051344000438","219011344069620",30.38,23.30,0,334.54,431.32,176.9,168.8,0.813,706259.7,706259.7,6457,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293317,2001693.00
05/20/2017 11:15,2,5.594,ACTIVE,216.45,353.47,60.012,1495293304,"201051344000417","219011344069620",19.72,21.30,0,334.24,402.77,111.7,105.9,0.526,654881.5,654881.5,6480,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293318,2001694.00
05/20/2017 11:15,2,5.342,ACTIVE,213.51,347.16,60.002,1495293304,"274151322000083","219011344069620",29.48,33.50,0,329.13,400.96,159.4,151.9,0.636,955724.5,955724.5,6425,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293319,2001695.00
05/20/2017 11:15,2,5.682,ACTIVE,214.64,351.97,59.981,1495293304,"274151322000076","219011344069620",29.86,34.50,0,330.93,409.08,171.7,163.8,0.658,1019112.4,1019112.4,6420,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293320,2001696.00
05/20/2017 11:15,2,5.658,ACTIVE,217.58,362.19,59.996,1495293304,"201051344000868","219011344069620",29.18,23.30,0,334.54,422.90,167.2,159.4,0.760,700491.3,700491.3,6461,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293320,2001697.00
05/20/2017 11:15,2,5.562,ACTIVE,213.51,349.26,59.954,1495293304,"274151322000095","219011344069620",29.70,35.20,0,328.82,406.67,167.1,159.4,0.641,1009246.7,1009246.7,6424,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293321,2001698.00
05/20/2017 11:15,2,5.654,ACTIVE,218.48,356.78,60.039,1495293304,"201051344000988","219011344069620",19.36,21.00,0,338.44,407.57,110.9,105.1,0.513,629229.4,629229.4,6480,0,0,0,L,1122011218,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293322,2001699.00
05/20/2017 11:15,2,5.691,ACTIVE,216.67,358.58,60.007,1495293304,"201051344001025","219011344069620",29.64,24.80,0,333.63,425.01,170.9,163.0,0.773,705629.0,705629.0,6472,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293323,2001700.00
05/20/2017 11:15,2,5.543,ACTIVE,218.26,359.48,60.002,1495293304,"201051344000458","219011344069620",29.54,25.00,0,336.34,428.31,165.7,158.0,0.791,712567.0,712567.0,6448,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293324,2001701.00
05/20/2017 11:15,2,5.484,ACTIVE,218.93,361.89,59.991,1495293304,"201051344000853","219011344069620",29.80,22.80,0,337.84,428.31,165.6,157.9,0.773,713214.2,713214.2,6453,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293325,2001702.00
05/20/2017 11:15,2,5.529,ACTIVE,215.77,357.98,59.986,1495293304,"201051344000685","219011344069620",30.14,23.30,0,333.03,430.42,168.7,160.9,0.818,706360.6,706360.6,6473,0,0,0,L,1122011218,0,124.27,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293326,2001703.00
05/20/2017 11:15,2,5.426,ACTIVE,216.67,358.88,60.002,1495293304,"201051344000917","219011344069620",30.20,24.00,0,333.03,424.71,165.9,158.2,0.769,702984.1,702984.1,6462,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293327,2001704.00
05/20/2017 11:15,2,5.441,ACTIVE,215.77,356.48,59.996,1495293304,"201051344001145","219011344069620",30.26,22.00,0,332.43,429.82,166.7,159.0,0.769,710916.0,710916.0,6449,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293328,2001705.00
05/20/2017 11:15,2,5.518,ACTIVE,217.13,359.48,59.981,1495293304,"201051344000651","219011344069620",29.98,25.30,0,333.33,422.60,167.4,159.6,0.765,699378.0,699378.0,6467,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293329,2001706.00
05/20/2017 11:15,2,5.125,ACTIVE,213.74,364.59,59.986,1495293304,"274151322000088","219011344069620",28.94,30.50,0,330.03,401.56,150.1,143.0,0.566,916267.2,916267.2,6425,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293329,2001707.00
05/20/2017 11:15,2,3.438,ACTIVE,214.64,441.84,59.996,1495293304,"274151322000068","219011344069620",40.75,34.50,0,408.18,481.21,141.9,135.0,0.530,790913.6,790913.6,6628,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293330,2001708.00
05/20/2017 11:15,2,5.512,ACTIVE,216.67,358.58,60.002,1495293304,"201051344001135","219011344069620",29.64,24.00,0,334.24,425.91,165.4,157.8,0.760,694875.3,694875.3,6460,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293331,2001709.00
05/20/2017 11:15,2,5.455,ACTIVE,216.90,358.88,59.981,1495293304,"201051344000594","219011344069620",30.18,23.80,0,333.63,426.81,166.7,159.0,0.765,714893.6,714893.6,6461,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293332,2001710.00
05/20/2017 11:15,2,5.518,ACTIVE,216.90,357.98,59.949,1495293304,"201051344001203","219011344069620",29.90,25.80,0,335.14,423.50,166.9,159.2,0.773,704013.2,704013.2,6477,0,0,0,L,1122011218,0,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293333,2001711.00
05/20/2017 11:15,2,5.154,ACTIVE,213.96,358.88,59.975,1495293304,"274151322000054","219011344069620",28.25,32.60,0,329.43,401.86,147.3,140.3,0.561,933888.5,933888.5,6412,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293334,2001712.00
05/20/2017 11:15,2,5.490,ACTIVE,217.80,359.78,59.981,1495293304,"201051344000867","219011344069620",29.76,25.00,0,335.44,422.90,165.5,157.8,0.756,699365.0,699365.0,6478,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293335,2001713.00
05/20/2017 11:15,2,5.629,ACTIVE,216.67,358.88,59.991,1495293304,"201051344001093","219011344069620",29.76,24.30,0,333.03,425.01,169.8,161.9,0.773,702752.0,702752.0,6471,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293336,2001714.00
05/20/2017 11:15,2,5.562,ACTIVE,218.26,363.39,59.986,1495293304,"201051344000900","219011344069620",29.90,23.30,0,335.14,428.61,168.5,160.7,0.773,720859.4,720859.4,6458,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293337,2001715.00
05/20/2017 11:15,2,5.592,ACTIVE,218.48,361.59,59.981,1495293304,"201051344000648","219011344069620",29.46,24.00,0,335.74,428.61,166.8,159.1,0.773,709836.0,709836.0,6452,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293338,2001716.00
05/20/2017 11:15,2,5.520,ACTIVE,218.48,359.18,59.981,1495293304,"201051344000569","219011344069620",30.02,23.50,0,335.44,428.31,167.7,160.0,0.782,723172.3,723172.3,6441,0,0,0,L,1122011218,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293339,2001717.00
05/20/2017 11:15,2,5.576,ACTIVE,218.71,362.49,59.949,1495293304,"201051344000983","219011344069620",29.90,23.80,0,335.74,429.22,168.8,161.0,0.795,713596.4,713596.4,6457,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293340,2001718.00
05/20/2017 11:15,2,5.674,ACTIVE,218.71,361.59,59.981,1495293304,"201051344001158","219011344069620",29.58,22.00,0,336.04,428.61,169.9,162.1,0.787,698949.9,698949.9,6462,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293341,2001719.00
05/20/2017 11:15,2,5.539,ACTIVE,218.71,362.49,59.975,1495293304,"201051344000576","219011344069620",29.74,24.30,0,336.34,428.31,166.8,159.1,0.773,713664.8,713664.8,6455,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293341,2001720.00
05/20/2017 11:15,2,5.367,ACTIVE,214.19,366.70,59.975,1495293304,"274151322000087","219011344069620",29.02,46.00,0,330.03,400.06,157.6,150.2,0.575,906630.3,906630.3,6519,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495293342,2001721.00
05/20/2017 11:30,2,7.863,ACTIVE,221.19,370.60,59.970,1495294203,"201051344000645","219011344069620",31.99,25.00,0,336.34,427.71,254.4,243.7,1.131,712610.5,712610.5,6448,0,0,0,L,1122011218,0,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294204,2001722.00
05/20/2017 11:30,2,8.484,ACTIVE,214.19,354.37,59.959,1495294203,"274151322000085","219011344069620",27.61,31.00,0,330.63,399.16,237.1,226.9,0.897,930420.2,930420.2,6415,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294205,2001723.00
05/20/2017 11:30,2,7.807,ACTIVE,220.06,369.70,59.949,1495294203,"201051344000633","219011344069620",32.26,22.50,0,334.54,427.71,254.3,243.5,1.198,698945.2,698945.2,6481,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294206,2001724.00
05/20/2017 11:30,2,7.830,ACTIVE,221.64,373.61,59.975,1495294203,"201051344000469","219011344069620",32.10,20.70,0,336.34,428.01,254.6,243.8,1.171,702034.0,702034.0,6457,0,0,0,L,1122011218,0,125.17,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294207,2001725.00
05/20/2017 11:30,2,7.768,ACTIVE,218.26,371.21,59.928,1495294203,"201051344000646","219011344069620",32.32,23.00,0,331.83,426.81,254.1,243.4,1.189,696461.1,696461.1,6463,0,0,0,L,1122011218,0,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294208,2001726.00
05/20/2017 11:30,2,8.418,ACTIVE,215.09,385.03,59.959,1495294203,"274151322000052","219011344069620",29.86,35.60,0,329.73,402.77,254.5,243.7,0.990,965534.8,965534.8,6421,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294209,2001727.00
05/20/2017 11:30,2,7.787,ACTIVE,219.61,369.10,59.970,1495294203,"201051344000585","219011344069620",32.20,23.30,0,333.63,422.60,253.9,243.2,1.189,708023.9,708023.9,6469,0,0,0,L,1122011218,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294210,2001728.00
05/20/2017 11:30,2,7.717,ACTIVE,217.80,372.11,59.928,1495294203,"201051344001230","219011344069620",32.56,22.00,0,330.93,430.42,254.3,243.5,1.167,701072.2,701072.2,6466,0,0,0,L,1122011218,0,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294211,2001729.00
05/20/2017 11:30,2,7.857,ACTIVE,219.84,369.40,59.938,1495294203,"201051344000582","219011344069620",32.05,23.30,0,333.03,425.61,254.7,243.9,1.136,690791.4,690791.4,6456,0,0,0,L,1122011218,0,125.62,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294211,2001730.00
05/20/2017 11:30,2,7.744,ACTIVE,218.26,370.00,59.975,1495294203,"201051344000955","219011344069620",32.46,23.30,0,331.53,430.42,254.2,243.4,1.184,709593.5,709593.5,6470,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294212,2001731.00
05/20/2017 11:30,2,0.592,ALERT,214.64,499.55,59.954,1495294203,"274151322000094","219011344069620",48.09,30.80,0,300.57,524.20,27.3,24.5,0.181,790673.1,790673.1,6606,0,0,0,L,1151911521,0,122.91,123.81,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294214,2001732.00
05/20/2017 11:30,2,7.840,ACTIVE,221.42,370.90,59.965,1495294203,"201051344000579","219011344069620",32.08,21.30,0,336.94,429.82,254.4,243.6,1.193,719834.6,719834.6,6462,0,0,0,L,1122011218,0,125.40,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294215,2001733.00
05/20/2017 11:30,2,7.906,ACTIVE,218.03,368.20,59.970,1495294203,"201051344000890","219011344069620",31.75,23.00,0,332.13,428.01,253.8,243.1,1.167,703521.1,703521.1,6467,0,0,0,L,1122011218,0,125.17,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294216,2001734.00
05/20/2017 11:30,2,7.822,ACTIVE,218.93,368.50,59.965,1495294203,"201051344000438","219011344069620",32.12,22.80,0,333.33,429.22,254.1,243.3,1.171,706303.2,706303.2,6458,0,0,0,L,1122011218,0,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294217,2001735.00
05/20/2017 11:30,2,8.666,ACTIVE,218.48,362.49,59.965,1495294203,"201051344000417","219011344069620",19.30,21.50,0,333.93,401.86,169.4,161.6,0.791,654909.3,654909.3,6481,0,0,0,L,1122011218,0,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294218,2001736.00
05/20/2017 11:30,2,8.133,ACTIVE,213.96,351.07,59.959,1495294203,"274151322000083","219011344069620",29.22,32.80,0,328.52,401.56,240.5,230.2,0.937,955764.1,955764.1,6426,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294219,2001737.00
05/20/2017 11:30,2,8.010,ACTIVE,215.32,384.73,59.965,1495294203,"274151322000076","219011344069620",31.47,33.50,0,331.23,408.48,254.8,244.0,0.994,1019155.4,1019155.4,6421,0,0,0,L,1151911521,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294220,2001738.00
05/20/2017 11:30,2,8.270,ACTIVE,219.84,372.11,59.991,1495294203,"201051344000868","219011344069620",30.16,22.50,0,334.84,427.71,252.3,241.6,1.136,700533.5,700533.5,6462,0,0,0,L,1122011218,0,124.49,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294221,2001739.00
05/20/2017 11:30,2,8.168,ACTIVE,214.41,352.87,59.959,1495294203,"274151322000095","219011344069620",30.85,34.50,0,329.13,406.37,254.8,244.0,0.963,1009289.2,1009289.2,6425,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294221,2001740.00
05/20/2017 11:30,2,8.363,ACTIVE,221.19,366.10,59.981,1495294203,"201051344000988","219011344069620",19.40,20.70,0,338.44,407.57,164.3,156.7,0.742,629257.3,629257.3,6481,0,0,0,L,1122011218,0,125.17,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294222,2001741.00
05/20/2017 11:30,2,8.160,ACTIVE,219.39,368.80,59.938,1495294203,"201051344001025","219011344069620",30.67,24.80,0,331.83,425.91,253.3,242.6,1.123,705672.4,705672.4,6473,0,0,0,L,1122011218,0,125.17,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294223,2001742.00
05/20/2017 11:30,2,8.043,ACTIVE,220.97,371.21,59.954,1495294203,"201051344000458","219011344069620",29.98,24.50,0,336.94,428.31,244.1,233.7,1.127,712609.3,712609.3,6449,0,0,0,L,1122011218,0,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294224,2001743.00
05/20/2017 11:30,2,7.959,ACTIVE,221.42,370.90,59.959,1495294203,"201051344000853","219011344069620",30.00,22.00,0,337.84,427.71,241.7,231.4,1.109,713256.5,713256.5,6454,0,0,0,L,1122011218,0,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294225,2001744.00
05/20/2017 11:30,2,8.162,ACTIVE,217.80,369.70,59.959,1495294203,"201051344000685","219011344069620",30.51,22.30,0,332.73,428.31,252.1,241.4,1.215,706404.1,706404.1,6474,0,0,0,L,1122011218,0,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294226,2001745.00
05/20/2017 11:30,2,8.125,ACTIVE,219.16,367.00,59.970,1495294203,"201051344000917","219011344069620",29.96,23.50,0,333.03,424.11,246.5,236.0,1.131,703027.1,703027.1,6463,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294227,2001746.00
05/20/2017 11:30,2,8.051,ACTIVE,217.80,364.89,59.981,1495294203,"201051344001145","219011344069620",30.28,20.70,0,332.43,430.12,246.8,236.3,1.123,710959.2,710959.2,6450,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294228,2001747.00
05/20/2017 11:30,2,8.049,ACTIVE,219.61,370.30,59.981,1495294203,"201051344000651","219011344069620",29.92,25.00,0,334.84,425.61,243.8,233.4,1.131,699421.5,699421.5,6468,0,0,0,L,1122011218,0,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294229,2001748.00
05/20/2017 11:30,2,7.541,ACTIVE,214.41,352.87,59.965,1495294203,"274151322000088","219011344069620",28.96,31.50,0,329.73,400.96,221.2,211.5,0.826,916306.3,916306.3,6426,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294230,2001749.00
05/20/2017 11:30,2,5.105,ACTIVE,215.54,436.13,59.965,1495294203,"274151322000068","219011344069620",40.65,34.80,0,404.87,482.12,210.1,200.8,0.804,790950.5,790950.5,6629,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294230,2001750.00
05/20/2017 11:30,2,7.941,ACTIVE,218.93,369.10,59.959,1495294203,"201051344001135","219011344069620",29.58,24.50,0,333.03,424.11,237.9,227.7,1.083,694918.3,694918.3,6461,0,0,0,L,1122011218,0,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294231,2001751.00
05/20/2017 11:30,2,7.854,ACTIVE,218.48,370.90,59.959,1495294203,"201051344000594","219011344069620",30.22,22.80,0,332.73,428.01,240.2,229.9,1.087,714936.8,714936.8,6462,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294233,2001752.00
05/20/2017 11:30,2,8.020,ACTIVE,219.39,370.30,59.949,1495294203,"201051344001203","219011344069620",30.04,24.80,0,334.54,425.61,243.9,233.5,1.127,704056.8,704056.8,6478,0,0,0,L,1122011218,0,125.85,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294234,2001753.00
05/20/2017 11:30,2,7.566,ACTIVE,214.19,380.22,59.970,1495294203,"274151322000054","219011344069620",28.27,32.20,0,329.73,400.36,216.3,206.9,0.818,933927.0,933927.0,6413,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294235,2001754.00
05/20/2017 11:30,2,7.846,ACTIVE,219.39,367.90,59.991,1495294203,"201051344000867","219011344069620",29.80,24.80,0,335.74,424.41,236.8,226.6,1.074,699407.5,699407.5,6479,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294236,2001755.00
05/20/2017 11:30,2,7.980,ACTIVE,219.16,368.20,59.981,1495294203,"201051344001093","219011344069620",30.16,23.50,0,333.03,425.61,243.7,233.2,1.092,702795.6,702795.6,6472,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294237,2001756.00
05/20/2017 11:30,2,7.836,ACTIVE,220.06,370.30,59.981,1495294203,"201051344000900","219011344069620",29.94,24.30,0,335.14,428.31,237.4,227.2,1.065,720902.2,720902.2,6459,0,0,0,L,1122011218,0,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294238,2001757.00
05/20/2017 11:30,2,7.713,ACTIVE,220.06,369.40,60.012,1495294203,"201051344000648","219011344069620",29.98,22.80,0,335.44,429.22,234.1,224.1,1.069,709878.2,709878.2,6453,0,0,0,L,1122011218,0,124.49,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294238,2001758.00
05/20/2017 11:30,2,7.752,ACTIVE,220.52,368.80,59.981,1495294203,"201051344000569","219011344069620",29.86,23.00,0,336.04,428.01,234.4,224.3,1.083,723214.6,723214.6,6442,0,0,0,L,1122011218,0,124.72,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294239,2001759.00
05/20/2017 11:30,2,7.660,ACTIVE,220.74,370.00,59.975,1495294203,"201051344000983","219011344069620",30.26,24.00,0,336.64,428.91,234.4,224.4,1.083,713638.9,713638.9,6458,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294240,2001760.00
05/20/2017 11:30,2,7.834,ACTIVE,220.97,371.51,60.007,1495294203,"201051344001158","219011344069620",29.94,22.50,0,335.74,428.31,237.4,227.3,1.078,698992.6,698992.6,6463,0,0,0,L,1122011218,0,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294241,2001761.00
05/20/2017 11:30,2,7.846,ACTIVE,220.74,370.00,59.981,1495294203,"201051344000576","219011344069620",29.74,23.80,0,336.94,428.91,236.3,226.2,1.047,713707.1,713707.1,6456,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294242,2001762.00
05/20/2017 11:30,2,7.549,ACTIVE,214.41,359.48,59.975,1495294203,"274151322000087","219011344069620",29.04,46.00,0,329.73,399.46,221.9,212.2,0.826,906669.6,906669.6,6520,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495294243,2001763.00
05/20/2017 11:45,2,7.916,ACTIVE,220.52,369.70,59.981,1495295103,"201051344000645","219011344069620",28.86,27.50,0,337.84,428.31,231.3,221.3,1.065,712668.1,712668.1,6449,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295104,2001764.00
05/20/2017 11:45,2,7.291,ACTIVE,214.64,351.97,59.975,1495295103,"274151322000085","219011344069620",27.02,33.50,0,329.73,400.96,199.3,190.5,0.765,930470.7,930470.7,6416,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295105,2001765.00
05/20/2017 11:45,2,7.719,ACTIVE,219.61,368.80,60.012,1495295103,"201051344000633","219011344069620",29.48,25.50,0,335.74,428.31,230.3,220.3,1.074,699003.2,699003.2,6482,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295106,2001766.00
05/20/2017 11:45,2,7.705,ACTIVE,220.97,369.40,59.981,1495295103,"201051344000469","219011344069620",29.28,23.50,0,336.34,428.91,228.5,218.6,1.047,702091.7,702091.7,6458,0,0,0,L,1122011218,0,124.94,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295107,2001767.00
05/20/2017 11:45,2,7.635,ACTIVE,217.13,364.59,59.986,1495295103,"201051344000646","219011344069620",29.60,25.50,0,333.33,425.01,228.8,218.9,1.061,696519.2,696519.2,6464,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295108,2001768.00
05/20/2017 11:45,2,7.305,ACTIVE,214.41,353.47,59.975,1495295103,"274151322000052","219011344069620",28.88,38.80,0,328.82,404.87,213.6,204.2,0.844,965589.7,965589.7,6422,0,0,0,L,1151911521,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295109,2001769.00
05/20/2017 11:45,2,7.604,ACTIVE,218.71,363.69,59.986,1495295103,"201051344000585","219011344069620",29.52,25.80,0,333.33,422.00,227.3,217.4,1.039,708082.2,708082.2,6470,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295110,2001770.00
05/20/2017 11:45,2,7.541,ACTIVE,216.90,364.59,59.965,1495295103,"201051344001230","219011344069620",29.88,23.30,0,330.33,425.61,228.0,218.1,1.052,701130.6,701130.6,6467,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295111,2001771.00
05/20/2017 11:45,2,7.607,ACTIVE,218.71,367.30,59.986,1495295103,"201051344000582","219011344069620",29.60,25.30,0,331.83,428.31,227.9,218.1,1.039,690849.3,690849.3,6457,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295111,2001772.00
05/20/2017 11:45,2,7.689,ACTIVE,217.35,365.49,59.981,1495295103,"201051344000955","219011344069620",29.82,26.50,0,333.03,424.71,232.2,222.2,1.092,709652.2,709652.2,6471,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295112,2001773.00
05/20/2017 11:45,2,4.900,ALERT,214.41,431.02,59.981,1495295103,"274151322000094","219011344069620",40.08,32.00,0,333.93,525.70,198.5,189.6,0.765,790700.7,790700.7,6608,0,0,0,L,1151911521,0,122.68,124.04,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295114,2001774.00
05/20/2017 11:45,2,7.830,ACTIVE,220.97,372.11,59.991,1495295103,"201051344000579","219011344069620",30.02,24.30,0,338.74,429.22,238.0,227.8,1.087,719893.1,719893.1,6463,0,0,0,L,1122011218,0,125.40,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295115,2001775.00
05/20/2017 11:45,2,7.928,ACTIVE,217.13,365.80,60.023,1495295103,"201051344000890","219011344069620",29.54,24.80,0,332.43,425.31,237.3,227.2,1.074,703579.5,703579.5,6468,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295116,2001776.00
05/20/2017 11:45,2,7.945,ACTIVE,218.26,365.49,60.002,1495295103,"201051344000438","219011344069620",29.66,25.50,0,333.63,424.71,238.7,228.4,1.100,706361.9,706361.9,6459,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295117,2001777.00
05/20/2017 11:45,2,7.691,ACTIVE,217.58,358.28,60.018,1495295103,"201051344000417","219011344069620",19.38,23.00,0,337.24,400.66,151.0,143.8,0.707,654947.1,654947.1,6482,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295118,2001778.00
05/20/2017 11:45,2,7.266,ACTIVE,214.19,370.90,59.991,1495295103,"274151322000083","219011344069620",28.90,36.30,0,328.52,400.96,212.7,203.3,0.835,955818.1,955818.1,6427,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295119,2001779.00
05/20/2017 11:45,2,7.627,ACTIVE,215.54,379.32,60.007,1495295103,"274151322000076","219011344069620",29.46,37.80,0,329.13,408.18,227.5,217.6,0.888,1019213.7,1019213.7,6422,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295120,2001780.00
05/20/2017 11:45,2,7.398,ACTIVE,218.93,367.60,59.986,1495295103,"201051344000868","219011344069620",28.92,24.00,0,333.93,427.71,216.6,207.1,0.981,700591.0,700591.0,6463,0,0,0,L,1122011218,0,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295120,2001781.00
05/20/2017 11:45,2,7.293,ACTIVE,213.96,361.89,59.991,1495295103,"274151322000095","219011344069620",29.66,37.30,0,327.32,402.77,219.0,209.5,0.835,1009347.0,1009347.0,6426,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295121,2001782.00
05/20/2017 11:45,2,7.262,ACTIVE,220.06,363.09,60.002,1495295103,"201051344000988","219011344069620",19.14,22.80,0,342.35,405.77,141.0,134.2,0.641,629295.2,629295.2,6482,0,0,0,L,1122011218,0,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295122,2001783.00
05/20/2017 11:45,2,7.332,ACTIVE,218.03,363.39,60.002,1495295103,"201051344001025","219011344069620",29.34,27.30,0,332.73,423.50,217.8,208.3,0.972,705730.9,705730.9,6474,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295123,2001784.00
05/20/2017 11:45,2,7.049,ACTIVE,220.06,367.60,59.991,1495295103,"201051344000458","219011344069620",29.84,26.50,0,338.44,429.22,212.9,203.6,0.994,712666.8,712666.8,6450,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295124,2001785.00
05/20/2017 11:45,2,7.055,ACTIVE,220.52,369.10,59.986,1495295103,"201051344000853","219011344069620",29.84,24.50,0,338.14,428.61,213.1,203.7,0.994,713314.0,713314.0,6455,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295125,2001786.00
05/20/2017 11:45,2,7.180,ACTIVE,216.67,362.49,59.996,1495295103,"201051344000685","219011344069620",30.10,23.50,0,333.03,424.71,218.8,209.2,1.052,706462.8,706462.8,6475,0,0,0,L,1122011218,0,124.94,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295126,2001787.00
05/20/2017 11:45,2,7.234,ACTIVE,217.80,363.99,59.991,1495295103,"201051344000917","219011344069620",29.84,26.00,0,332.43,423.20,218.6,209.1,1.025,703085.3,703085.3,6464,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295127,2001788.00
05/20/2017 11:45,2,7.473,ACTIVE,216.90,363.99,59.991,1495295103,"201051344001145","219011344069620",29.52,22.80,0,332.13,425.61,223.4,213.7,1.016,711017.7,711017.7,6451,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295128,2001789.00
05/20/2017 11:45,2,7.613,ACTIVE,218.71,369.40,59.996,1495295103,"201051344000651","219011344069620",29.42,27.00,0,332.43,425.61,226.7,216.9,1.025,699479.9,699479.9,6469,0,0,0,L,1122011218,0,125.62,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295129,2001790.00
05/20/2017 11:45,2,7.121,ACTIVE,214.64,361.89,59.996,1495295103,"274151322000088","219011344069620",28.80,33.50,0,329.73,399.46,207.7,198.6,0.791,916359.2,916359.2,6427,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295130,2001791.00
05/20/2017 11:45,2,5.004,ACTIVE,215.32,450.26,59.986,1495295103,"274151322000068","219011344069620",40.04,37.00,0,406.37,477.91,203.3,194.3,0.778,791001.0,791001.0,6630,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295131,2001792.00
05/20/2017 11:45,2,7.953,ACTIVE,218.48,366.40,59.991,1495295103,"201051344001135","219011344069620",29.42,26.80,0,332.43,424.11,236.9,226.7,1.092,694976.3,694976.3,6462,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295132,2001793.00
05/20/2017 11:45,2,8.059,ACTIVE,218.71,368.50,59.981,1495295103,"201051344000594","219011344069620",29.94,24.50,0,331.83,424.41,244.3,233.9,1.100,714995.4,714995.4,6463,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295132,2001794.00
05/20/2017 11:45,2,8.262,ACTIVE,218.93,368.80,59.981,1495295103,"201051344001203","219011344069620",29.20,27.00,0,333.63,425.91,244.2,233.8,1.158,704115.4,704115.4,6479,0,0,0,L,1122011218,0,125.85,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295133,2001795.00
05/20/2017 11:45,2,7.635,ACTIVE,215.09,379.92,59.986,1495295103,"274151322000054","219011344069620",27.59,35.00,0,328.82,399.46,213.2,203.9,0.809,933978.4,933978.4,6414,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295134,2001796.00
05/20/2017 11:45,2,8.258,ACTIVE,220.06,370.00,60.002,1495295103,"201051344000867","219011344069620",29.30,26.50,0,334.24,426.81,244.9,234.5,1.100,699464.9,699464.9,6480,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295135,2001797.00
05/20/2017 11:45,2,8.303,ACTIVE,218.93,369.70,60.012,1495295103,"201051344001093","219011344069620",29.64,25.30,0,332.43,425.01,249.1,238.5,1.083,702853.9,702853.9,6473,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295136,2001798.00
05/20/2017 11:45,2,8.408,ACTIVE,220.97,373.31,59.991,1495295103,"201051344000900","219011344069620",29.48,25.00,0,336.64,429.52,250.9,240.3,1.127,720960.0,720960.0,6460,0,0,0,L,1122011218,0,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295137,2001799.00
05/20/2017 11:45,2,8.197,ACTIVE,220.74,372.41,59.975,1495295103,"201051344000648","219011344069620",29.60,25.50,0,337.24,429.52,245.4,234.9,1.118,709935.3,709935.3,6454,0,0,0,L,1122011218,0,124.94,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295138,2001800.00
05/20/2017 11:45,2,8.064,ACTIVE,220.74,371.21,59.975,1495295103,"201051344000569","219011344069620",29.60,25.00,0,334.84,430.42,241.7,231.3,1.100,723271.7,723271.7,6443,0,0,0,L,1122011218,0,124.94,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295139,2001801.00
05/20/2017 11:45,2,7.830,ACTIVE,220.97,372.41,59.991,1495295103,"201051344000983","219011344069620",29.74,25.80,0,337.24,429.52,235.7,225.5,1.083,713696.1,713696.1,6459,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295140,2001802.00
05/20/2017 11:45,2,7.715,ACTIVE,220.97,371.81,60.018,1495295103,"201051344001158","219011344069620",29.60,23.80,0,336.94,428.91,231.1,221.1,1.056,699050.2,699050.2,6464,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295141,2001803.00
05/20/2017 11:45,2,7.264,ACTIVE,220.29,370.30,60.007,1495295103,"201051344000576","219011344069620",29.48,26.00,0,338.14,429.52,216.7,207.2,0.986,713764.2,713764.2,6457,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295142,2001804.00
05/20/2017 11:45,2,7.021,ACTIVE,214.19,357.68,59.975,1495295103,"274151322000087","219011344069620",28.71,48.80,0,328.82,402.77,203.9,194.9,0.769,906722.4,906722.4,6521,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495295142,2001805.00
05/20/2017 12:00,2,8.268,ACTIVE,221.19,370.90,59.944,1495296003,"201051344000645","219011344069620",29.22,28.30,0,337.54,428.61,244.7,234.3,1.096,712719.8,712719.8,6450,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296004,2001806.00
