ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 12:00,2,7.836,ACTIVE,215.09,357.68,59.949,1495296003,"274151322000085","219011344069620",26.92,35.00,0,330.33,395.55,213.5,204.1,0.809,930516.0,930516.0,6417,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296005,2001807.00
05/20/2017 12:00,2,8.316,ACTIVE,220.06,372.11,59.975,1495296003,"201051344000633","219011344069620",29.42,25.50,0,335.44,428.31,247.6,237.1,1.176,699055.3,699055.3,6483,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296006,2001808.00
05/20/2017 12:00,2,8.336,ACTIVE,221.64,375.41,59.944,1495296003,"201051344000469","219011344069620",29.38,22.80,0,336.64,428.61,248.0,237.5,1.158,702143.7,702143.7,6459,0,0,0,L,1122011218,0,125.40,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296007,2001809.00
05/20/2017 12:00,2,8.340,ACTIVE,218.26,368.20,59.954,1495296003,"201051344000646","219011344069620",29.56,24.50,0,332.13,424.71,249.4,238.8,1.184,696571.5,696571.5,6465,0,0,0,L,1122011218,0,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296008,2001810.00
05/20/2017 12:00,2,8.004,ACTIVE,215.09,355.28,59.944,1495296003,"274151322000052","219011344069620",29.14,39.30,0,328.82,399.46,236.0,225.9,0.919,965639.1,965639.1,6423,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296009,2001811.00
05/20/2017 12:00,2,8.408,ACTIVE,219.39,368.20,59.965,1495296003,"201051344000585","219011344069620",29.36,25.30,0,333.33,422.60,249.9,239.3,1.118,708134.7,708134.7,6471,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296010,2001812.00
05/20/2017 12:00,2,8.176,ACTIVE,217.80,367.30,59.901,1495296003,"201051344001230","219011344069620",30.20,24.80,0,330.93,425.31,249.9,239.3,1.149,701183.2,701183.2,6468,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296011,2001813.00
05/20/2017 12:00,2,8.303,ACTIVE,219.84,371.51,59.917,1495296003,"201051344000582","219011344069620",29.30,25.50,0,332.73,425.01,246.3,235.8,1.109,690901.4,690901.4,6458,0,0,0,L,1122011218,0,125.62,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296012,2001814.00
05/20/2017 12:00,2,8.291,ACTIVE,218.26,367.00,59.954,1495296003,"201051344000955","219011344069620",29.90,26.30,0,332.13,426.81,250.9,240.2,1.184,709705.2,709705.2,6472,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296013,2001815.00
05/20/2017 12:00,2,5.363,ACTIVE,215.09,451.76,59.954,1495296003,"274151322000094","219011344069620",39.84,32.60,0,406.37,480.01,215.8,206.4,0.835,790746.2,790746.2,6610,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296014,2001816.00
05/20/2017 12:00,2,7.924,ACTIVE,221.64,373.61,59.981,1495296003,"201051344000579","219011344069620",30.51,24.30,0,337.24,429.22,244.9,234.4,1.127,719946.0,719946.0,6464,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296015,2001817.00
05/20/2017 12:00,2,8.133,ACTIVE,217.80,366.10,59.970,1495296003,"201051344000890","219011344069620",29.58,24.50,0,332.73,425.31,243.5,233.1,1.074,703632.1,703632.1,6469,0,0,0,L,1122011218,0,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296016,2001818.00
05/20/2017 12:00,2,8.053,ACTIVE,218.48,368.20,59.954,1495296003,"201051344000438","219011344069620",30.18,25.80,0,333.93,424.41,246.0,235.5,1.140,706415.0,706415.0,6460,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296017,2001819.00
05/20/2017 12:00,2,8.129,ACTIVE,218.03,359.18,59.949,1495296003,"201051344000417","219011344069620",18.98,22.80,0,334.24,398.56,156.4,149.1,0.725,654980.8,654980.8,6483,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296018,2001820.00
05/20/2017 12:00,2,7.834,ACTIVE,214.64,378.12,59.965,1495296003,"274151322000083","219011344069620",28.77,37.00,0,329.13,398.86,228.0,218.1,0.910,955867.0,955867.0,6428,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296018,2001821.00
05/20/2017 12:00,2,8.230,ACTIVE,216.00,367.60,59.933,1495296003,"274151322000076","219011344069620",29.74,38.40,0,331.53,407.27,247.8,237.3,0.959,1019266.6,1019266.6,6423,0,0,0,L,1151911521,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296019,2001822.00
05/20/2017 12:00,2,8.283,ACTIVE,219.84,370.00,59.949,1495296003,"201051344000868","219011344069620",29.08,24.80,0,334.84,426.81,243.9,233.5,1.096,700642.8,700642.8,6464,0,0,0,L,1122011218,0,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296020,2001823.00
05/20/2017 12:00,2,8.271,ACTIVE,214.87,370.60,59.970,1495296003,"274151322000095","219011344069620",29.50,38.20,0,327.62,402.16,246.7,236.2,0.932,1009399.4,1009399.4,6427,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296021,2001824.00
05/20/2017 12:00,2,8.342,ACTIVE,221.42,366.40,59.965,1495296003,"201051344000988","219011344069620",19.24,22.00,0,338.74,403.67,162.4,154.9,0.734,629329.3,629329.3,6483,0,0,0,L,1122011218,0,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296022,2001825.00
05/20/2017 12:00,2,8.430,ACTIVE,219.39,369.10,59.959,1495296003,"201051344001025","219011344069620",29.38,27.30,0,333.63,423.81,250.8,240.1,1.118,705783.7,705783.7,6475,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296023,2001826.00
05/20/2017 12:00,2,8.236,ACTIVE,221.64,372.41,59.970,1495296003,"201051344000458","219011344069620",29.44,27.30,0,337.84,429.22,245.5,235.0,1.140,712718.8,712718.8,6451,0,0,0,L,1122011218,0,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296024,2001827.00
05/20/2017 12:00,2,8.277,ACTIVE,222.10,372.71,59.970,1495296003,"201051344000853","219011344069620",29.34,24.30,0,338.44,428.01,246.1,235.6,1.131,713365.9,713365.9,6456,0,0,0,L,1122011218,0,126.30,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296025,2001828.00
05/20/2017 12:00,2,8.398,ACTIVE,217.80,367.90,59.970,1495296003,"201051344000685","219011344069620",29.90,24.30,0,333.03,424.11,254.2,243.5,1.202,706515.9,706515.9,6476,0,0,0,L,1122011218,0,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296026,2001829.00
05/20/2017 12:00,2,8.188,ACTIVE,219.39,370.00,59.938,1495296003,"201051344000917","219011344069620",29.96,25.50,0,333.03,423.20,248.2,237.7,1.149,703137.8,703137.8,6465,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296027,2001830.00
05/20/2017 12:00,2,8.203,ACTIVE,217.58,366.70,60.012,1495296003,"201051344001145","219011344069620",30.00,23.30,0,333.33,424.71,249.1,238.5,1.136,711070.6,711070.6,6452,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296027,2001831.00
05/20/2017 12:00,2,8.225,ACTIVE,219.61,369.40,59.965,1495296003,"201051344000651","219011344069620",29.62,27.00,0,333.93,427.11,246.5,236.0,1.109,699532.7,699532.7,6470,0,0,0,L,1122011218,0,125.85,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296028,2001832.00
05/20/2017 12:00,2,7.719,ACTIVE,214.87,365.19,59.965,1495296003,"274151322000088","219011344069620",28.57,34.30,0,330.03,397.96,223.0,213.3,0.835,916407.1,916407.1,6428,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296029,2001833.00
05/20/2017 12:00,2,5.191,ACTIVE,216.00,444.85,59.965,1495296003,"274151322000068","219011344069620",40.51,37.30,0,404.87,478.21,212.6,203.3,0.813,791046.5,791046.5,6631,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296030,2001834.00
05/20/2017 12:00,2,8.156,ACTIVE,218.93,366.10,59.949,1495296003,"201051344001135","219011344069620",29.32,27.00,0,333.03,423.81,242.1,231.7,1.100,695028.6,695028.6,6463,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296031,2001835.00
05/20/2017 12:00,2,8.211,ACTIVE,219.16,371.81,59.959,1495296003,"201051344000594","219011344069620",29.66,26.00,0,333.63,423.50,246.7,236.2,1.109,715048.5,715048.5,6464,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296032,2001836.00
05/20/2017 12:00,2,8.129,ACTIVE,219.16,367.90,59.938,1495296003,"201051344001203","219011344069620",29.62,26.80,0,334.54,428.01,243.8,233.4,1.136,704168.2,704168.2,6480,0,0,0,L,1122011218,0,125.85,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296033,2001837.00
05/20/2017 12:00,2,7.650,ACTIVE,214.64,371.21,59.949,1495296003,"274151322000054","219011344069620",27.61,36.50,0,328.82,397.35,213.8,204.4,0.831,934024.9,934024.9,6415,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296034,2001838.00
05/20/2017 12:00,2,8.369,ACTIVE,220.52,370.60,59.954,1495296003,"201051344000867","219011344069620",29.18,27.00,0,335.74,427.11,247.3,236.8,1.100,699516.8,699516.8,6481,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296035,2001839.00
05/20/2017 12:00,2,8.359,ACTIVE,219.39,370.60,59.986,1495296003,"201051344001093","219011344069620",29.54,25.50,0,333.63,424.41,250.0,239.4,1.131,702906.5,702906.5,6474,0,0,0,L,1122011218,0,125.62,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296036,2001840.00
05/20/2017 12:00,2,8.373,ACTIVE,221.19,372.41,59.996,1495296003,"201051344000900","219011344069620",29.48,25.80,0,335.74,429.22,250.1,239.4,1.118,721012.2,721012.2,6461,0,0,0,L,1122011218,0,125.85,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296037,2001841.00
05/20/2017 12:00,2,8.219,ACTIVE,220.97,370.60,59.954,1495296003,"201051344000648","219011344069620",29.36,25.50,0,336.64,429.22,244.3,233.9,1.109,709986.9,709986.9,6455,0,0,0,L,1122011218,0,125.17,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296038,2001842.00
05/20/2017 12:00,2,8.107,ACTIVE,221.19,373.01,59.981,1495296003,"201051344000569","219011344069620",29.44,25.80,0,336.94,428.91,241.5,231.1,1.092,723323.3,723323.3,6444,0,0,0,L,1122011218,0,125.17,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296039,2001843.00
05/20/2017 12:00,2,8.021,ACTIVE,221.19,371.81,59.954,1495296003,"201051344000983","219011344069620",29.44,25.30,0,336.34,428.91,239.2,228.9,1.105,713747.8,713747.8,6460,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296040,2001844.00
05/20/2017 12:00,2,8.062,ACTIVE,221.42,372.71,59.949,1495296003,"201051344001158","219011344069620",29.42,23.50,0,337.24,428.31,240.2,229.9,1.074,699102.3,699102.3,6465,0,0,0,L,1122011218,0,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296041,2001845.00
05/20/2017 12:00,2,7.943,ACTIVE,220.97,373.01,59.928,1495296003,"201051344000576","219011344069620",29.46,26.00,0,336.94,428.91,236.9,226.7,1.083,713815.7,713815.7,6458,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296042,2001846.00
05/20/2017 12:00,2,7.691,ACTIVE,215.09,351.97,59.965,1495296003,"274151322000087","219011344069620",28.59,50.20,0,329.73,395.85,222.4,212.8,0.831,906770.2,906770.2,6522,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296043,2001847.00
05/20/2017 12:15,2,6.355,ACTIVE,219.39,365.19,59.944,1495296905,"201051344000645","219011344069620",29.72,27.30,0,337.24,427.71,191.2,182.7,0.866,712769.5,712769.5,6451,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296906,2001848.00
05/20/2017 12:15,2,6.010,ACTIVE,214.41,352.27,60.007,1495296905,"274151322000085","219011344069620",27.85,32.60,0,330.63,396.15,169.3,161.5,0.645,930559.8,930559.8,6418,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296907,2001849.00
05/20/2017 12:15,2,6.281,ACTIVE,218.48,364.89,59.981,1495296905,"201051344000633","219011344069620",30.18,24.30,0,335.44,428.61,191.9,183.3,0.893,699105.5,699105.5,6484,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296908,2001850.00
05/20/2017 12:15,2,6.352,ACTIVE,219.61,363.99,59.975,1495296905,"201051344000469","219011344069620",29.72,21.50,0,336.04,428.61,191.1,182.5,0.888,702193.6,702193.6,6460,0,0,0,L,1122011218,0,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296909,2001851.00
05/20/2017 12:15,2,6.301,ACTIVE,216.90,362.79,59.986,1495296905,"201051344000646","219011344069620",30.20,23.50,0,333.63,424.71,192.7,184.1,0.906,696621.7,696621.7,6466,0,0,0,L,1122011218,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296910,2001852.00
05/20/2017 12:15,2,6.062,ACTIVE,214.41,357.38,59.981,1495296905,"274151322000052","219011344069620",29.84,36.80,0,328.52,401.86,183.2,174.9,0.716,965687.0,965687.0,6424,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296911,2001853.00
05/20/2017 12:15,2,6.309,ACTIVE,218.03,363.39,60.018,1495296905,"201051344000585","219011344069620",30.32,24.00,0,334.24,421.40,193.8,185.1,0.888,708185.1,708185.1,6472,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296912,2001854.00
05/20/2017 12:15,2,6.238,ACTIVE,216.45,360.69,59.981,1495296905,"201051344001230","219011344069620",30.38,22.80,0,331.53,423.50,191.9,183.3,0.888,701233.3,701233.3,6469,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296913,2001855.00
05/20/2017 12:15,2,6.289,ACTIVE,218.03,362.19,59.991,1495296905,"201051344000582","219011344069620",29.84,25.50,0,333.33,424.11,190.1,181.5,0.866,690951.1,690951.1,6459,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296913,2001856.00
05/20/2017 12:15,2,6.260,ACTIVE,216.67,361.59,60.018,1495296905,"201051344000955","219011344069620",30.61,24.80,0,333.63,424.41,194.1,185.4,0.906,709756.0,709756.0,6473,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296914,2001857.00
05/20/2017 12:15,2,4.004,ACTIVE,214.19,452.06,59.959,1495296905,"274151322000094","219011344069620",40.53,31.80,0,408.48,476.71,166.6,158.8,0.650,790789.7,790789.7,6611,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296915,2001858.00
05/20/2017 12:15,2,6.201,ACTIVE,219.39,365.19,59.991,1495296905,"201051344000579","219011344069620",30.42,22.80,0,337.24,428.91,191.0,182.4,0.888,719996.8,719996.8,6465,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296916,2001859.00
05/20/2017 12:15,2,6.207,ACTIVE,216.67,360.99,59.991,1495296905,"201051344000890","219011344069620",30.26,24.00,0,332.73,424.11,190.2,181.6,0.866,703682.4,703682.4,6470,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296917,2001860.00
05/20/2017 12:15,2,6.219,ACTIVE,217.35,362.19,59.991,1495296905,"201051344000438","219011344069620",30.47,23.50,0,334.24,424.11,192.0,183.4,0.888,706465.8,706465.8,6461,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296918,2001861.00
05/20/2017 12:15,2,6.135,ACTIVE,217.13,354.67,59.991,1495296905,"201051344000417","219011344069620",19.74,21.80,0,337.84,398.56,122.7,116.5,0.579,655013.2,655013.2,6484,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296919,2001862.00
05/20/2017 12:15,2,5.879,ACTIVE,213.96,348.96,59.949,1495296905,"274151322000083","219011344069620",29.80,34.80,0,329.43,399.46,177.3,169.2,0.716,955914.0,955914.0,6429,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296920,2001863.00
05/20/2017 12:15,2,6.234,ACTIVE,215.09,361.59,59.986,1495296905,"274151322000076","219011344069620",30.43,35.20,0,331.53,406.97,192.1,183.5,0.747,1019317.7,1019317.7,6424,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296921,2001864.00
05/20/2017 12:15,2,6.158,ACTIVE,218.26,361.29,60.002,1495296905,"201051344000868","219011344069620",29.84,23.50,0,334.84,428.31,186.1,177.7,0.822,700692.4,700692.4,6465,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296922,2001865.00
05/20/2017 12:15,2,6.236,ACTIVE,213.96,360.99,59.986,1495296905,"274151322000095","219011344069620",29.90,35.00,0,327.32,401.56,188.9,180.4,0.720,1009449.7,1009449.7,6428,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296923,2001866.00
05/20/2017 12:15,2,6.361,ACTIVE,219.39,359.48,60.012,1495296905,"201051344000988","219011344069620",19.24,21.30,0,339.04,403.97,124.1,117.9,0.570,629362.0,629362.0,6484,0,0,0,L,1122011218,0,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296924,2001867.00
05/20/2017 12:15,2,6.303,ACTIVE,217.58,363.99,60.012,1495296905,"201051344001025","219011344069620",30.06,25.50,0,334.54,423.20,191.8,183.2,0.866,705834.0,705834.0,6476,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296924,2001868.00
05/20/2017 12:15,2,6.186,ACTIVE,219.61,365.19,59.991,1495296905,"201051344000458","219011344069620",30.06,25.80,0,337.24,427.71,188.3,179.8,0.888,712768.3,712768.3,6452,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296925,2001869.00
05/20/2017 12:15,2,6.217,ACTIVE,219.84,366.40,60.018,1495296905,"201051344000853","219011344069620",30.00,22.80,0,340.55,427.71,188.9,180.4,0.879,713415.5,713415.5,6457,0,0,0,L,1122011218,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296926,2001870.00
05/20/2017 12:15,2,6.326,ACTIVE,216.67,361.29,59.975,1495296905,"201051344000685","219011344069620",30.20,23.30,0,336.04,423.20,193.5,184.8,0.932,706566.5,706566.5,6477,0,0,0,L,1122011218,0,124.72,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296927,2001871.00
05/20/2017 12:15,2,6.197,ACTIVE,217.80,361.59,59.954,1495296905,"201051344000917","219011344069620",30.49,24.80,0,333.63,422.00,191.3,182.7,0.875,703187.6,703187.6,6466,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296928,2001872.00
05/20/2017 12:15,2,6.195,ACTIVE,216.90,361.29,59.991,1495296905,"201051344001145","219011344069620",30.75,21.50,0,335.14,424.41,192.8,184.2,0.879,711120.8,711120.8,6453,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296929,2001873.00
05/20/2017 12:15,2,6.359,ACTIVE,218.26,360.69,59.981,1495296905,"201051344000651","219011344069620",30.10,25.50,0,333.93,424.41,193.8,185.1,0.879,699582.9,699582.9,6471,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296930,2001874.00
05/20/2017 12:15,2,5.961,ACTIVE,214.41,350.77,59.944,1495296905,"274151322000088","219011344069620",29.36,31.80,0,328.82,398.86,177.2,169.1,0.667,916453.0,916453.0,6429,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296931,2001875.00
05/20/2017 12:15,2,4.010,ACTIVE,215.32,442.14,59.981,1495296905,"274151322000068","219011344069620",41.37,34.50,0,408.48,479.71,168.8,161.0,0.645,791090.0,791090.0,6632,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296932,2001876.00
05/20/2017 12:15,2,6.361,ACTIVE,217.80,363.39,59.981,1495296905,"201051344001135","219011344069620",30.28,24.30,0,334.24,422.60,195.1,186.4,0.897,695078.5,695078.5,6464,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296933,2001877.00
05/20/2017 12:15,2,6.504,ACTIVE,217.80,364.29,59.986,1495296905,"201051344000594","219011344069620",30.28,25.30,0,333.63,423.81,199.3,190.4,0.893,715099.1,715099.1,6465,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296934,2001878.00
05/20/2017 12:15,2,6.580,ACTIVE,218.26,364.59,59.981,1495296905,"201051344001203","219011344069620",29.92,27.00,0,333.93,425.31,199.5,190.6,0.924,704218.2,704218.2,6481,0,0,0,L,1122011218,0,125.40,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296935,2001879.00
05/20/2017 12:15,2,6.186,ACTIVE,214.41,370.30,59.965,1495296905,"274151322000054","219011344069620",28.53,32.40,0,330.63,398.26,178.7,170.6,0.685,934069.5,934069.5,6416,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296935,2001880.00
05/20/2017 12:15,2,6.611,ACTIVE,218.93,363.09,59.975,1495296905,"201051344000867","219011344069620",29.68,25.80,0,335.44,427.11,198.9,190.0,0.902,699566.2,699566.2,6482,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296936,2001881.00
05/20/2017 12:15,2,6.631,ACTIVE,218.26,363.69,59.970,1495296905,"201051344001093","219011344069620",29.94,25.00,0,333.93,422.30,201.1,192.2,0.910,702956.2,702956.2,6475,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296937,2001882.00
05/20/2017 12:15,2,6.604,ACTIVE,219.61,365.49,59.981,1495296905,"201051344000900","219011344069620",29.92,24.80,0,336.04,428.61,200.1,191.2,0.897,721061.8,721061.8,6462,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296938,2001883.00
05/20/2017 12:15,2,6.508,ACTIVE,219.39,364.59,59.981,1495296905,"201051344000648","219011344069620",30.00,25.00,0,336.94,430.12,197.6,188.8,0.902,710035.9,710035.9,6456,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296939,2001884.00
05/20/2017 12:15,2,6.570,ACTIVE,219.61,366.10,59.959,1495296905,"201051344000569","219011344069620",29.78,24.30,0,336.34,428.61,198.3,189.5,0.919,723372.5,723372.5,6445,0,0,0,L,1122011218,0,124.27,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296940,2001885.00
05/20/2017 12:15,2,6.471,ACTIVE,219.84,366.10,59.975,1495296905,"201051344000983","219011344069620",30.36,24.50,0,335.74,428.91,198.9,190.1,0.928,713797.1,713797.1,6461,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296941,2001886.00
05/20/2017 12:15,2,6.576,ACTIVE,220.06,367.60,59.981,1495296905,"201051344001158","219011344069620",30.12,21.80,0,336.64,428.31,200.6,191.7,0.924,699151.9,699151.9,6466,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296942,2001887.00
05/20/2017 12:15,2,6.631,ACTIVE,219.84,367.30,59.970,1495296905,"201051344000576","219011344069620",29.46,25.80,0,336.94,428.31,197.8,189.0,0.906,713864.6,713864.6,6459,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296943,2001888.00
05/20/2017 12:15,2,6.193,ACTIVE,214.19,350.17,59.970,1495296905,"274151322000087","219011344069620",29.42,47.80,0,330.03,397.05,184.3,176.0,0.694,906815.7,906815.7,6523,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495296944,2001889.00
05/20/2017 12:30,2,5.842,ACTIVE,218.93,362.79,59.981,1495297803,"201051344000645","219011344069620",29.48,26.30,0,335.14,414.79,174.4,166.5,0.795,712814.8,712814.8,6452,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297804,2001890.00
05/20/2017 12:30,2,5.498,ACTIVE,214.41,368.80,59.975,1495297803,"274151322000085","219011344069620",27.99,32.40,0,331.53,386.83,155.8,148.5,0.601,930600.0,930600.0,6419,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297805,2001891.00
05/20/2017 12:30,2,5.803,ACTIVE,218.26,363.09,59.986,1495297803,"201051344000633","219011344069620",30.04,23.30,0,335.44,412.38,176.4,168.4,0.835,699151.2,699151.2,6485,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297806,2001892.00
05/20/2017 12:30,2,5.793,ACTIVE,219.39,363.69,59.986,1495297803,"201051344000469","219011344069620",30.08,21.30,0,335.14,418.09,176.5,168.4,0.822,702239.2,702239.2,6461,0,0,0,L,1122011218,0,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297807,2001893.00
05/20/2017 12:30,2,5.887,ACTIVE,216.45,360.08,59.981,1495297803,"201051344000646","219011344069620",30.26,23.00,0,336.34,414.49,180.3,172.1,0.840,696667.7,696667.7,6467,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297808,2001894.00
05/20/2017 12:30,2,5.600,ACTIVE,214.19,348.36,59.975,1495297803,"274151322000052","219011344069620",29.90,34.30,0,330.63,390.14,169.6,161.8,0.658,965730.6,965730.6,6425,0,0,0,L,1151911521,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297809,2001895.00
05/20/2017 12:30,2,5.994,ACTIVE,217.58,360.08,59.965,1495297803,"201051344000585","219011344069620",30.16,23.00,0,336.64,412.38,183.0,174.7,0.866,708231.6,708231.6,6473,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297810,2001896.00
05/20/2017 12:30,2,5.871,ACTIVE,216.22,357.98,59.991,1495297803,"201051344001230","219011344069620",30.51,23.00,0,331.83,412.68,181.4,173.1,0.849,701279.3,701279.3,6470,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297811,2001897.00
05/20/2017 12:30,2,5.998,ACTIVE,217.80,359.78,59.965,1495297803,"201051344000582","219011344069620",29.64,24.80,0,336.34,414.19,180.0,171.8,0.800,690996.8,690996.8,6460,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297812,2001898.00
05/20/2017 12:30,2,5.992,ACTIVE,216.45,360.38,59.986,1495297803,"201051344000955","219011344069620",30.22,23.50,0,336.94,414.19,183.5,175.2,0.853,709802.7,709802.7,6474,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297812,2001899.00
05/20/2017 12:30,2,3.850,ACTIVE,213.74,421.40,59.965,1495297803,"274151322000094","219011344069620",39.22,32.00,0,407.87,473.70,153.2,145.9,0.592,790829.3,790829.3,6612,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297813,2001900.00
05/20/2017 12:30,2,5.791,ACTIVE,219.16,363.99,59.996,1495297803,"201051344000579","219011344069620",30.51,21.80,0,336.04,418.39,178.9,170.8,0.813,720043.2,720043.2,6466,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297814,2001901.00
05/20/2017 12:30,2,5.932,ACTIVE,216.45,358.88,60.002,1495297803,"201051344000890","219011344069620",29.98,22.80,0,337.24,413.89,180.0,171.8,0.813,703728.7,703728.7,6471,0,0,0,L,1122011218,0,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297815,2001902.00
05/20/2017 12:30,2,5.883,ACTIVE,216.90,360.69,59.938,1495297803,"201051344000438","219011344069620",30.47,23.80,0,337.24,415.09,181.4,173.1,0.853,706512.5,706512.5,6462,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297816,2001903.00
05/20/2017 12:30,2,5.904,ACTIVE,216.90,354.37,59.970,1495297803,"201051344000417","219011344069620",19.26,21.80,0,338.44,390.14,115.3,109.4,0.539,655042.9,655042.9,6485,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297817,2001904.00
05/20/2017 12:30,2,5.506,ACTIVE,213.96,358.28,59.970,1495297803,"274151322000083","219011344069620",29.58,34.00,0,330.93,390.74,165.1,157.4,0.658,955957.0,955957.0,6430,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297818,2001905.00
05/20/2017 12:30,2,5.816,ACTIVE,215.09,365.49,59.970,1495297803,"274151322000076","219011344069620",30.24,33.30,0,331.53,394.35,178.1,170.0,0.694,1019364.3,1019364.3,6425,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297819,2001906.00
05/20/2017 12:30,2,5.734,ACTIVE,217.80,362.19,60.007,1495297803,"201051344000868","219011344069620",29.60,22.80,0,336.34,412.38,171.9,164.0,0.795,700737.7,700737.7,6466,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297820,2001907.00
05/20/2017 12:30,2,5.736,ACTIVE,213.96,351.37,59.938,1495297803,"274151322000095","219011344069620",30.14,34.50,0,330.03,393.45,175.0,167.0,0.667,1009495.6,1009495.6,6429,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297821,2001908.00
05/20/2017 12:30,2,5.762,ACTIVE,218.93,358.28,60.012,1495297803,"201051344000988","219011344069620",19.54,21.30,0,338.14,394.65,114.0,108.1,0.521,629391.9,629391.9,6485,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297821,2001909.00
05/20/2017 12:30,2,5.799,ACTIVE,217.13,359.48,59.975,1495297803,"201051344001025","219011344069620",30.34,24.00,0,337.24,414.19,178.1,170.0,0.804,705880.6,705880.6,6477,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297822,2001910.00
05/20/2017 12:30,2,5.605,ACTIVE,218.93,361.89,59.975,1495297803,"201051344000458","219011344069620",30.30,25.80,0,337.24,417.49,171.9,164.0,0.813,712813.8,712813.8,6453,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297823,2001911.00
05/20/2017 12:30,2,5.672,ACTIVE,219.61,365.19,59.975,1495297803,"201051344000853","219011344069620",30.06,22.50,0,342.65,417.49,172.6,164.6,0.809,713461.0,713461.0,6458,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297825,2001912.00
05/20/2017 12:30,2,5.758,ACTIVE,216.45,360.38,59.970,1495297803,"201051344000685","219011344069620",30.65,22.80,0,337.24,414.19,178.7,170.6,0.862,706613.1,706613.1,6478,0,0,0,L,1122011218,0,124.72,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297826,2001913.00
05/20/2017 12:30,2,5.779,ACTIVE,217.58,360.99,59.981,1495297803,"201051344000917","219011344069620",30.24,24.80,0,336.34,413.59,176.8,168.7,0.826,703233.7,703233.7,6467,0,0,0,L,1122011218,0,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297827,2001914.00
05/20/2017 12:30,2,5.807,ACTIVE,216.45,359.18,59.949,1495297803,"201051344001145","219011344069620",30.32,21.50,0,337.54,413.59,178.3,170.2,0.804,711167.1,711167.1,6454,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297827,2001915.00
05/20/2017 12:30,2,5.943,ACTIVE,217.58,360.08,59.975,1495297803,"201051344000651","219011344069620",29.64,24.80,0,335.44,413.59,178.4,170.3,0.831,699629.4,699629.4,6472,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297828,2001916.00
05/20/2017 12:30,2,5.344,ACTIVE,213.74,350.77,59.965,1495297803,"274151322000088","219011344069620",29.60,29.80,0,330.63,389.24,160.0,152.5,0.601,916495.0,916495.0,6430,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297829,2001917.00
05/20/2017 12:30,2,3.654,ACTIVE,215.09,451.46,59.996,1495297803,"274151322000068","219011344069620",40.85,33.00,0,407.87,475.50,151.7,144.5,0.570,791129.8,791129.8,6633,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297830,2001918.00
05/20/2017 12:30,2,5.771,ACTIVE,217.13,360.38,59.970,1495297803,"201051344001135","219011344069620",30.26,23.80,0,337.54,413.89,176.8,168.7,0.813,695124.5,695124.5,6465,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297831,2001919.00
05/20/2017 12:30,2,5.746,ACTIVE,217.35,360.99,59.986,1495297803,"201051344000594","219011344069620",30.36,25.00,0,336.04,415.39,176.6,168.5,0.791,715145.4,715145.4,6466,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297832,2001920.00
05/20/2017 12:30,2,5.873,ACTIVE,217.35,360.99,60.007,1495297803,"201051344001203","219011344069620",29.96,25.50,0,336.94,413.89,178.2,170.0,0.840,704264.5,704264.5,6482,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297833,2001921.00
05/20/2017 12:30,2,5.473,ACTIVE,213.96,364.29,59.965,1495297803,"274151322000054","219011344069620",28.33,31.80,0,330.63,388.94,156.9,149.5,0.588,934110.6,934110.6,6417,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297834,2001922.00
05/20/2017 12:30,2,5.744,ACTIVE,218.26,362.19,59.991,1495297803,"201051344000867","219011344069620",29.82,25.30,0,336.04,412.08,173.4,165.4,0.787,699611.5,699611.5,6483,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297835,2001923.00
05/20/2017 12:30,2,5.873,ACTIVE,217.35,360.99,59.970,1495297803,"201051344001093","219011344069620",29.78,23.50,0,336.34,413.59,177.1,169.0,0.804,703002.1,703002.1,6476,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297836,2001924.00
05/20/2017 12:30,2,5.732,ACTIVE,218.71,363.09,59.991,1495297803,"201051344000900","219011344069620",29.94,24.00,0,336.04,416.29,173.9,165.9,0.787,721107.4,721107.4,6463,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297837,2001925.00
05/20/2017 12:30,2,5.607,ACTIVE,218.71,361.89,60.023,1495297803,"201051344000648","219011344069620",30.24,24.00,0,336.34,416.59,171.6,163.7,0.782,710080.9,710080.9,6457,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297838,2001926.00
05/20/2017 12:30,2,5.654,ACTIVE,218.93,363.69,59.986,1495297803,"201051344000569","219011344069620",30.08,23.30,0,336.04,416.59,172.2,164.2,0.795,723417.6,723417.6,6446,0,0,0,L,1122011218,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297839,2001927.00
05/20/2017 12:30,2,5.703,ACTIVE,219.16,361.89,59.986,1495297803,"201051344000983","219011344069620",29.92,23.50,0,336.04,412.98,172.8,164.8,0.800,713842.3,713842.3,6462,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297840,2001928.00
05/20/2017 12:30,2,5.727,ACTIVE,219.16,362.49,59.986,1495297803,"201051344001158","219011344069620",29.92,21.80,0,336.64,418.09,173.5,165.6,0.804,699197.4,699197.4,6467,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297840,2001929.00
05/20/2017 12:30,2,5.559,ACTIVE,218.93,363.99,59.991,1495297803,"201051344000576","219011344069620",30.28,24.80,0,336.94,416.89,170.5,162.6,0.787,713909.4,713909.4,6460,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297841,2001930.00
05/20/2017 12:30,2,5.369,ACTIVE,214.19,348.96,59.986,1495297803,"274151322000087","219011344069620",29.46,45.80,0,330.63,387.74,160.2,152.7,0.588,906857.5,906857.5,6524,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495297842,2001931.00
05/20/2017 12:45,2,4.609,ACTIVE,217.35,357.68,59.991,1495298704,"201051344000645","219011344069620",29.98,24.50,0,338.14,400.66,139.9,133.1,0.641,712850.6,712850.6,6453,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298705,2001932.00
05/20/2017 12:45,2,4.344,ACTIVE,213.29,347.76,59.981,1495298704,"274151322000085","219011344069620",28.69,30.00,0,333.03,379.02,126.2,119.9,0.482,930632.1,930632.1,6420,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298706,2001933.00
05/20/2017 12:45,2,4.553,ACTIVE,216.90,358.88,59.996,1495298704,"201051344000633","219011344069620",30.65,21.50,0,336.94,401.56,141.3,134.5,0.676,699187.3,699187.3,6486,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298706,2001934.00
05/20/2017 12:45,2,4.539,ACTIVE,217.80,358.88,60.002,1495298704,"201051344000469","219011344069620",30.69,20.30,0,336.94,402.16,141.2,134.3,0.667,702275.3,702275.3,6462,0,0,0,L,1122011218,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298707,2001935.00
05/20/2017 12:45,2,4.756,ACTIVE,215.32,355.88,59.970,1495298704,"201051344000646","219011344069620",30.49,20.70,0,332.73,399.46,146.9,139.8,0.698,696705.1,696705.1,6468,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298708,2001936.00
05/20/2017 12:45,2,4.406,ACTIVE,213.29,344.76,59.981,1495298704,"274151322000052","219011344069620",30.36,31.30,0,330.93,382.63,135.4,128.8,0.530,965765.2,965765.2,6426,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298709,2001937.00
05/20/2017 12:45,2,4.850,ACTIVE,216.45,356.48,60.034,1495298704,"201051344000585","219011344069620",30.30,21.30,0,337.54,402.77,148.8,141.7,0.694,708269.4,708269.4,6474,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298710,2001938.00
05/20/2017 12:45,2,4.734,ACTIVE,215.32,355.58,59.986,1495298704,"201051344001230","219011344069620",30.59,21.50,0,331.53,397.96,146.7,139.7,0.685,701316.6,701316.6,6471,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298711,2001939.00
05/20/2017 12:45,2,4.736,ACTIVE,216.67,357.38,59.975,1495298704,"201051344000582","219011344069620",30.45,22.80,0,337.24,403.37,146.2,139.2,0.672,691033.8,691033.8,6461,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298712,2001940.00
05/20/2017 12:45,2,4.803,ACTIVE,215.32,355.88,59.991,1495298704,"201051344000955","219011344069620",30.61,22.00,0,332.43,398.26,148.9,141.8,0.707,709840.5,709840.5,6475,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298713,2001941.00
05/20/2017 12:45,2,2.918,ACTIVE,213.29,439.13,59.996,1495298704,"274151322000094","219011344069620",41.11,29.80,0,408.78,470.09,121.6,115.4,0.473,790860.3,790860.3,6613,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298714,2001942.00
05/20/2017 12:45,2,4.596,ACTIVE,217.80,359.48,59.991,1495298704,"201051344000579","219011344069620",30.97,20.70,0,337.84,401.56,144.2,137.3,0.667,720079.8,720079.8,6467,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298714,2001943.00
05/20/2017 12:45,2,4.818,ACTIVE,215.32,355.58,59.975,1495298704,"201051344000890","219011344069620",30.47,22.00,0,332.73,399.46,148.8,141.7,0.681,703766.2,703766.2,6472,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298715,2001944.00
05/20/2017 12:45,2,4.764,ACTIVE,216.00,357.08,59.959,1495298704,"201051344000438","219011344069620",31.07,22.00,0,337.24,401.86,149.9,142.8,0.703,706550.3,706550.3,6463,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298716,2001945.00
05/20/2017 12:45,2,4.797,ACTIVE,215.77,351.37,59.996,1495298704,"201051344000417","219011344069620",19.86,19.80,0,334.84,379.62,96.5,91.2,0.451,655067.1,655067.1,6486,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298717,2001946.00
05/20/2017 12:45,2,4.432,ACTIVE,213.06,361.59,59.986,1495298704,"274151322000083","219011344069620",30.08,30.30,0,332.13,382.03,134.9,128.3,0.539,955991.1,955991.1,6431,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298718,2001947.00
05/20/2017 12:45,2,4.674,ACTIVE,214.19,346.26,59.986,1495298704,"274151322000076","219011344069620",30.91,30.30,0,332.73,384.43,146.3,139.3,0.575,1019401.3,1019401.3,6426,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298719,2001948.00
