ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 12:45,2,4.637,ACTIVE,216.67,357.38,59.991,1495298704,"201051344000868","219011344069620",30.38,22.00,0,337.84,400.96,142.6,135.7,0.658,700773.5,700773.5,6467,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298720,2001949.00
05/20/2017 12:45,2,4.689,ACTIVE,213.06,351.07,59.986,1495298704,"274151322000095","219011344069620",30.55,31.30,0,331.23,383.83,145.2,138.2,0.552,1009532.1,1009532.1,6430,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298721,2001950.00
05/20/2017 12:45,2,4.775,ACTIVE,217.58,353.77,60.007,1495298704,"201051344000988","219011344069620",19.70,19.80,0,338.74,383.23,95.3,90.1,0.446,629415.4,629415.4,6486,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298722,2001951.00
05/20/2017 12:45,2,4.932,ACTIVE,216.45,356.78,59.981,1495298704,"201051344001025","219011344069620",30.49,22.50,0,337.54,401.56,152.3,145.1,0.694,705918.3,705918.3,6478,0,0,0,L,1122011218,0,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298723,2001952.00
05/20/2017 12:45,2,4.652,ACTIVE,217.58,358.58,59.991,1495298704,"201051344000458","219011344069620",30.55,23.80,0,337.84,400.36,143.9,137.0,0.694,712849.5,712849.5,6454,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298723,2001953.00
05/20/2017 12:45,2,4.699,ACTIVE,218.26,359.18,59.986,1495298704,"201051344000853","219011344069620",30.38,20.70,0,338.44,400.96,144.6,137.6,0.681,713496.8,713496.8,6459,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298725,2001954.00
05/20/2017 12:45,2,4.850,ACTIVE,215.54,357.08,59.991,1495298704,"201051344000685","219011344069620",30.91,21.00,0,334.24,401.26,151.8,144.6,0.734,706650.7,706650.7,6479,0,0,0,L,1122011218,0,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298726,2001955.00
05/20/2017 12:45,2,4.840,ACTIVE,216.45,357.38,59.981,1495298704,"201051344000917","219011344069620",30.53,22.50,0,336.34,401.26,149.8,142.7,0.707,703270.9,703270.9,6468,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298727,2001956.00
05/20/2017 12:45,2,4.814,ACTIVE,215.54,356.18,59.991,1495298704,"201051344001145","219011344069620",30.89,19.50,0,333.63,398.86,150.6,143.4,0.689,711204.6,711204.6,6455,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298728,2001957.00
05/20/2017 12:45,2,4.865,ACTIVE,216.67,357.08,59.991,1495298704,"201051344000651","219011344069620",30.73,23.00,0,338.44,402.46,151.3,144.1,0.698,699667.0,699667.0,6473,0,0,0,L,1122011218,0,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298729,2001958.00
05/20/2017 12:45,2,4.410,ACTIVE,213.06,346.86,59.991,1495298704,"274151322000088","219011344069620",29.80,28.00,0,332.13,381.12,133.1,126.5,0.504,916528.1,916528.1,6431,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298730,2001959.00
05/20/2017 12:45,2,2.941,ACTIVE,214.19,455.06,59.991,1495298704,"274151322000068","219011344069620",41.75,30.50,0,413.89,468.89,124.5,118.3,0.464,791161.0,791161.0,6634,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298730,2001960.00
05/20/2017 12:45,2,4.877,ACTIVE,216.22,356.18,59.981,1495298704,"201051344001135","219011344069620",30.32,22.50,0,334.24,401.56,149.6,142.5,0.703,695161.6,695161.6,6466,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298731,2001961.00
05/20/2017 12:45,2,4.697,ACTIVE,216.22,356.48,59.981,1495298704,"201051344000594","219011344069620",30.73,23.30,0,333.33,402.77,146.2,139.2,0.667,715181.9,715181.9,6467,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298732,2001962.00
05/20/2017 12:45,2,4.850,ACTIVE,216.45,355.88,60.018,1495298704,"201051344001203","219011344069620",30.63,24.00,0,338.14,402.16,150.5,143.4,0.703,704301.9,704301.9,6483,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298733,2001963.00
05/20/2017 12:45,2,4.443,ACTIVE,213.51,351.07,59.981,1495298704,"274151322000054","219011344069620",29.20,29.00,0,332.13,380.22,131.4,124.9,0.504,934143.2,934143.2,6418,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298734,2001964.00
05/20/2017 12:45,2,4.641,ACTIVE,216.67,356.18,59.981,1495298704,"201051344000867","219011344069620",30.55,23.30,0,338.14,400.06,143.6,136.7,0.654,699647.2,699647.2,6484,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298735,2001965.00
05/20/2017 12:45,2,4.814,ACTIVE,216.22,357.08,59.986,1495298704,"201051344001093","219011344069620",30.59,22.80,0,336.94,401.56,149.2,142.1,0.681,703039.2,703039.2,6477,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298736,2001966.00
05/20/2017 12:45,2,4.656,ACTIVE,217.35,357.08,59.975,1495298704,"201051344000900","219011344069620",30.45,22.50,0,335.14,400.96,143.6,136.7,0.663,721143.1,721143.1,6464,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298737,2001967.00
05/20/2017 12:45,2,4.607,ACTIVE,217.13,357.08,59.981,1495298704,"201051344000648","219011344069620",30.42,22.50,0,337.84,400.36,141.9,135.1,0.663,710116.2,710116.2,6458,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298738,2001968.00
05/20/2017 12:45,2,4.701,ACTIVE,217.58,358.88,59.970,1495298704,"201051344000569","219011344069620",29.96,22.30,0,337.24,400.66,142.7,135.8,0.663,723453.2,723453.2,6447,0,0,0,L,1122011218,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298739,2001969.00
05/20/2017 12:45,2,4.643,ACTIVE,217.58,357.38,60.007,1495298704,"201051344000983","219011344069620",30.47,22.30,0,337.54,399.76,143.3,136.4,0.676,713877.9,713877.9,6463,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298740,2001970.00
05/20/2017 12:45,2,4.678,ACTIVE,217.58,357.68,59.981,1495298704,"201051344001158","219011344069620",30.40,20.30,0,337.24,400.36,143.9,137.0,0.672,699233.2,699233.2,6468,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298740,2001971.00
05/20/2017 12:45,2,4.613,ACTIVE,217.80,357.98,59.975,1495298704,"201051344000576","219011344069620",30.42,23.00,0,337.24,400.36,142.2,135.3,0.658,713944.7,713944.7,6461,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298741,2001972.00
05/20/2017 12:45,2,4.385,ACTIVE,213.51,344.76,59.986,1495298704,"274151322000087","219011344069620",29.88,42.80,0,332.43,378.42,132.8,126.2,0.482,906890.5,906890.5,6525,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495298742,2001973.00
05/20/2017 13:00,2,6.236,ACTIVE,219.61,363.99,59.965,1495299603,"201051344000645","219011344069620",29.92,24.00,0,336.94,408.18,189.0,180.5,0.853,712889.9,712889.9,6454,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299605,2001974.00
05/20/2017 13:00,2,5.900,ACTIVE,214.41,369.10,59.954,1495299603,"274151322000085","219011344069620",28.39,30.00,0,331.23,384.13,169.6,161.8,0.658,930667.4,930667.4,6421,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299606,2001975.00
05/20/2017 13:00,2,6.186,ACTIVE,218.93,365.19,59.975,1495299603,"201051344000633","219011344069620",30.24,21.50,0,336.34,408.18,189.3,180.8,0.893,699227.0,699227.0,6487,0,0,0,L,1122011218,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299607,2001976.00
05/20/2017 13:00,2,6.193,ACTIVE,219.84,366.10,59.981,1495299603,"201051344000469","219011344069620",29.96,19.30,0,336.34,409.98,187.8,179.3,0.875,702314.9,702314.9,6463,0,0,0,L,1122011218,0,124.49,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299608,2001977.00
05/20/2017 13:00,2,6.342,ACTIVE,216.90,362.19,59.928,1495299603,"201051344000646","219011344069620",30.26,21.50,0,331.53,410.58,194.2,185.6,0.910,696746.1,696746.1,6469,0,0,0,L,1122011218,0,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299608,2001978.00
05/20/2017 13:00,2,5.957,ACTIVE,214.19,351.07,59.965,1495299603,"274151322000052","219011344069620",29.86,31.80,0,330.63,386.83,179.9,171.7,0.703,965803.0,965803.0,6427,0,0,0,L,1151911521,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299609,2001979.00
05/20/2017 13:00,2,6.377,ACTIVE,218.03,362.19,59.975,1495299603,"201051344000585","219011344069620",30.36,21.50,0,337.54,409.98,196.1,187.4,0.902,708310.8,708310.8,6475,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299610,2001980.00
05/20/2017 13:00,2,6.328,ACTIVE,216.45,360.69,59.933,1495299603,"201051344001230","219011344069620",30.24,21.00,0,330.93,404.57,193.9,185.2,0.893,701357.6,701357.6,6472,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299611,2001981.00
05/20/2017 13:00,2,6.320,ACTIVE,218.26,364.89,59.965,1495299603,"201051344000582","219011344069620",30.14,23.00,0,336.94,410.28,193.0,184.3,0.879,691074.7,691074.7,6462,0,0,0,L,1122011218,0,124.94,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299612,2001982.00
05/20/2017 13:00,2,6.365,ACTIVE,217.13,363.09,59.986,1495299603,"201051344000955","219011344069620",30.47,22.30,0,331.83,409.08,196.3,187.6,0.919,709882.0,709882.0,6476,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299613,2001983.00
05/20/2017 13:00,2,3.912,ACTIVE,214.41,440.04,59.970,1495299603,"274151322000094","219011344069620",41.15,29.50,0,409.68,473.40,163.8,156.1,0.632,790894.5,790894.5,6614,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299614,2001984.00
05/20/2017 13:00,2,6.258,ACTIVE,220.29,365.49,60.012,1495299603,"201051344000579","219011344069620",30.36,20.30,0,336.94,409.68,192.4,183.8,0.879,720120.1,720120.1,6468,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299615,2001985.00
05/20/2017 13:00,2,6.492,ACTIVE,216.67,361.59,59.986,1495299603,"201051344000890","219011344069620",30.08,21.80,0,331.23,407.87,197.7,188.9,0.902,703807.6,703807.6,6473,0,0,0,L,1122011218,0,124.49,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299616,2001986.00
05/20/2017 13:00,2,6.441,ACTIVE,217.58,362.49,59.970,1495299603,"201051344000438","219011344069620",30.67,21.50,0,337.54,410.88,200.1,191.2,0.919,706592.1,706592.1,6464,0,0,0,L,1122011218,0,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299617,2001987.00
05/20/2017 13:00,2,6.477,ACTIVE,217.13,356.18,59.975,1495299603,"201051344000417","219011344069620",19.66,19.50,0,334.84,386.83,129.0,122.6,0.610,655093.7,655093.7,6487,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299617,2001988.00
05/20/2017 13:00,2,6.080,ACTIVE,214.41,352.57,59.975,1495299603,"274151322000083","219011344069620",29.52,31.50,0,330.93,386.83,181.9,173.7,0.720,956028.6,956028.6,6432,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299618,2001989.00
05/20/2017 13:00,2,6.406,ACTIVE,215.32,366.40,59.981,1495299603,"274151322000076","219011344069620",30.53,31.30,0,331.23,390.14,198.0,189.2,0.773,1019442.0,1019442.0,6427,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299619,2001990.00
05/20/2017 13:00,2,6.436,ACTIVE,218.71,365.49,59.975,1495299603,"201051344000868","219011344069620",30.16,21.50,0,336.94,407.87,196.5,187.7,0.888,700813.1,700813.1,6468,0,0,0,L,1122011218,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299620,2001991.00
05/20/2017 13:00,2,6.459,ACTIVE,214.19,352.87,59.986,1495299603,"274151322000095","219011344069620",30.26,31.50,0,330.33,389.54,197.8,189.0,0.756,1009572.3,1009572.3,6431,0,0,0,L,1151911521,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299621,2001992.00
05/20/2017 13:00,2,6.654,ACTIVE,220.29,361.59,59.975,1495299603,"201051344000988","219011344069620",19.46,19.30,0,337.84,388.94,131.1,124.6,0.597,629441.6,629441.6,6487,0,0,0,L,1122011218,0,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299622,2001993.00
05/20/2017 13:00,2,6.840,ACTIVE,218.03,364.89,59.996,1495299603,"201051344001025","219011344069620",30.14,23.00,0,337.54,410.88,208.7,199.5,0.963,705960.1,705960.1,6479,0,0,0,L,1122011218,0,124.72,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299623,2001994.00
05/20/2017 13:00,2,6.402,ACTIVE,220.06,365.19,59.981,1495299603,"201051344000458","219011344069620",30.42,23.30,0,336.94,410.58,197.2,188.4,0.915,712889.2,712889.2,6455,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299624,2001995.00
05/20/2017 13:00,2,6.465,ACTIVE,220.52,368.80,59.991,1495299603,"201051344000853","219011344069620",30.02,21.30,0,337.84,413.89,196.4,187.6,0.910,713536.6,713536.6,6460,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299625,2001996.00
05/20/2017 13:00,2,6.646,ACTIVE,216.90,363.99,59.981,1495299603,"201051344000685","219011344069620",30.75,21.80,0,334.24,409.98,206.8,197.7,0.994,706692.4,706692.4,6480,0,0,0,L,1122011218,0,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299626,2001997.00
05/20/2017 13:00,2,6.605,ACTIVE,218.26,364.29,59.986,1495299603,"201051344000917","219011344069620",30.24,22.50,0,336.64,409.98,202.2,193.3,0.963,703312.1,703312.1,6469,0,0,0,L,1122011218,0,124.72,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299627,2001998.00
05/20/2017 13:00,2,6.586,ACTIVE,216.90,362.49,59.975,1495299603,"201051344001145","219011344069620",30.38,20.30,0,336.94,410.58,202.6,193.6,0.919,711246.1,711246.1,6456,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299628,2001999.00
05/20/2017 13:00,2,6.646,ACTIVE,218.48,367.30,59.996,1495299603,"201051344000651","219011344069620",30.00,23.30,0,336.94,410.58,202.1,193.1,0.919,699708.8,699708.8,6474,0,0,0,L,1122011218,0,125.40,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299628,2002000.00
05/20/2017 13:00,2,5.957,ACTIVE,214.41,353.77,60.018,1495299603,"274151322000088","219011344069620",29.54,28.80,0,331.83,386.23,178.2,170.1,0.672,916564.8,916564.8,6432,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299629,2002001.00
05/20/2017 13:00,2,4.014,ACTIVE,215.32,450.26,59.981,1495299603,"274151322000068","219011344069620",41.21,31.30,0,415.09,475.20,168.4,160.7,0.645,791195.7,791195.7,6635,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299630,2002002.00
05/20/2017 13:00,2,6.477,ACTIVE,217.80,362.19,59.954,1495299603,"201051344001135","219011344069620",30.08,23.00,0,336.94,410.88,197.2,188.4,0.910,695202.9,695202.9,6467,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299631,2002003.00
05/20/2017 13:00,2,6.283,ACTIVE,218.03,363.69,59.996,1495299603,"201051344000594","219011344069620",30.55,23.00,0,336.34,409.68,194.3,185.6,0.893,715222.4,715222.4,6468,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299632,2002004.00
05/20/2017 13:00,2,6.514,ACTIVE,218.03,364.29,59.981,1495299603,"201051344001203","219011344069620",30.06,24.00,0,337.84,411.48,198.2,189.4,0.932,704343.5,704343.5,6484,0,0,0,L,1122011218,0,125.40,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299633,2002005.00
05/20/2017 13:00,2,5.961,ACTIVE,214.41,361.89,59.991,1495299603,"274151322000054","219011344069620",28.77,29.30,0,331.53,386.23,173.4,165.5,0.654,934179.5,934179.5,6419,0,0,0,L,1151911521,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299634,2002006.00
05/20/2017 13:00,2,6.111,ACTIVE,218.93,362.19,59.996,1495299603,"201051344000867","219011344069620",30.67,23.00,0,336.94,407.27,189.8,181.3,0.862,699687.1,699687.1,6485,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299635,2002007.00
05/20/2017 13:00,2,6.438,ACTIVE,218.03,364.89,59.996,1495299603,"201051344001093","219011344069620",30.18,22.30,0,336.94,410.28,196.7,187.9,0.897,703080.5,703080.5,6478,0,0,0,L,1122011218,0,124.94,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299636,2002008.00
05/20/2017 13:00,2,6.209,ACTIVE,219.16,365.19,59.981,1495299603,"201051344000900","219011344069620",30.28,22.00,0,336.64,408.48,190.5,181.9,0.857,721183.1,721183.1,6465,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299637,2002009.00
05/20/2017 13:00,2,6.193,ACTIVE,219.16,364.59,60.007,1495299603,"201051344000648","219011344069620",29.92,21.80,0,336.94,408.48,187.6,179.2,0.862,710155.6,710155.6,6459,0,0,0,L,1122011218,0,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299638,2002010.00
05/20/2017 13:00,2,6.248,ACTIVE,219.61,363.99,59.949,1495299603,"201051344000569","219011344069620",29.88,22.30,0,336.04,408.18,189.2,180.7,0.871,723492.9,723492.9,6448,0,0,0,L,1122011218,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299639,2002011.00
05/20/2017 13:00,2,6.178,ACTIVE,219.84,364.89,59.991,1495299603,"201051344000983","219011344069620",30.26,22.30,0,336.34,408.48,189.2,180.7,0.888,713917.7,713917.7,6464,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299639,2002012.00
05/20/2017 13:00,2,6.227,ACTIVE,220.06,365.49,59.991,1495299603,"201051344001158","219011344069620",30.28,21.00,0,336.94,409.08,191.0,182.4,0.879,699273.2,699273.2,6469,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299640,2002013.00
05/20/2017 13:00,2,6.199,ACTIVE,219.84,365.80,59.986,1495299603,"201051344000576","219011344069620",30.16,22.50,0,336.94,409.38,189.3,180.8,0.871,713984.3,713984.3,6462,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299641,2002014.00
05/20/2017 13:00,2,5.934,ACTIVE,213.96,352.27,59.981,1495299603,"274151322000087","219011344069620",29.38,43.00,0,331.83,384.73,176.5,168.4,0.654,906927.3,906927.3,6526,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495299642,2002015.00
05/20/2017 13:15,2,7.783,ACTIVE,221.64,370.00,59.975,1495300503,"201051344000645","219011344069620",31.91,25.50,0,337.54,430.12,251.1,240.4,1.109,712936.8,712936.8,6455,0,0,0,L,1122011218,0,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300504,2002016.00
05/20/2017 13:15,2,8.551,ACTIVE,215.09,350.77,59.996,1495300503,"274151322000085","219011344069620",27.85,30.50,0,327.92,401.26,241.1,230.7,0.924,930709.1,930709.1,6422,0,0,0,L,1151911521,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300505,2002017.00
05/20/2017 13:15,2,7.812,ACTIVE,220.52,371.51,59.981,1495300503,"201051344000633","219011344069620",30.99,22.80,0,335.14,434.63,245.2,234.7,1.145,699274.2,699274.2,6488,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300506,2002018.00
05/20/2017 13:15,2,7.836,ACTIVE,221.87,374.21,59.949,1495300503,"201051344000469","219011344069620",30.47,21.00,0,336.94,431.02,241.7,231.3,1.105,702362.0,702362.0,6464,0,0,0,L,1122011218,0,125.40,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300507,2002019.00
05/20/2017 13:15,2,7.887,ACTIVE,218.26,367.30,59.954,1495300503,"201051344000646","219011344069620",30.75,21.50,0,333.63,434.33,245.5,235.0,1.114,696794.4,696794.4,6470,0,0,0,L,1122011218,0,125.40,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300508,2002020.00
05/20/2017 13:15,2,7.656,ACTIVE,214.41,373.01,59.970,1495300503,"274151322000052","219011344069620",29.54,33.80,0,328.22,406.37,229.0,219.1,0.879,965848.0,965848.0,6428,0,0,0,L,1151911521,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300509,2002021.00
05/20/2017 13:15,2,7.988,ACTIVE,219.61,371.21,59.959,1495300503,"201051344000585","219011344069620",30.30,22.30,0,333.33,429.82,244.8,234.3,1.131,708359.7,708359.7,6476,0,0,0,L,1122011218,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300510,2002022.00
05/20/2017 13:15,2,7.754,ACTIVE,217.80,366.40,59.959,1495300503,"201051344001230","219011344069620",30.32,22.30,0,331.53,435.23,238.0,227.8,1.100,701406.0,701406.0,6473,0,0,0,L,1122011218,0,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300511,2002023.00
05/20/2017 13:15,2,7.650,ACTIVE,219.39,368.50,59.996,1495300503,"201051344000582","219011344069620",30.06,23.50,0,331.83,430.12,232.8,222.8,1.039,691122.8,691122.8,6463,0,0,0,L,1122011218,0,125.40,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300512,2002024.00
05/20/2017 13:15,2,7.625,ACTIVE,217.80,364.29,59.981,1495300503,"201051344000955","219011344069620",30.26,23.00,0,333.63,437.03,233.6,223.5,1.087,709930.9,709930.9,6477,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300513,2002025.00
05/20/2017 13:15,2,0.260,ALERT,214.41,494.14,59.981,1495300503,"274151322000094","219011344069620",47.55,27.00,0,299.97,522.09,12.3,10.0,0.066,790925.4,790925.4,6615,0,0,0,L,1151911521,0,122.91,124.04,0001,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300514,2002026.00
05/20/2017 13:15,2,7.373,ACTIVE,221.19,371.81,59.944,1495300503,"201051344000579","219011344069620",30.43,22.00,0,327.02,435.83,227.2,217.3,1.039,720168.2,720168.2,6469,0,0,0,L,1122011218,0,125.40,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300515,2002027.00
05/20/2017 13:15,2,7.551,ACTIVE,217.58,366.40,60.002,1495300503,"201051344000890","219011344069620",29.80,23.00,0,331.53,435.23,227.8,218.0,1.039,703856.3,703856.3,6474,0,0,0,L,1122011218,0,124.94,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300516,2002028.00
05/20/2017 13:15,2,7.500,ACTIVE,218.26,366.10,59.944,1495300503,"201051344000438","219011344069620",30.16,23.00,0,334.24,435.53,228.9,219.0,1.061,706641.2,706641.2,6465,0,0,0,L,1122011218,0,125.40,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300517,2002029.00
05/20/2017 13:15,2,7.363,ACTIVE,218.03,358.88,59.986,1495300503,"201051344000417","219011344069620",19.58,20.70,0,338.14,407.27,146.1,139.1,0.681,655125.2,655125.2,6488,0,0,0,L,1122011218,0,124.72,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300518,2002030.00
05/20/2017 13:15,2,6.879,ACTIVE,213.96,360.99,59.975,1495300503,"274151322000083","219011344069620",29.50,33.30,0,329.13,404.27,205.5,196.4,0.813,956073.3,956073.3,6433,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300519,2002031.00
05/20/2017 13:15,2,7.281,ACTIVE,215.32,368.50,59.959,1495300503,"274151322000076","219011344069620",30.18,32.60,0,330.93,415.09,222.3,212.7,0.871,1019490.2,1019490.2,6428,0,0,0,L,1151911521,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300520,2002032.00
05/20/2017 13:15,2,7.508,ACTIVE,219.61,369.10,59.981,1495300503,"201051344000868","219011344069620",29.48,22.30,0,335.14,428.61,224.2,214.5,1.008,700860.3,700860.3,6469,0,0,0,L,1122011218,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300521,2002033.00
05/20/2017 13:15,2,7.244,ACTIVE,214.19,354.97,59.975,1495300503,"274151322000095","219011344069620",30.18,34.00,0,328.82,414.19,221.6,212.0,0.835,1009620.0,1009620.0,6432,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300522,2002034.00
05/20/2017 13:15,2,7.453,ACTIVE,220.74,362.49,59.975,1495300503,"201051344000988","219011344069620",19.28,19.50,0,339.34,411.48,145.5,138.5,0.663,629472.8,629472.8,6488,0,0,0,L,1122011218,0,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300523,2002035.00
05/20/2017 13:15,2,7.488,ACTIVE,218.71,365.19,59.970,1495300503,"201051344001025","219011344069620",29.76,24.00,0,334.24,432.82,225.6,215.8,0.977,706009.2,706009.2,6480,0,0,0,L,1122011218,0,124.94,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300524,2002036.00
05/20/2017 13:15,2,6.998,ACTIVE,220.74,369.40,59.981,1495300503,"201051344000458","219011344069620",30.00,24.80,0,337.24,432.82,212.5,203.2,0.990,712936.4,712936.4,6456,0,0,0,L,1122011218,0,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300525,2002037.00
05/20/2017 13:15,2,6.902,ACTIVE,220.97,370.60,59.975,1495300503,"201051344000853","219011344069620",30.04,22.00,0,339.04,429.52,209.8,200.6,0.972,713583.9,713583.9,6461,0,0,0,L,1122011218,0,125.62,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300526,2002038.00
05/20/2017 13:15,2,7.199,ACTIVE,217.35,366.40,59.970,1495300503,"201051344000685","219011344069620",30.14,22.50,0,336.04,435.23,219.7,210.1,1.021,706741.6,706741.6,6481,0,0,0,L,1122011218,0,125.17,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300527,2002039.00
05/20/2017 13:15,2,7.129,ACTIVE,218.48,365.49,59.996,1495300503,"201051344000917","219011344069620",29.80,23.50,0,333.03,430.72,215.1,205.7,0.994,703360.8,703360.8,6470,0,0,0,L,1122011218,0,124.94,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300528,2002040.00
05/20/2017 13:15,2,6.957,ACTIVE,217.13,363.69,59.991,1495300503,"201051344001145","219011344069620",30.67,20.70,0,335.74,437.63,215.9,206.4,0.981,711295.1,711295.1,6457,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300528,2002041.00
05/20/2017 13:15,2,7.176,ACTIVE,218.71,367.30,59.965,1495300503,"201051344000651","219011344069620",29.60,24.30,0,333.93,430.42,215.1,205.7,0.972,699757.8,699757.8,6475,0,0,0,L,1122011218,0,125.62,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300529,2002042.00
05/20/2017 13:15,2,6.590,ACTIVE,213.96,362.49,59.981,1495300503,"274151322000088","219011344069620",28.84,30.30,0,328.22,400.96,192.2,183.6,0.734,916608.5,916608.5,6433,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300530,2002043.00
05/20/2017 13:15,2,0.266,ALERT,215.09,495.04,59.986,1495300503,"274151322000068","219011344069620",47.53,27.80,0,299.97,529.01,12.9,10.6,0.062,791225.5,791225.5,6636,0,0,0,L,1151911521,0,123.59,124.04,0001,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300532,2002044.00
05/20/2017 13:15,2,7.049,ACTIVE,218.26,363.69,59.981,1495300503,"201051344001135","219011344069620",29.92,23.00,0,334.54,432.82,213.4,204.1,0.977,695251.5,695251.5,6468,0,0,0,L,1122011218,0,124.94,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300533,2002045.00
05/20/2017 13:15,2,7.045,ACTIVE,218.48,364.59,59.986,1495300503,"201051344000594","219011344069620",30.08,24.80,0,321.01,433.72,214.4,205.0,0.968,715270.7,715270.7,6469,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300534,2002046.00
05/20/2017 13:15,2,7.207,ACTIVE,218.71,365.80,59.986,1495300503,"201051344001203","219011344069620",29.92,25.30,0,334.54,429.52,218.4,208.9,1.016,704392.5,704392.5,6485,0,0,0,L,1122011218,0,125.85,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300535,2002047.00
05/20/2017 13:15,2,6.693,ACTIVE,214.19,350.17,59.986,1495300503,"274151322000054","219011344069620",28.43,31.50,0,328.52,402.16,192.7,184.1,0.725,934222.4,934222.4,6420,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300536,2002048.00
05/20/2017 13:15,2,7.160,ACTIVE,219.39,363.99,59.991,1495300503,"201051344000867","219011344069620",29.50,23.50,0,335.74,428.01,213.9,204.6,0.972,699734.4,699734.4,6486,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300537,2002049.00
05/20/2017 13:15,2,7.291,ACTIVE,218.71,367.30,59.996,1495300503,"201051344001093","219011344069620",29.90,22.80,0,333.63,429.82,220.8,211.2,0.990,703129.1,703129.1,6479,0,0,0,L,1122011218,0,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300538,2002050.00
05/20/2017 13:15,2,7.424,ACTIVE,220.52,369.40,59.996,1495300503,"201051344000900","219011344069620",29.62,23.00,0,336.04,430.72,222.7,213.0,0.999,721230.6,721230.6,6466,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300539,2002051.00
05/20/2017 13:15,2,7.477,ACTIVE,220.52,369.70,59.991,1495300503,"201051344000648","219011344069620",29.80,22.80,0,336.94,433.72,225.5,215.8,1.056,710202.6,710202.6,6460,0,0,0,L,1122011218,0,124.72,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300540,2002052.00
05/20/2017 13:15,2,7.822,ACTIVE,221.19,373.31,59.986,1495300503,"201051344000569","219011344069620",29.68,22.50,0,336.64,430.72,235.1,225.0,1.061,723540.1,723540.1,6449,0,0,0,L,1122011218,0,125.17,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300541,2002053.00
05/20/2017 13:15,2,7.982,ACTIVE,221.64,370.00,59.996,1495300503,"201051344000983","219011344069620",30.00,23.30,0,336.64,432.82,242.6,232.3,1.123,713965.0,713965.0,6465,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300542,2002054.00
05/20/2017 13:15,2,8.068,ACTIVE,222.10,373.31,59.986,1495300503,"201051344001158","219011344069620",30.45,20.70,0,337.24,433.12,248.7,238.1,1.123,699320.8,699320.8,6470,0,0,0,L,1122011218,0,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300542,2002055.00
05/20/2017 13:15,2,8.402,ACTIVE,221.87,374.51,59.986,1495300503,"201051344000576","219011344069620",29.72,23.80,0,337.24,430.42,252.7,242.0,1.145,714031.2,714031.2,6463,0,0,0,L,1122011218,0,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300543,2002056.00
05/20/2017 13:15,2,7.988,ACTIVE,214.64,361.89,59.938,1495300503,"274151322000087","219011344069620",29.16,44.80,0,329.73,399.76,235.7,225.5,0.871,906971.1,906971.1,6527,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495300544,2002057.00
05/20/2017 13:30,2,5.500,ACTIVE,218.71,360.69,59.975,1495301403,"201051344000645","219011344069620",29.74,24.80,0,337.84,427.71,165.6,157.9,0.751,712982.2,712982.2,6456,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301404,2002058.00
05/20/2017 13:30,2,5.215,ACTIVE,214.19,348.36,59.959,1495301403,"274151322000085","219011344069620",28.01,31.00,0,330.03,400.66,147.9,140.8,0.561,930749.4,930749.4,6423,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301405,2002059.00
05/20/2017 13:30,2,5.404,ACTIVE,218.03,360.99,59.970,1495301403,"201051344000633","219011344069620",30.43,22.50,0,336.04,427.71,166.5,158.8,0.773,699320.0,699320.0,6489,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301406,2002060.00
05/20/2017 13:30,2,5.455,ACTIVE,218.93,361.89,59.970,1495301403,"201051344000469","219011344069620",29.98,20.00,0,336.64,427.71,165.4,157.7,0.769,702407.6,702407.6,6465,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301407,2002061.00
05/20/2017 13:30,2,5.545,ACTIVE,216.22,359.78,59.938,1495301403,"201051344000646","219011344069620",30.08,21.50,0,333.33,432.22,168.9,161.1,0.795,696841.0,696841.0,6471,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301408,2002062.00
05/20/2017 13:30,2,5.275,ACTIVE,214.19,369.10,59.981,1495301403,"274151322000052","219011344069620",29.64,33.80,0,329.73,405.17,158.3,150.8,0.619,965891.6,965891.6,6429,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301409,2002063.00
05/20/2017 13:30,2,5.635,ACTIVE,217.35,360.69,59.986,1495301403,"201051344000585","219011344069620",29.88,22.50,0,334.54,425.01,170.5,162.7,0.791,708406.7,708406.7,6477,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301410,2002064.00
05/20/2017 13:30,2,5.463,ACTIVE,216.00,357.68,59.965,1495301403,"201051344001230","219011344069620",30.49,22.00,0,331.23,431.92,168.7,160.9,0.791,701452.5,701452.5,6474,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301411,2002065.00
05/20/2017 13:30,2,5.504,ACTIVE,217.35,359.78,59.975,1495301403,"201051344000582","219011344069620",30.04,23.50,0,333.93,427.41,167.3,159.6,0.760,691169.0,691169.0,6464,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301412,2002066.00
05/20/2017 13:30,2,0.258,ALERT,213.96,489.63,59.965,1495301403,"274151322000094","219011344069620",47.09,23.80,0,299.97,523.90,11.9,9.6,0.066,790927.8,790927.8,6617,0,0,0,L,1151911521,0,122.23,123.81,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301415,2002067.00
05/20/2017 13:30,2,5.381,ACTIVE,218.93,360.99,59.986,1495301403,"201051344000579","219011344069620",30.65,21.80,0,337.24,429.22,167.0,159.3,0.769,720214.5,720214.5,6470,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301416,2002068.00
05/20/2017 13:30,2,5.533,ACTIVE,216.00,357.68,59.965,1495301403,"201051344000890","219011344069620",30.10,22.80,0,332.13,429.52,168.6,160.8,0.773,703903.0,703903.0,6475,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301417,2002069.00
05/20/2017 13:30,2,5.488,ACTIVE,216.67,359.48,59.954,1495301403,"201051344000438","219011344069620",30.59,22.30,0,333.93,431.62,170.1,162.2,0.787,706688.3,706688.3,6466,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301417,2002070.00
05/20/2017 13:30,2,5.482,ACTIVE,216.45,353.47,60.002,1495301403,"201051344000417","219011344069620",19.64,20.30,0,336.94,405.47,109.1,103.4,0.513,655155.3,655155.3,6489,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301418,2002071.00
05/20/2017 13:30,2,5.186,ACTIVE,213.74,364.59,59.975,1495301403,"274151322000083","219011344069620",29.72,31.80,0,329.13,403.07,155.9,148.5,0.632,956116.4,956116.4,6434,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301419,2002072.00
05/20/2017 13:30,2,5.496,ACTIVE,214.87,361.59,59.928,1495301403,"274151322000076","219011344069620",30.22,31.80,0,331.23,413.29,168.2,160.4,0.654,1019536.7,1019536.7,6429,0,0,0,L,1151911521,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301420,2002073.00
05/20/2017 13:30,2,5.395,ACTIVE,217.58,360.08,59.970,1495301403,"201051344000868","219011344069620",30.00,21.80,0,334.84,427.71,163.8,156.1,0.738,700905.4,700905.4,6470,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301421,2002074.00
05/20/2017 13:30,2,5.396,ACTIVE,213.96,366.10,59.959,1495301403,"274151322000095","219011344069620",30.49,33.00,0,329.13,412.98,166.7,158.9,0.632,1009665.9,1009665.9,6433,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301422,2002075.00
05/20/2017 13:30,2,5.408,ACTIVE,218.71,356.78,59.922,1495301403,"201051344000988","219011344069620",19.80,20.70,0,338.74,407.87,108.5,102.8,0.504,629502.6,629502.6,6489,0,0,0,L,1122011218,0,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301423,2002076.00
05/20/2017 13:30,2,5.594,ACTIVE,217.13,359.48,59.954,1495301403,"201051344001025","219011344069620",30.04,23.30,0,334.24,425.31,170.1,162.3,0.765,706056.0,706056.0,6481,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301424,2002077.00
05/20/2017 13:30,2,5.354,ACTIVE,218.93,361.89,59.959,1495301403,"201051344000458","219011344069620",30.32,24.30,0,337.54,428.91,164.4,156.8,0.778,712981.7,712981.7,6457,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301425,2002078.00
05/20/2017 13:30,2,5.350,ACTIVE,219.16,362.79,59.965,1495301403,"201051344000853","219011344069620",30.36,22.00,0,339.65,428.61,164.5,156.8,0.765,713629.2,713629.2,6462,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301426,2002079.00
05/20/2017 13:30,2,5.570,ACTIVE,216.00,358.88,59.959,1495301403,"201051344000685","219011344069620",30.24,22.00,0,335.44,431.02,170.6,162.7,0.818,706788.5,706788.5,6482,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301426,2002080.00
05/20/2017 13:30,2,5.586,ACTIVE,217.13,358.28,59.954,1495301403,"201051344000917","219011344069620",29.88,23.00,0,334.54,426.81,169.0,161.2,0.787,703407.2,703407.2,6471,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301427,2002081.00
05/20/2017 13:30,2,5.525,ACTIVE,216.00,357.68,59.949,1495301403,"201051344001145","219011344069620",30.49,20.70,0,334.54,434.02,170.6,162.8,0.778,711341.8,711341.8,6458,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301428,2002082.00
05/20/2017 13:30,2,5.566,ACTIVE,217.35,360.08,59.954,1495301403,"201051344000651","219011344069620",30.34,24.00,0,335.44,427.41,171.0,163.1,0.787,699804.5,699804.5,6476,0,0,0,L,1122011218,0,124.94,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301429,2002083.00
05/20/2017 13:30,2,5.193,ACTIVE,213.74,348.96,59.938,1495301403,"274151322000088","219011344069620",29.18,28.50,0,330.03,401.56,153.5,146.2,0.592,916650.2,916650.2,6434,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301430,2002084.00
05/20/2017 13:30,2,3.598,ALERT,215.09,443.34,59.938,1495301403,"274151322000068","219011344069620",40.14,29.80,0,389.84,523.59,147.2,140.1,0.552,791247.2,791247.2,6638,0,0,0,L,1151911521,0,123.14,123.81,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301432,2002085.00
05/20/2017 13:30,2,5.623,ACTIVE,216.90,358.28,59.933,1495301403,"201051344001135","219011344069620",30.24,23.80,0,333.63,427.11,172.1,164.2,0.795,695297.7,695297.7,6469,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301433,2002086.00
05/20/2017 13:30,2,5.602,ACTIVE,217.13,358.58,59.954,1495301403,"201051344000594","219011344069620",30.30,24.00,0,333.63,427.11,171.9,164.0,0.778,715316.7,715316.7,6470,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301434,2002087.00
05/20/2017 13:30,2,5.676,ACTIVE,217.35,358.88,59.975,1495301403,"201051344001203","219011344069620",30.22,24.50,0,334.84,425.31,173.6,165.6,0.809,704438.8,704438.8,6486,0,0,0,L,1122011218,0,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301434,2002088.00
05/20/2017 13:30,2,5.260,ACTIVE,214.19,352.27,59.954,1495301403,"274151322000054","219011344069620",28.69,30.80,0,328.82,401.26,152.8,145.5,0.583,934263.2,934263.2,6421,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301435,2002089.00
05/20/2017 13:30,2,5.557,ACTIVE,218.03,359.48,59.949,1495301403,"201051344000867","219011344069620",30.08,23.30,0,336.04,426.81,169.3,161.5,0.769,699779.4,699779.4,6487,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301436,2002090.00
