ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 13:30,2,5.623,ACTIVE,217.13,361.29,59.959,1495301403,"201051344001093","219011344069620",30.32,23.00,0,333.03,425.31,172.6,164.7,0.791,703175.1,703175.1,6480,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301437,2002091.00
05/20/2017 13:30,2,5.600,ACTIVE,218.48,362.49,59.959,1495301403,"201051344000900","219011344069620",30.02,23.00,0,336.34,428.01,170.1,162.3,0.773,721275.7,721275.7,6467,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301438,2002092.00
05/20/2017 13:30,2,5.492,ACTIVE,218.26,361.59,59.949,1495301403,"201051344000648","219011344069620",30.26,23.00,0,336.34,429.82,168.2,160.5,0.756,710247.2,710247.2,6461,0,0,0,L,1122011218,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301439,2002093.00
05/20/2017 13:30,2,5.527,ACTIVE,218.71,361.59,59.954,1495301403,"201051344000569","219011344069620",30.22,22.50,0,336.64,429.22,169.1,161.3,0.782,723584.9,723584.9,6450,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301440,2002094.00
05/20/2017 13:30,2,5.531,ACTIVE,218.93,361.89,59.938,1495301403,"201051344000983","219011344069620",30.30,23.00,0,336.04,428.61,169.7,161.8,0.800,714009.9,714009.9,6466,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301441,2002095.00
05/20/2017 13:30,2,5.629,ACTIVE,218.93,361.59,59.965,1495301403,"201051344001158","219011344069620",29.82,21.80,0,336.94,428.01,170.0,162.2,0.791,699365.9,699365.9,6471,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301442,2002096.00
05/20/2017 13:30,2,5.551,ACTIVE,218.93,363.39,59.996,1495301403,"201051344000576","219011344069620",30.06,23.00,0,336.64,428.31,169.0,161.2,0.782,714075.7,714075.7,6464,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301443,2002097.00
05/20/2017 13:30,2,5.262,ACTIVE,214.19,365.49,59.954,1495301403,"274151322000087","219011344069620",29.40,45.00,0,328.22,399.16,156.7,149.3,0.583,907012.6,907012.6,6528,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301444,2002098.00
05/20/2017 13:30,2,5.666,ACTIVE,216.22,357.68,59.959,1495301403,"201051344000955","219011344069620",30.67,22.80,0,332.13,432.52,176.1,168.0,0.826,709979.3,709979.3,6478,0,0,0,L,1122011218,1,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495301445,2002099.00
05/20/2017 13:45,2,5.662,ACTIVE,218.93,361.59,59.949,1495302303,"201051344000645","219011344069620",30.43,24.80,0,337.54,425.91,174.6,166.5,0.800,713024.4,713024.4,6457,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302305,2002100.00
05/20/2017 13:45,2,5.574,ACTIVE,214.41,350.77,59.959,1495302303,"274151322000085","219011344069620",27.93,29.30,0,331.83,390.74,157.7,150.3,0.605,930787.0,930787.0,6424,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302306,2002101.00
05/20/2017 13:45,2,5.973,ACTIVE,218.26,364.59,59.959,1495302303,"201051344000633","219011344069620",30.22,21.50,0,336.04,425.31,182.7,174.4,0.879,699362.6,699362.6,6490,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302307,2002102.00
05/20/2017 13:45,2,5.936,ACTIVE,219.39,364.29,59.996,1495302303,"201051344000469","219011344069620",30.24,19.80,0,336.34,426.51,181.9,173.6,0.849,702450.0,702450.0,6466,0,0,0,L,1122011218,0,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302308,2002103.00
05/20/2017 13:45,2,5.975,ACTIVE,216.45,360.99,59.981,1495302303,"201051344000646","219011344069620",30.59,21.50,0,333.03,422.30,185.1,176.7,0.866,696884.4,696884.4,6472,0,0,0,L,1122011218,0,124.27,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302309,2002104.00
05/20/2017 13:45,2,5.482,ACTIVE,214.41,356.48,59.954,1495302303,"274151322000052","219011344069620",29.92,32.20,0,330.93,393.75,165.9,158.2,0.650,965932.1,965932.1,6430,0,0,0,L,1151911521,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302310,2002105.00
05/20/2017 13:45,2,5.902,ACTIVE,217.58,362.19,59.954,1495302303,"201051344000585","219011344069620",30.16,22.00,0,335.14,421.10,180.2,172.0,0.853,708450.7,708450.7,6478,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302311,2002106.00
05/20/2017 13:45,2,5.607,ACTIVE,216.00,358.28,59.970,1495302303,"201051344001230","219011344069620",30.34,21.30,0,331.23,420.80,172.2,164.3,0.795,701495.9,701495.9,6475,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302312,2002107.00
05/20/2017 13:45,2,5.498,ACTIVE,217.35,360.99,59.959,1495302303,"201051344000582","219011344069620",30.30,23.00,0,335.14,421.40,168.6,160.8,0.760,691212.3,691212.3,6465,0,0,0,L,1122011218,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302313,2002108.00
05/20/2017 13:45,2,5.484,ACTIVE,216.00,357.98,59.959,1495302303,"201051344000955","219011344069620",30.55,22.00,0,332.43,421.10,169.6,161.8,0.795,710021.8,710021.8,6479,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302314,2002109.00
05/20/2017 13:45,2,3.398,ALERT,214.19,441.54,59.954,1495302303,"274151322000094","219011344069620",40.53,28.00,0,299.37,523.59,139.2,132.5,0.535,790958.6,790958.6,6619,0,0,0,L,1151911521,0,122.46,123.81,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302315,2002110.00
05/20/2017 13:45,2,5.311,ACTIVE,218.71,359.78,59.944,1495302303,"201051344000579","219011344069620",30.73,20.30,0,336.94,426.81,165.2,157.5,0.760,720257.7,720257.7,6471,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302316,2002111.00
05/20/2017 13:45,2,5.455,ACTIVE,216.00,357.68,59.938,1495302303,"201051344000890","219011344069620",30.34,21.80,0,332.73,422.00,167.5,159.7,0.765,703946.7,703946.7,6476,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302317,2002112.00
05/20/2017 13:45,2,5.406,ACTIVE,216.67,359.18,59.959,1495302303,"201051344000438","219011344069620",30.67,22.30,0,335.74,420.50,167.9,160.1,0.778,706732.4,706732.4,6467,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302318,2002113.00
05/20/2017 13:45,2,5.365,ACTIVE,216.22,352.87,59.975,1495302303,"201051344000417","219011344069620",19.74,20.00,0,336.94,395.55,107.2,101.6,0.504,655183.4,655183.4,6490,0,0,0,L,1122011218,0,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302319,2002114.00
05/20/2017 13:45,2,4.924,ACTIVE,213.96,349.26,59.944,1495302303,"274151322000083","219011344069620",30.10,31.50,0,330.93,393.15,149.9,142.8,0.610,956156.5,956156.5,6435,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302320,2002115.00
05/20/2017 13:45,2,5.236,ACTIVE,214.87,367.90,59.944,1495302303,"274151322000076","219011344069620",30.51,32.00,0,332.13,401.26,161.7,154.1,0.632,1019580.0,1019580.0,6430,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302321,2002116.00
05/20/2017 13:45,2,5.188,ACTIVE,217.35,358.28,59.954,1495302303,"201051344000868","219011344069620",30.16,21.50,0,335.74,421.40,158.3,150.9,0.725,700947.7,700947.7,6471,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302322,2002117.00
05/20/2017 13:45,2,5.254,ACTIVE,213.74,358.58,59.949,1495302303,"274151322000095","219011344069620",30.06,32.60,0,329.73,397.35,159.8,152.4,0.605,1009708.8,1009708.8,6434,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302323,2002118.00
05/20/2017 13:45,2,5.287,ACTIVE,218.26,356.78,59.949,1495302303,"201051344000988","219011344069620",19.68,19.50,0,338.44,402.46,105.3,99.8,0.486,629530.4,629530.4,6490,0,0,0,L,1122011218,0,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302324,2002119.00
05/20/2017 13:45,2,5.430,ACTIVE,216.90,358.28,59.954,1495302303,"201051344001025","219011344069620",30.30,22.80,0,336.04,421.10,166.7,159.0,0.756,706100.0,706100.0,6482,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302324,2002120.00
05/20/2017 13:45,2,5.195,ACTIVE,218.48,362.19,59.954,1495302303,"201051344000458","219011344069620",30.32,23.50,0,336.94,426.81,159.4,152.0,0.751,713024.0,713024.0,6458,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302325,2002121.00
05/20/2017 13:45,2,5.166,ACTIVE,218.71,362.19,59.949,1495302303,"201051344000853","219011344069620",30.61,21.50,0,338.74,425.61,160.2,152.7,0.747,713671.6,713671.6,6463,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302326,2002122.00
05/20/2017 13:45,2,5.291,ACTIVE,216.00,358.58,59.959,1495302303,"201051344000685","219011344069620",30.87,21.30,0,336.34,421.70,165.4,157.7,0.800,706832.5,706832.5,6483,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302327,2002123.00
05/20/2017 13:45,2,5.311,ACTIVE,216.90,358.28,59.965,1495302303,"201051344000917","219011344069620",30.51,22.80,0,334.54,420.20,164.1,156.5,0.769,703450.8,703450.8,6472,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302328,2002124.00
05/20/2017 13:45,2,5.293,ACTIVE,216.00,358.28,59.917,1495302303,"201051344001145","219011344069620",30.69,19.80,0,336.34,421.40,164.5,156.9,0.756,711385.6,711385.6,6459,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302329,2002125.00
05/20/2017 13:45,2,5.301,ACTIVE,217.13,358.58,59.938,1495302303,"201051344000651","219011344069620",30.55,23.50,0,335.74,424.41,164.1,156.4,0.742,699848.5,699848.5,6477,0,0,0,L,1122011218,0,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302330,2002126.00
05/20/2017 13:45,2,4.816,ACTIVE,213.74,347.76,59.959,1495302303,"274151322000088","219011344069620",29.48,28.50,0,329.73,393.15,143.8,136.9,0.544,916689.1,916689.1,6435,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302331,2002127.00
05/20/2017 13:45,2,3.332,ACTIVE,214.87,440.34,59.949,1495302303,"274151322000068","219011344069620",39.86,31.30,0,412.08,476.71,134.3,127.7,0.508,791284.0,791284.0,6640,0,0,0,L,1151911521,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302332,2002128.00
05/20/2017 13:45,2,5.195,ACTIVE,216.45,357.38,59.996,1495302303,"201051344001135","219011344069620",30.42,22.30,0,335.44,419.90,160.0,152.5,0.738,695341.1,695341.1,6470,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302333,2002129.00
05/20/2017 13:45,2,5.061,ACTIVE,216.67,357.38,59.949,1495302303,"201051344000594","219011344069620",30.65,23.50,0,334.54,423.81,157.1,149.7,0.703,715359.8,715359.8,6471,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302333,2002130.00
05/20/2017 13:45,2,5.236,ACTIVE,216.67,357.38,59.928,1495302303,"201051344001203","219011344069620",30.24,23.80,0,336.94,421.10,160.3,152.8,0.742,704482.5,704482.5,6487,0,0,0,L,1122011218,0,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302334,2002131.00
05/20/2017 13:45,2,4.799,ACTIVE,213.96,363.69,59.949,1495302303,"274151322000054","219011344069620",28.77,30.00,0,330.63,392.85,139.8,133.0,0.535,934301.5,934301.5,6422,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302335,2002132.00
05/20/2017 13:45,2,5.037,ACTIVE,217.58,357.38,59.949,1495302303,"201051344000867","219011344069620",30.08,23.50,0,335.14,420.50,153.4,146.2,0.698,699821.6,699821.6,6488,0,0,0,L,1122011218,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302336,2002133.00
05/20/2017 13:45,2,5.102,ACTIVE,216.67,358.58,59.944,1495302303,"201051344001093","219011344069620",30.65,22.50,0,335.74,420.80,158.2,150.8,0.720,703218.4,703218.4,6481,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302337,2002134.00
05/20/2017 13:45,2,5.010,ACTIVE,217.80,358.58,59.959,1495302303,"201051344000900","219011344069620",30.26,22.80,0,336.34,427.71,153.5,146.2,0.703,721318.0,721318.0,6468,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302338,2002135.00
05/20/2017 13:45,2,4.975,ACTIVE,217.80,358.28,59.965,1495302303,"201051344000648","219011344069620",30.16,22.00,0,337.24,426.21,151.9,144.7,0.694,710289.0,710289.0,6462,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302339,2002136.00
05/20/2017 13:45,2,4.988,ACTIVE,218.26,359.48,59.959,1495302303,"201051344000569","219011344069620",30.26,22.00,0,336.64,426.21,152.8,145.5,0.712,723627.0,723627.0,6451,0,0,0,L,1122011218,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302340,2002137.00
05/20/2017 13:45,2,4.971,ACTIVE,218.26,357.98,59.949,1495302303,"201051344000983","219011344069620",30.40,22.50,0,336.94,427.11,153.1,145.8,0.707,714052.1,714052.1,6467,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302341,2002138.00
05/20/2017 13:45,2,4.998,ACTIVE,218.26,358.58,59.949,1495302303,"201051344001158","219011344069620",30.36,20.00,0,336.94,426.21,153.5,146.2,0.720,699408.2,699408.2,6472,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302342,2002139.00
05/20/2017 13:45,2,5.004,ACTIVE,218.26,363.09,59.954,1495302303,"201051344000576","219011344069620",29.88,22.30,0,336.64,426.51,151.4,144.2,0.703,714117.6,714117.6,6465,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302343,2002140.00
05/20/2017 13:45,2,4.730,ACTIVE,213.96,358.88,59.949,1495302303,"274151322000087","219011344069620",29.56,45.00,0,331.53,391.04,141.6,134.7,0.517,907051.5,907051.5,6529,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495302344,2002141.00
05/20/2017 14:00,2,4.117,ACTIVE,217.80,358.28,59.996,1495303203,"201051344000645","219011344069620",30.02,22.80,0,337.54,407.27,125.1,118.9,0.575,713056.6,713056.6,6458,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303204,2002142.00
05/20/2017 14:00,2,3.816,ACTIVE,213.96,344.45,59.991,1495303203,"274151322000085","219011344069620",29.18,27.80,0,332.43,385.33,112.7,106.9,0.429,930815.9,930815.9,6425,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303205,2002143.00
05/20/2017 14:00,2,4.029,ACTIVE,217.13,357.38,59.991,1495303203,"201051344000633","219011344069620",30.79,20.70,0,336.04,407.87,125.7,119.4,0.601,699395.0,699395.0,6491,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303206,2002144.00
05/20/2017 14:00,2,4.057,ACTIVE,217.58,356.48,59.996,1495303203,"201051344000469","219011344069620",30.53,19.00,0,336.64,408.78,125.4,119.1,0.583,702482.3,702482.3,6467,0,0,0,L,1122011218,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303207,2002145.00
05/20/2017 14:00,2,4.258,ACTIVE,215.32,353.47,59.991,1495303203,"201051344000646","219011344069620",30.38,20.30,0,332.43,412.38,131.0,124.5,0.623,696918.1,696918.1,6473,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303208,2002146.00
05/20/2017 14:00,2,3.857,ACTIVE,213.96,347.76,59.996,1495303203,"274151322000052","219011344069620",30.53,29.50,0,329.13,388.64,119.2,113.1,0.464,965963.0,965963.0,6431,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303208,2002147.00
05/20/2017 14:00,2,4.291,ACTIVE,216.22,354.37,59.996,1495303203,"201051344000585","219011344069620",30.59,21.50,0,334.24,410.58,132.9,126.4,0.619,708484.9,708484.9,6479,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303209,2002148.00
05/20/2017 14:00,2,4.197,ACTIVE,215.09,352.57,59.991,1495303203,"201051344001230","219011344069620",30.73,20.00,0,332.13,411.18,130.7,124.2,0.614,701529.5,701529.5,6476,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303210,2002149.00
05/20/2017 14:00,2,4.189,ACTIVE,216.45,355.58,59.996,1495303203,"201051344000582","219011344069620",30.65,21.50,0,334.84,412.08,130.2,123.7,0.601,691245.7,691245.7,6466,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303211,2002150.00
05/20/2017 14:00,2,4.227,ACTIVE,215.09,354.37,59.996,1495303203,"201051344000955","219011344069620",30.91,21.00,0,332.73,412.08,132.2,125.7,0.623,710055.7,710055.7,6480,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303212,2002151.00
05/20/2017 14:00,2,2.602,ACTIVE,213.96,442.14,59.991,1495303203,"274151322000094","219011344069620",40.85,27.50,0,412.38,473.10,107.5,101.9,0.411,790986.3,790986.3,6621,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303213,2002152.00
05/20/2017 14:00,2,4.068,ACTIVE,217.58,356.78,59.991,1495303203,"201051344000579","219011344069620",30.89,19.30,0,337.84,410.58,127.3,121.0,0.597,720290.4,720290.4,6472,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303214,2002153.00
05/20/2017 14:00,2,4.277,ACTIVE,215.09,352.87,59.991,1495303203,"201051344000890","219011344069620",30.59,20.30,0,333.03,411.48,132.5,126.0,0.601,703980.5,703980.5,6477,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303215,2002154.00
05/20/2017 14:00,2,4.229,ACTIVE,216.00,354.97,59.991,1495303203,"201051344000438","219011344069620",31.11,21.00,0,334.24,412.38,133.3,126.8,0.623,706766.3,706766.3,6468,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303216,2002155.00
05/20/2017 14:00,2,4.229,ACTIVE,215.77,350.17,60.002,1495303203,"201051344000417","219011344069620",20.10,19.30,0,334.24,389.24,86.0,81.1,0.402,655205.1,655205.1,6491,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303217,2002156.00
05/20/2017 14:00,2,3.867,ACTIVE,213.74,357.38,60.002,1495303203,"274151322000083","219011344069620",30.47,29.00,0,331.53,388.64,119.3,113.2,0.468,956187.0,956187.0,6436,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303217,2002157.00
05/20/2017 14:00,2,4.092,ACTIVE,214.64,359.78,59.996,1495303203,"274151322000076","219011344069620",31.01,28.50,0,333.03,392.25,128.5,122.1,0.499,1019613.0,1019613.0,6431,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303218,2002158.00
05/20/2017 14:00,2,4.023,ACTIVE,216.67,354.07,59.986,1495303203,"201051344000868","219011344069620",30.61,20.00,0,337.54,408.48,124.8,118.5,0.575,700979.7,700979.7,6472,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303219,2002159.00
05/20/2017 14:00,2,4.078,ACTIVE,213.96,346.86,60.002,1495303203,"274151322000095","219011344069620",30.69,29.50,0,330.63,391.04,126.7,120.4,0.486,1009741.4,1009741.4,6435,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303220,2002160.00
05/20/2017 14:00,2,4.070,ACTIVE,217.35,353.47,59.959,1495303203,"201051344000988","219011344069620",20.06,18.70,0,336.64,388.94,82.7,77.9,0.380,629551.5,629551.5,6491,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303221,2002161.00
05/20/2017 14:00,2,4.270,ACTIVE,216.00,353.47,59.986,1495303203,"201051344001025","219011344069620",30.69,21.00,0,333.63,411.78,132.8,126.2,0.601,706134.0,706134.0,6483,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303222,2002162.00
05/20/2017 14:00,2,4.035,ACTIVE,217.58,354.97,59.991,1495303203,"201051344000458","219011344069620",30.30,22.50,0,337.54,407.87,124.0,117.7,0.588,713056.0,713056.0,6459,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303223,2002163.00
05/20/2017 14:00,2,4.006,ACTIVE,217.80,358.28,60.028,1495303203,"201051344000853","219011344069620",30.69,20.30,0,338.44,411.48,124.4,118.2,0.579,713703.7,713703.7,6464,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303224,2002164.00
05/20/2017 14:00,2,4.240,ACTIVE,215.32,354.07,59.991,1495303203,"201051344000685","219011344069620",30.61,20.00,0,333.03,412.38,131.4,124.9,0.641,706866.3,706866.3,6484,0,0,0,L,1122011218,0,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303225,2002165.00
05/20/2017 14:00,2,4.234,ACTIVE,216.22,354.97,59.996,1495303203,"201051344000917","219011344069620",30.36,21.30,0,334.54,411.48,130.2,123.7,0.610,703484.3,703484.3,6473,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303226,2002166.00
05/20/2017 14:00,2,4.197,ACTIVE,215.32,352.87,60.007,1495303203,"201051344001145","219011344069620",30.75,18.30,0,333.93,412.68,130.8,124.4,0.605,711419.3,711419.3,6460,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303227,2002167.00
05/20/2017 14:00,2,4.219,ACTIVE,216.45,355.58,59.996,1495303203,"201051344000651","219011344069620",30.75,22.00,0,336.94,410.58,131.4,124.9,0.605,699882.3,699882.3,6478,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303228,2002168.00
05/20/2017 14:00,2,3.777,ACTIVE,213.74,345.66,59.970,1495303203,"274151322000088","219011344069620",29.84,26.00,0,331.83,387.44,114.0,108.2,0.424,916718.7,916718.7,6436,0,0,0,L,1151911521,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303229,2002169.00
05/20/2017 14:00,2,2.580,ACTIVE,214.64,439.13,59.986,1495303203,"274151322000068","219011344069620",41.29,29.50,0,413.29,471.60,107.2,101.5,0.407,791311.9,791311.9,6641,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303230,2002170.00
05/20/2017 14:00,2,4.207,ACTIVE,216.00,352.57,59.996,1495303203,"201051344001135","219011344069620",30.40,21.80,0,333.33,411.18,129.5,123.1,0.601,695374.5,695374.5,6471,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303231,2002171.00
05/20/2017 14:00,2,4.014,ACTIVE,216.22,354.97,59.996,1495303203,"201051344000594","219011344069620",30.85,21.00,0,335.44,409.68,125.3,119.1,0.570,715392.4,715392.4,6472,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303232,2002172.00
05/20/2017 14:00,2,4.180,ACTIVE,216.22,354.07,60.012,1495303203,"201051344001203","219011344069620",30.77,22.00,0,336.94,412.08,130.2,123.8,0.619,704516.2,704516.2,6488,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303232,2002173.00
05/20/2017 14:00,2,3.826,ACTIVE,213.96,344.45,59.975,1495303203,"274151322000054","219011344069620",29.16,28.30,0,331.83,387.14,113.0,107.2,0.429,934330.7,934330.7,6423,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303233,2002174.00
05/20/2017 14:00,2,3.988,ACTIVE,216.90,355.28,59.986,1495303203,"201051344000867","219011344069620",30.43,22.00,0,336.64,407.57,123.0,116.8,0.561,699853.6,699853.6,6489,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303234,2002175.00
05/20/2017 14:00,2,4.156,ACTIVE,216.00,353.77,59.996,1495303203,"201051344001093","219011344069620",30.71,21.00,0,333.63,410.58,129.3,122.9,0.592,703251.7,703251.7,6482,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303235,2002176.00
05/20/2017 14:00,2,3.977,ACTIVE,217.35,357.68,59.996,1495303203,"201051344000900","219011344069620",30.53,21.30,0,336.94,408.18,123.0,116.8,0.566,721349.9,721349.9,6469,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303236,2002177.00
05/20/2017 14:00,2,3.924,ACTIVE,217.13,354.97,59.991,1495303203,"201051344000648","219011344069620",30.65,20.70,0,337.54,407.27,121.8,115.6,0.566,710320.6,710320.6,6463,0,0,0,L,1122011218,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303237,2002178.00
05/20/2017 14:00,2,3.969,ACTIVE,217.35,357.38,59.975,1495303203,"201051344000569","219011344069620",30.55,21.30,0,336.94,406.67,122.8,116.6,0.561,723658.8,723658.8,6452,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303238,2002179.00
05/20/2017 14:00,2,4.006,ACTIVE,217.58,355.88,59.991,1495303203,"201051344000983","219011344069620",30.34,21.00,0,336.34,408.48,123.0,116.8,0.583,714084.0,714084.0,6468,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303239,2002180.00
05/20/2017 14:00,2,4.016,ACTIVE,217.58,356.18,59.986,1495303203,"201051344001158","219011344069620",30.36,19.30,0,337.84,408.48,123.4,117.2,0.575,699440.2,699440.2,6473,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303240,2002181.00
05/20/2017 14:00,2,3.930,ACTIVE,217.58,356.78,59.986,1495303203,"201051344000576","219011344069620",30.57,21.50,0,337.54,407.87,121.8,115.6,0.575,714149.2,714149.2,6466,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303241,2002182.00
05/20/2017 14:00,2,3.783,ACTIVE,213.96,349.86,60.023,1495303203,"274151322000087","219011344069620",29.86,42.00,0,331.53,385.63,114.3,108.4,0.411,907081.1,907081.1,6530,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495303242,2002183.00
05/20/2017 14:15,2,3.355,ACTIVE,216.67,352.27,59.975,1495304103,"201051344000645","219011344069620",30.40,21.50,0,328.22,385.63,103.3,97.8,0.473,713083.2,713083.2,6459,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304104,2002184.00
05/20/2017 14:15,2,3.164,ACTIVE,213.29,344.15,59.949,1495304103,"274151322000085","219011344069620",29.46,26.00,0,322.51,369.40,94.5,89.3,0.358,930840.1,930840.1,6426,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304105,2002185.00
05/20/2017 14:15,2,3.352,ACTIVE,216.45,353.47,59.949,1495304103,"201051344000633","219011344069620",30.69,18.30,0,328.82,387.14,104.2,98.7,0.499,699421.8,699421.8,6492,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304106,2002186.00
05/20/2017 14:15,2,3.363,ACTIVE,216.67,352.87,59.959,1495304103,"201051344000469","219011344069620",30.61,17.30,0,330.33,386.53,104.3,98.8,0.491,702509.2,702509.2,6468,0,0,0,L,1122011218,0,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304107,2002187.00
05/20/2017 14:15,2,3.518,ACTIVE,215.09,351.37,59.959,1495304103,"201051344000646","219011344069620",30.95,18.70,0,326.12,382.93,110.3,104.5,0.508,696946.3,696946.3,6474,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304108,2002188.00
05/20/2017 14:15,2,3.234,ACTIVE,213.06,352.27,59.938,1495304103,"274151322000052","219011344069620",30.53,27.30,0,325.82,371.21,100.0,94.6,0.393,965988.8,965988.8,6432,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304108,2002189.00
05/20/2017 14:15,2,3.590,ACTIVE,215.54,351.97,59.965,1495304103,"201051344000585","219011344069620",30.87,19.00,0,327.32,383.53,112.2,106.4,0.526,708513.7,708513.7,6480,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304109,2002190.00
05/20/2017 14:15,2,3.533,ACTIVE,214.87,351.07,59.970,1495304103,"201051344001230","219011344069620",30.75,18.00,0,330.03,382.63,110.0,104.2,0.508,701557.8,701557.8,6477,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304110,2002191.00
05/20/2017 14:15,2,3.537,ACTIVE,215.77,352.57,59.975,1495304103,"201051344000582","219011344069620",30.63,19.80,0,328.82,384.43,109.7,103.9,0.508,691273.8,691273.8,6467,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304111,2002192.00
05/20/2017 14:15,2,3.531,ACTIVE,214.87,350.77,59.981,1495304103,"201051344000955","219011344069620",31.21,19.50,0,328.22,383.83,111.7,105.9,0.517,710084.3,710084.3,6481,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304112,2002193.00
05/20/2017 14:15,2,2.121,ACTIVE,212.83,440.64,59.959,1495304103,"274151322000094","219011344069620",41.75,26.80,0,412.38,468.89,89.9,84.8,0.340,791009.3,791009.3,6622,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304113,2002194.00
05/20/2017 14:15,2,3.371,ACTIVE,216.67,353.47,59.970,1495304103,"201051344000579","219011344069620",31.01,18.70,0,331.83,386.53,105.8,100.2,0.491,720317.7,720317.7,6473,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304114,2002195.00
05/20/2017 14:15,2,3.578,ACTIVE,214.87,351.67,59.970,1495304103,"201051344000890","219011344069620",30.79,18.30,0,329.43,383.23,111.5,105.7,0.508,704009.1,704009.1,6478,0,0,0,L,1122011218,0,123.59,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304115,2002196.00
05/20/2017 14:15,2,3.553,ACTIVE,215.54,351.97,59.970,1495304103,"201051344000438","219011344069620",31.13,19.00,0,328.82,383.53,112.0,106.2,0.517,706795.0,706795.0,6469,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304116,2002197.00
05/20/2017 14:15,2,3.553,ACTIVE,215.09,357.98,59.981,1495304103,"201051344000417","219011344069620",20.12,16.30,0,318.61,390.74,72.4,68.0,0.605,655223.5,655223.5,6492,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304117,2002198.00
05/20/2017 14:15,2,3.238,ACTIVE,212.83,344.76,59.970,1495304103,"274151322000083","219011344069620",30.28,26.30,0,327.32,372.11,99.2,93.8,0.393,956212.6,956212.6,6437,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304117,2002199.00
05/20/2017 14:15,2,3.391,ACTIVE,213.51,352.27,59.922,1495304103,"274151322000076","219011344069620",31.19,26.30,0,327.32,372.11,107.0,101.3,0.424,1019640.5,1019640.5,6432,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304118,2002200.00
05/20/2017 14:15,2,3.393,ACTIVE,215.77,351.07,59.996,1495304103,"201051344000868","219011344069620",30.20,19.00,0,323.72,383.83,103.9,98.3,0.477,701006.4,701006.4,6473,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304119,2002201.00
05/20/2017 14:15,2,3.381,ACTIVE,212.61,356.78,59.965,1495304103,"274151322000095","219011344069620",30.93,27.00,0,330.03,373.31,105.8,100.2,0.402,1009768.6,1009768.6,6436,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304120,2002202.00
05/20/2017 14:15,2,3.404,ACTIVE,216.45,360.08,59.970,1495304103,"201051344000988","219011344069620",19.96,16.30,0,319.81,399.46,68.8,64.5,0.583,629569.1,629569.1,6492,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304121,2002203.00
05/20/2017 14:15,2,3.631,ACTIVE,215.54,352.27,59.970,1495304103,"201051344001025","219011344069620",30.51,20.70,0,327.02,383.23,112.3,106.4,0.513,706162.7,706162.7,6484,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304122,2002204.00
05/20/2017 14:15,2,3.312,ACTIVE,216.45,351.37,59.965,1495304103,"201051344000458","219011344069620",30.85,21.50,0,329.13,385.63,103.5,98.0,0.499,713082.6,713082.6,6460,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304123,2002205.00
05/20/2017 14:15,2,3.344,ACTIVE,216.90,353.77,59.975,1495304103,"201051344000853","219011344069620",30.69,19.00,0,331.23,385.33,103.9,98.4,0.491,713730.5,713730.5,6465,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304124,2002206.00
05/20/2017 14:15,2,3.547,ACTIVE,215.09,352.27,59.959,1495304103,"201051344000685","219011344069620",30.97,18.70,0,330.63,382.93,111.3,105.5,0.535,706894.8,706894.8,6485,0,0,0,L,1122011218,0,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304125,2002207.00
05/20/2017 14:15,2,3.559,ACTIVE,215.54,351.97,59.970,1495304103,"201051344000917","219011344069620",30.65,20.00,0,326.72,384.13,110.5,104.7,0.517,703512.5,703512.5,6474,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304126,2002208.00
05/20/2017 14:15,2,3.539,ACTIVE,215.09,350.77,59.970,1495304103,"201051344001145","219011344069620",30.97,17.80,0,331.53,382.63,111.0,105.3,0.517,711447.7,711447.7,6461,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304127,2002209.00
05/20/2017 14:15,2,3.609,ACTIVE,215.77,351.67,59.965,1495304103,"201051344000651","219011344069620",30.61,20.00,0,329.13,383.53,111.9,106.1,0.513,699910.8,699910.8,6479,0,0,0,L,1122011218,0,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304128,2002210.00
05/20/2017 14:15,2,3.176,ACTIVE,212.83,343.25,59.965,1495304103,"274151322000088","219011344069620",29.94,24.50,0,322.81,370.60,96.2,91.0,0.358,916743.3,916743.3,6437,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304128,2002211.00
05/20/2017 14:15,2,2.033,ACTIVE,213.74,449.95,59.970,1495304103,"274151322000068","219011344069620",42.54,28.00,0,414.19,467.69,88.2,83.2,0.331,791335.0,791335.0,6642,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304129,2002212.00
05/20/2017 14:15,2,3.557,ACTIVE,215.32,351.67,59.954,1495304103,"201051344001135","219011344069620",30.71,19.80,0,325.22,382.03,110.7,104.9,0.526,695402.7,695402.7,6472,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304130,2002213.00
05/20/2017 14:15,2,3.369,ACTIVE,215.54,351.97,59.975,1495304103,"201051344000594","219011344069620",31.01,20.00,0,332.43,382.93,105.8,100.2,0.486,715419.5,715419.5,6473,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304131,2002214.00
05/20/2017 14:15,2,3.584,ACTIVE,215.77,352.27,59.965,1495304103,"201051344001203","219011344069620",30.71,21.00,0,325.22,383.53,111.5,105.7,0.521,704544.5,704544.5,6489,0,0,0,L,1122011218,0,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304132,2002215.00
05/20/2017 14:15,2,3.180,ACTIVE,212.83,341.15,59.954,1495304103,"274151322000054","219011344069620",29.78,25.80,0,322.51,370.60,96.0,90.7,0.358,934355.2,934355.2,6424,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304133,2002216.00
05/20/2017 14:15,2,3.363,ACTIVE,216.00,350.47,59.954,1495304103,"201051344000867","219011344069620",30.55,19.80,0,327.92,383.83,104.1,98.6,0.473,699880.2,699880.2,6490,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304134,2002217.00
05/20/2017 14:15,2,3.545,ACTIVE,215.54,351.97,59.965,1495304103,"201051344001093","219011344069620",30.77,19.50,0,328.22,382.93,110.5,104.7,0.499,703279.8,703279.8,6483,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304135,2002218.00
05/20/2017 14:15,2,3.354,ACTIVE,216.22,352.87,59.991,1495304103,"201051344000900","219011344069620",30.55,19.50,0,330.03,385.33,103.8,98.2,0.482,721376.5,721376.5,6470,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304136,2002219.00
05/20/2017 14:15,2,3.312,ACTIVE,216.45,352.27,59.970,1495304103,"201051344000648","219011344069620",30.67,19.50,0,328.22,386.23,102.9,97.4,0.477,710346.9,710346.9,6464,0,0,0,L,1122011218,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304137,2002220.00
05/20/2017 14:15,2,3.348,ACTIVE,216.22,352.27,60.002,1495304103,"201051344000569","219011344069620",30.63,19.50,0,330.33,385.93,103.9,98.3,0.482,723685.3,723685.3,6453,0,0,0,L,1122011218,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304138,2002221.00
05/20/2017 14:15,2,3.365,ACTIVE,216.45,353.17,59.944,1495304103,"201051344000983","219011344069620",30.49,19.50,0,329.73,385.03,104.0,98.4,0.486,714110.5,714110.5,6469,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304139,2002222.00
05/20/2017 14:15,2,3.359,ACTIVE,216.67,352.87,59.965,1495304103,"201051344001158","219011344069620",30.59,17.80,0,330.63,385.33,104.1,98.6,0.486,699466.8,699466.8,6474,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304139,2002223.00
05/20/2017 14:15,2,3.314,ACTIVE,216.67,353.47,59.996,1495304103,"201051344000576","219011344069620",30.69,19.30,0,327.92,385.63,103.1,97.6,0.477,714175.4,714175.4,6467,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304140,2002224.00
05/20/2017 14:15,2,3.160,ACTIVE,212.83,345.06,59.944,1495304103,"274151322000087","219011344069620",30.26,39.80,0,323.11,368.80,96.9,91.6,0.340,907105.7,907105.7,6531,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495304141,2002225.00
05/20/2017 14:30,2,3.152,ACTIVE,216.45,351.37,59.959,1495305003,"201051344000645","219011344069620",30.45,20.70,0,338.74,380.22,97.3,92.0,0.446,713107.4,713107.4,6460,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305004,2002226.00
05/20/2017 14:30,2,2.975,ACTIVE,213.06,353.17,59.986,1495305003,"274151322000085","219011344069620",29.62,24.30,0,334.54,366.10,89.2,84.2,0.336,930862.2,930862.2,6427,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305005,2002227.00
05/20/2017 14:30,2,3.139,ACTIVE,216.00,352.57,60.012,1495305003,"201051344000633","219011344069620",30.85,17.80,0,337.24,382.03,98.1,92.8,0.468,699446.2,699446.2,6493,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305006,2002228.00
05/20/2017 14:30,2,3.164,ACTIVE,216.22,351.67,59.981,1495305003,"201051344000469","219011344069620",30.59,16.30,0,337.84,382.03,98.1,92.7,0.468,702533.6,702533.6,6469,0,0,0,L,1122011218,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305007,2002229.00
05/20/2017 14:30,2,3.375,ACTIVE,214.64,349.56,59.996,1495305003,"201051344000646","219011344069620",30.59,17.50,0,333.03,380.22,104.6,99.0,0.482,696972.4,696972.4,6475,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305008,2002230.00
05/20/2017 14:30,2,3.043,ACTIVE,212.83,353.77,59.986,1495305003,"274151322000052","219011344069620",30.61,25.30,0,333.63,367.90,94.3,89.1,0.367,966012.2,966012.2,6433,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305009,2002231.00
05/20/2017 14:30,2,3.420,ACTIVE,215.54,351.37,59.996,1495305003,"201051344000585","219011344069620",30.75,18.70,0,333.33,380.52,106.5,100.8,0.495,708540.2,708540.2,6481,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305010,2002232.00
