ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 14:30,2,3.316,ACTIVE,214.64,348.66,60.002,1495305003,"201051344001230","219011344069620",31.05,17.30,0,333.63,379.62,104.3,98.8,0.486,701583.7,701583.7,6478,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305011,2002233.00
05/20/2017 14:30,2,3.346,ACTIVE,215.77,350.47,60.018,1495305003,"201051344000582","219011344069620",30.73,19.00,0,333.63,380.82,104.1,98.6,0.477,691299.7,691299.7,6468,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305012,2002234.00
05/20/2017 14:30,2,3.348,ACTIVE,214.41,349.56,59.996,1495305003,"201051344000955","219011344069620",31.17,18.70,0,333.63,379.62,105.8,100.1,0.499,710110.7,710110.7,6482,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305013,2002235.00
05/20/2017 14:30,2,2.051,ACTIVE,213.06,430.42,59.996,1495305003,"274151322000094","219011344069620",40.55,25.50,0,417.19,468.29,84.2,79.3,0.323,791030.2,791030.2,6623,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305013,2002236.00
05/20/2017 14:30,2,3.160,ACTIVE,216.45,352.27,60.002,1495305003,"201051344000579","219011344069620",30.99,17.30,0,338.14,382.03,99.2,93.8,0.455,720342.5,720342.5,6474,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305014,2002237.00
05/20/2017 14:30,2,3.426,ACTIVE,214.64,349.86,60.007,1495305003,"201051344000890","219011344069620",30.53,18.30,0,333.33,380.22,106.0,100.4,0.477,704035.5,704035.5,6479,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305015,2002238.00
05/20/2017 14:30,2,3.371,ACTIVE,215.09,350.77,60.012,1495305003,"201051344000438","219011344069620",31.07,18.00,0,333.93,380.22,106.1,100.5,0.499,706821.5,706821.5,6470,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305016,2002239.00
05/20/2017 14:30,2,3.381,ACTIVE,215.09,356.18,60.002,1495305003,"201051344000417","219011344069620",20.02,15.30,0,317.40,390.74,68.6,64.3,0.570,655240.4,655240.4,6493,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305017,2002240.00
05/20/2017 14:30,2,3.031,ACTIVE,212.83,345.66,59.996,1495305003,"274151322000083","219011344069620",30.30,24.50,0,333.93,367.30,92.9,87.7,0.367,956235.8,956235.8,6438,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305018,2002241.00
05/20/2017 14:30,2,3.213,ACTIVE,213.74,355.28,59.996,1495305003,"274151322000076","219011344069620",30.89,24.50,0,335.14,370.90,100.5,95.1,0.389,1019665.7,1019665.7,6433,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305019,2002242.00
05/20/2017 14:30,2,3.156,ACTIVE,215.32,350.17,60.002,1495305003,"201051344000868","219011344069620",30.42,17.30,0,335.14,378.12,97.2,91.9,0.451,701030.7,701030.7,6474,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305020,2002243.00
05/20/2017 14:30,2,3.184,ACTIVE,212.83,351.97,60.012,1495305003,"274151322000095","219011344069620",30.71,25.30,0,334.24,370.00,99.0,93.7,0.376,1009793.4,1009793.4,6437,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305021,2002244.00
05/20/2017 14:30,2,3.148,ACTIVE,216.00,357.08,59.996,1495305003,"201051344000988","219011344069620",20.22,15.00,0,335.14,394.05,64.5,60.3,0.535,629585.1,629585.1,6493,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305022,2002245.00
05/20/2017 14:30,2,3.398,ACTIVE,215.32,349.56,60.007,1495305003,"201051344001025","219011344069620",30.79,18.70,0,333.93,380.82,106.0,100.3,0.477,706189.2,706189.2,6485,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305023,2002246.00
05/20/2017 14:30,2,3.105,ACTIVE,216.00,350.77,59.954,1495305003,"201051344000458","219011344069620",30.71,20.00,0,338.14,379.62,96.7,91.4,0.455,713106.8,713106.8,6461,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305023,2002247.00
05/20/2017 14:30,2,3.115,ACTIVE,216.45,351.37,60.002,1495305003,"201051344000853","219011344069620",30.81,17.50,0,339.04,382.93,97.2,91.9,0.451,713754.8,713754.8,6466,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305024,2002248.00
05/20/2017 14:30,2,3.348,ACTIVE,214.87,352.57,60.007,1495305003,"201051344000685","219011344069620",30.93,17.30,0,333.93,379.92,104.9,99.3,0.508,706921.0,706921.0,6486,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305025,2002249.00
05/20/2017 14:30,2,3.342,ACTIVE,215.54,350.77,60.007,1495305003,"201051344000917","219011344069620",30.69,19.30,0,332.43,380.22,104.0,98.4,0.486,703538.5,703538.5,6475,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305026,2002250.00
05/20/2017 14:30,2,3.305,ACTIVE,214.87,349.26,60.007,1495305003,"201051344001145","219011344069620",31.17,17.00,0,333.93,380.22,104.3,98.7,0.477,711473.8,711473.8,6462,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305027,2002251.00
05/20/2017 14:30,2,3.375,ACTIVE,215.77,350.77,59.986,1495305003,"201051344000651","219011344069620",30.87,19.30,0,333.93,380.52,105.5,100.0,0.486,699937.2,699937.2,6480,0,0,0,L,1122011218,0,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305028,2002252.00
05/20/2017 14:30,2,2.982,ACTIVE,212.83,343.55,59.986,1495305003,"274151322000088","219011344069620",29.72,23.50,0,333.33,366.40,89.8,84.7,0.336,916765.8,916765.8,6438,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305029,2002253.00
05/20/2017 14:30,2,1.973,ACTIVE,213.74,442.74,59.996,1495305003,"274151322000068","219011344069620",41.85,27.00,0,418.70,472.50,84.9,80.0,0.314,791355.9,791355.9,6643,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305030,2002254.00
05/20/2017 14:30,2,3.334,ACTIVE,215.32,349.86,59.975,1495305003,"201051344001135","219011344069620",30.85,18.30,0,333.63,379.62,104.2,98.6,0.486,695428.7,695428.7,6473,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305031,2002255.00
05/20/2017 14:30,2,3.096,ACTIVE,215.09,349.56,60.002,1495305003,"201051344000594","219011344069620",31.41,18.70,0,332.73,379.02,98.4,93.1,0.451,715444.3,715444.3,6474,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305032,2002256.00
05/20/2017 14:30,2,3.383,ACTIVE,215.77,351.37,59.996,1495305003,"201051344001203","219011344069620",30.59,19.80,0,334.54,380.82,104.8,99.2,0.491,704570.8,704570.8,6490,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305033,2002257.00
05/20/2017 14:30,2,3.010,ACTIVE,212.83,341.75,59.996,1495305003,"274151322000054","219011344069620",29.44,24.50,0,333.63,367.60,89.7,84.6,0.340,934377.6,934377.6,6425,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305033,2002258.00
05/20/2017 14:30,2,3.107,ACTIVE,215.54,350.47,60.007,1495305003,"201051344000867","219011344069620",30.75,19.50,0,335.14,378.42,96.8,91.5,0.438,699904.5,699904.5,6491,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305034,2002259.00
05/20/2017 14:30,2,3.320,ACTIVE,215.32,350.77,59.991,1495305003,"201051344001093","219011344069620",30.95,18.30,0,333.03,379.92,104.1,98.6,0.473,703305.8,703305.8,6484,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305035,2002260.00
05/20/2017 14:30,2,3.082,ACTIVE,215.77,352.27,59.996,1495305003,"201051344000900","219011344069620",30.81,18.30,0,337.24,381.42,96.2,90.9,0.446,721400.6,721400.6,6471,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305036,2002261.00
05/20/2017 14:30,2,3.047,ACTIVE,216.00,350.77,59.996,1495305003,"201051344000648","219011344069620",30.89,18.30,0,336.94,379.02,95.3,90.1,0.446,710370.9,710370.9,6465,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305037,2002262.00
05/20/2017 14:30,2,3.100,ACTIVE,216.00,351.07,60.002,1495305003,"201051344000569","219011344069620",30.67,18.30,0,337.84,379.32,96.3,91.0,0.451,723709.5,723709.5,6454,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305038,2002263.00
05/20/2017 14:30,2,3.100,ACTIVE,216.00,351.37,59.991,1495305003,"201051344000983","219011344069620",30.75,18.70,0,337.54,379.02,96.6,91.3,0.460,714134.8,714134.8,6470,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305039,2002264.00
05/20/2017 14:30,2,3.094,ACTIVE,216.00,350.47,60.007,1495305003,"201051344001158","219011344069620",30.87,17.00,0,338.14,381.73,96.7,91.4,0.455,699491.1,699491.1,6475,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305040,2002265.00
05/20/2017 14:30,2,3.070,ACTIVE,216.22,352.27,59.991,1495305003,"201051344000576","219011344069620",30.73,18.70,0,337.84,382.03,95.5,90.3,0.442,714199.4,714199.4,6468,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305041,2002266.00
05/20/2017 14:30,2,2.920,ACTIVE,213.06,347.16,59.991,1495305003,"274151322000087","219011344069620",30.38,36.80,0,333.93,366.10,89.8,84.7,0.314,907128.2,907128.2,6532,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305042,2002267.00
05/20/2017 14:45,2,2.488,ACTIVE,215.77,349.86,59.986,1495305903,"201051344000645","219011344069620",30.87,19.00,0,333.63,375.11,77.8,73.2,0.349,713128.6,713128.6,6461,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305904,2002268.00
05/20/2017 14:45,2,2.365,ACTIVE,212.83,361.89,59.970,1495305903,"274151322000085","219011344069620",29.88,21.30,0,329.73,377.52,71.6,67.2,0.486,930881.6,930881.6,6428,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305905,2002269.00
05/20/2017 14:45,2,2.508,ACTIVE,215.54,351.07,59.991,1495305903,"201051344000633","219011344069620",30.95,16.00,0,333.03,376.01,78.7,74.0,0.371,699467.7,699467.7,6494,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305906,2002270.00
05/20/2017 14:45,2,2.523,ACTIVE,215.77,349.26,59.949,1495305903,"201051344000469","219011344069620",30.91,15.50,0,331.23,376.01,79.0,74.4,0.371,702555.1,702555.1,6470,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305907,2002271.00
05/20/2017 14:45,2,2.709,ACTIVE,214.19,346.86,59.996,1495305903,"201051344000646","219011344069620",31.05,16.70,0,333.03,377.22,85.2,80.3,0.407,696995.6,696995.6,6476,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305908,2002272.00
05/20/2017 14:45,2,2.461,ACTIVE,212.83,349.26,59.965,1495305903,"274151322000052","219011344069620",30.38,22.00,0,329.43,376.92,75.6,71.1,0.535,966032.8,966032.8,6434,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305909,2002273.00
05/20/2017 14:45,2,2.771,ACTIVE,214.87,348.36,59.959,1495305903,"201051344000585","219011344069620",30.99,17.30,0,333.63,376.62,87.0,82.0,0.398,708563.8,708563.8,6482,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305910,2002274.00
05/20/2017 14:45,2,2.697,ACTIVE,213.96,346.26,60.018,1495305903,"201051344001230","219011344069620",31.13,16.70,0,333.93,376.31,85.0,80.1,0.393,701606.8,701606.8,6479,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305911,2002275.00
05/20/2017 14:45,2,2.738,ACTIVE,214.87,348.66,59.981,1495305903,"201051344000582","219011344069620",30.57,17.30,0,334.24,377.22,84.8,79.9,0.398,691322.8,691322.8,6469,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305912,2002276.00
05/20/2017 14:45,2,2.736,ACTIVE,213.96,346.86,59.970,1495305903,"201051344000955","219011344069620",31.15,17.30,0,333.93,376.62,86.4,81.5,0.407,710134.2,710134.2,6483,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305913,2002277.00
05/20/2017 14:45,2,1.543,ACTIVE,212.83,446.95,59.965,1495305903,"274151322000094","219011344069620",42.02,21.80,0,408.18,478.21,64.8,60.6,0.446,791048.4,791048.4,6624,0,0,0,L,1151911521,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305913,2002278.00
05/20/2017 14:45,2,2.537,ACTIVE,215.54,349.56,59.954,1495305903,"201051344000579","219011344069620",31.07,16.30,0,336.04,375.41,79.8,75.1,0.362,720364.2,720364.2,6475,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305914,2002279.00
05/20/2017 14:45,2,2.779,ACTIVE,213.96,345.96,59.944,1495305903,"201051344000890","219011344069620",30.73,17.00,0,333.93,377.22,86.6,81.6,0.393,704059.0,704059.0,6480,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305915,2002280.00
05/20/2017 14:45,2,2.738,ACTIVE,214.64,348.06,59.991,1495305903,"201051344000438","219011344069620",31.19,17.50,0,333.93,376.62,86.5,81.6,0.402,706845.0,706845.0,6471,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305916,2002281.00
05/20/2017 14:45,2,2.736,ACTIVE,214.41,351.97,59.959,1495305903,"201051344000417","219011344069620",20.30,14.00,0,333.03,385.93,56.3,52.4,0.464,655255.5,655255.5,6494,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305917,2002282.00
05/20/2017 14:45,2,2.418,ACTIVE,212.83,355.28,59.954,1495305903,"274151322000083","219011344069620",30.49,21.80,0,327.62,377.22,74.6,70.1,0.530,956256.1,956256.1,6439,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305918,2002283.00
05/20/2017 14:45,2,2.562,ACTIVE,213.51,349.56,59.959,1495305903,"274151322000076","219011344069620",31.15,22.50,0,334.84,367.90,80.8,76.1,0.314,1019687.7,1019687.7,6434,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305919,2002284.00
05/20/2017 14:45,2,2.535,ACTIVE,214.87,348.66,59.954,1495305903,"201051344000868","219011344069620",30.53,16.00,0,332.13,373.91,78.4,73.8,0.354,701052.0,701052.0,6475,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305920,2002285.00
05/20/2017 14:45,2,2.543,ACTIVE,212.61,346.56,59.938,1495305903,"274151322000095","219011344069620",30.93,23.30,0,333.93,364.59,79.5,74.8,0.296,1009815.2,1009815.2,6438,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305921,2002286.00
05/20/2017 14:45,2,2.523,ACTIVE,215.54,354.67,59.959,1495305903,"201051344000988","219011344069620",20.30,13.70,0,333.93,386.53,51.8,48.1,0.424,629599.0,629599.0,6494,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305922,2002287.00
05/20/2017 14:45,2,2.779,ACTIVE,214.64,346.56,59.928,1495305903,"201051344001025","219011344069620",30.81,17.50,0,333.63,376.92,86.8,81.8,0.393,706212.8,706212.8,6486,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305923,2002288.00
05/20/2017 14:45,2,2.492,ACTIVE,215.32,348.66,60.002,1495305903,"201051344000458","219011344069620",30.83,18.70,0,333.33,375.11,77.8,73.2,0.367,713127.9,713127.9,6462,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305924,2002289.00
05/20/2017 14:45,2,2.523,ACTIVE,216.00,351.07,59.944,1495305903,"201051344000853","219011344069620",30.69,16.30,0,334.84,377.52,78.5,73.8,0.358,713776.1,713776.1,6467,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305924,2002290.00
05/20/2017 14:45,2,2.709,ACTIVE,214.41,347.46,59.959,1495305903,"201051344000685","219011344069620",31.17,16.70,0,332.73,376.92,85.6,80.7,0.411,706944.3,706944.3,6487,0,0,0,L,1122011218,0,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305925,2002291.00
05/20/2017 14:45,2,2.717,ACTIVE,214.64,347.16,59.996,1495305903,"201051344000917","219011344069620",30.81,18.30,0,333.03,376.62,84.8,80.0,0.389,703561.6,703561.6,6476,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305926,2002292.00
05/20/2017 14:45,2,2.725,ACTIVE,214.19,347.76,59.970,1495305903,"201051344001145","219011344069620",30.85,15.30,0,333.63,376.62,85.1,80.2,0.389,711497.0,711497.0,6463,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305927,2002293.00
05/20/2017 14:45,2,2.746,ACTIVE,214.87,348.36,59.965,1495305903,"201051344000651","219011344069620",30.97,17.50,0,333.93,376.92,86.2,81.3,0.389,699960.6,699960.6,6481,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305928,2002294.00
05/20/2017 14:45,2,2.373,ACTIVE,212.61,353.77,59.949,1495305903,"274151322000088","219011344069620",30.00,20.00,0,329.73,376.92,72.1,67.7,0.495,916785.4,916785.4,6439,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305929,2002295.00
05/20/2017 14:45,2,1.555,ACTIVE,213.51,451.76,59.965,1495305903,"274151322000068","219011344069620",42.14,22.50,0,409.08,482.12,65.7,61.5,0.438,791374.3,791374.3,6644,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305930,2002296.00
05/20/2017 14:45,2,2.719,ACTIVE,214.19,345.96,59.965,1495305903,"201051344001135","219011344069620",30.89,17.80,0,333.63,376.92,85.1,80.2,0.389,695451.9,695451.9,6474,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305931,2002297.00
05/20/2017 14:45,2,2.527,ACTIVE,214.64,348.66,59.917,1495305903,"201051344000594","219011344069620",31.11,16.70,0,331.23,375.11,79.7,75.0,0.358,715465.9,715465.9,6475,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305932,2002298.00
05/20/2017 14:45,2,2.744,ACTIVE,214.87,346.56,59.917,1495305903,"201051344001203","219011344069620",30.85,18.30,0,334.54,377.52,85.7,80.8,0.393,704594.1,704594.1,6491,0,0,0,L,1122011218,0,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305933,2002299.00
05/20/2017 14:45,2,2.393,ACTIVE,212.83,350.47,59.954,1495305903,"274151322000054","219011344069620",29.92,21.30,0,327.32,378.12,72.5,68.0,0.504,934397.3,934397.3,6426,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305934,2002300.00
05/20/2017 14:45,2,2.514,ACTIVE,215.32,348.66,59.959,1495305903,"201051344000867","219011344069620",30.71,18.00,0,331.53,373.91,78.2,73.5,0.354,699925.7,699925.7,6492,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305935,2002301.00
05/20/2017 14:45,2,2.727,ACTIVE,214.64,346.86,59.991,1495305903,"201051344001093","219011344069620",30.83,17.50,0,333.33,376.92,85.1,80.2,0.389,703329.0,703329.0,6485,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305936,2002302.00
05/20/2017 14:45,2,2.484,ACTIVE,215.32,360.08,59.975,1495305903,"201051344000900","219011344069620",30.75,17.00,0,319.51,390.74,77.4,72.8,0.645,721421.7,721421.7,6472,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305937,2002303.00
05/20/2017 14:45,2,2.469,ACTIVE,215.54,359.48,60.007,1495305903,"201051344000648","219011344069620",30.81,16.30,0,319.81,391.04,77.0,72.4,0.636,710391.8,710391.8,6466,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305938,2002304.00
05/20/2017 14:45,2,2.506,ACTIVE,215.32,349.26,59.975,1495305903,"201051344000569","219011344069620",30.71,17.30,0,331.53,375.41,77.9,73.3,0.362,723730.6,723730.6,6455,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305939,2002305.00
05/20/2017 14:45,2,2.523,ACTIVE,215.54,349.86,59.970,1495305903,"201051344000983","219011344069620",30.47,17.30,0,332.13,375.11,77.9,73.2,0.367,714155.9,714155.9,6471,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305940,2002306.00
05/20/2017 14:45,2,2.504,ACTIVE,215.54,348.96,59.965,1495305903,"201051344001158","219011344069620",30.79,15.50,0,331.83,374.81,78.2,73.5,0.362,699512.3,699512.3,6476,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305940,2002307.00
05/20/2017 14:45,2,2.480,ACTIVE,215.77,361.29,59.970,1495305903,"201051344000576","219011344069620",30.73,17.30,0,319.21,391.34,77.2,72.6,0.641,714220.3,714220.3,6469,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305941,2002308.00
05/20/2017 14:45,2,2.369,ACTIVE,212.61,359.78,59.959,1495305903,"274151322000087","219011344069620",30.16,32.20,0,331.23,379.02,72.4,67.9,0.460,907147.9,907147.9,6533,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495305942,2002309.00
05/20/2017 15:00,2,2.320,ACTIVE,215.54,360.69,59.991,1495306803,"201051344000645","219011344069620",30.51,16.00,0,319.21,395.25,71.7,67.3,0.579,713146.4,713146.4,6462,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306804,2002310.00
05/20/2017 15:00,2,2.189,ACTIVE,212.61,345.06,59.975,1495306803,"274151322000085","219011344069620",29.82,19.00,0,333.63,374.81,66.0,61.8,0.446,930898.0,930898.0,6429,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306805,2002311.00
05/20/2017 15:00,2,2.305,ACTIVE,215.54,361.89,59.965,1495306803,"201051344000633","219011344069620",31.01,14.30,0,320.11,395.85,72.3,67.9,0.628,699485.7,699485.7,6495,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306806,2002312.00
05/20/2017 15:00,2,2.336,ACTIVE,215.54,361.59,59.981,1495306803,"201051344000469","219011344069620",30.71,13.70,0,318.30,395.55,72.7,68.2,0.610,702573.1,702573.1,6471,0,0,0,L,1122011218,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306807,2002313.00
05/20/2017 15:00,2,2.484,ACTIVE,214.19,346.56,59.970,1495306803,"201051344000646","219011344069620",30.99,16.00,0,333.93,369.10,78.1,73.4,0.362,697015.1,697015.1,6477,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306808,2002314.00
05/20/2017 15:00,2,2.248,ACTIVE,212.61,347.16,59.959,1495306803,"274151322000052","219011344069620",30.61,19.00,0,333.03,376.31,69.6,65.2,0.495,966050.1,966050.1,6435,0,0,0,L,1151911521,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306808,2002315.00
05/20/2017 15:00,2,2.529,ACTIVE,214.87,346.26,59.991,1495306803,"201051344000585","219011344069620",31.09,16.00,0,333.33,369.40,79.7,75.0,0.367,708583.7,708583.7,6483,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306809,2002316.00
05/20/2017 15:00,2,2.492,ACTIVE,214.19,345.66,59.996,1495306803,"201051344001230","219011344069620",30.85,15.50,0,333.63,367.60,77.9,73.3,0.358,701626.3,701626.3,6480,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306810,2002317.00
05/20/2017 15:00,2,2.494,ACTIVE,215.09,359.48,59.981,1495306803,"201051344000582","219011344069620",30.75,16.00,0,318.30,389.84,77.7,73.1,0.636,691342.2,691342.2,6470,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306811,2002318.00
05/20/2017 15:00,2,2.512,ACTIVE,213.96,345.66,59.981,1495306803,"201051344000955","219011344069620",31.13,16.30,0,333.63,368.80,79.2,74.5,0.367,710153.9,710153.9,6484,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306812,2002319.00
05/20/2017 15:00,2,1.508,ACTIVE,212.83,432.82,60.002,1495306803,"274151322000094","219011344069620",40.63,19.50,0,405.47,476.10,62.1,58.1,0.424,791063.6,791063.6,6625,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306813,2002320.00
05/20/2017 15:00,2,2.336,ACTIVE,215.54,361.59,59.986,1495306803,"201051344000579","219011344069620",31.15,14.30,0,323.41,396.15,73.7,69.2,0.597,720382.5,720382.5,6476,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306814,2002321.00
05/20/2017 15:00,2,2.545,ACTIVE,214.19,347.16,59.944,1495306803,"201051344000890","219011344069620",30.89,15.80,0,333.93,369.10,79.7,75.0,0.358,704078.9,704078.9,6481,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306815,2002322.00
05/20/2017 15:00,2,2.504,ACTIVE,214.64,347.76,59.954,1495306803,"201051344000438","219011344069620",31.37,16.00,0,334.54,370.60,79.5,74.9,0.367,706864.8,706864.8,6472,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306816,2002323.00
05/20/2017 15:00,2,2.541,ACTIVE,214.64,351.67,59.986,1495306803,"201051344000417","219011344069620",20.10,13.00,0,333.33,376.01,51.8,48.1,0.433,655268.2,655268.2,6495,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306817,2002324.00
05/20/2017 15:00,2,2.215,ACTIVE,212.61,347.16,59.986,1495306803,"274151322000083","219011344069620",30.67,18.70,0,333.03,376.31,68.7,64.4,0.499,956273.1,956273.1,6440,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306817,2002325.00
05/20/2017 15:00,2,2.381,ACTIVE,213.29,357.98,59.975,1495306803,"274151322000076","219011344069620",30.91,20.00,0,329.43,377.82,74.5,70.0,0.521,1019706.2,1019706.2,6435,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306818,2002326.00
05/20/2017 15:00,2,2.338,ACTIVE,215.09,358.88,60.002,1495306803,"201051344000868","219011344069620",30.55,14.70,0,318.91,391.04,72.4,67.9,0.588,701069.9,701069.9,6476,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306819,2002327.00
05/20/2017 15:00,2,2.363,ACTIVE,212.38,363.99,59.991,1495306803,"274151322000095","219011344069620",30.69,20.30,0,328.52,376.92,73.5,69.0,0.513,1009833.4,1009833.4,6439,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306820,2002328.00
05/20/2017 15:00,2,2.355,ACTIVE,215.32,355.58,60.002,1495306803,"201051344000988","219011344069620",20.14,13.00,0,335.14,379.62,48.1,44.5,0.384,629610.7,629610.7,6495,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306821,2002329.00
05/20/2017 15:00,2,2.529,ACTIVE,214.64,346.26,60.007,1495306803,"201051344001025","219011344069620",31.11,16.70,0,334.54,369.40,79.8,75.1,0.371,706232.6,706232.6,6487,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306822,2002330.00
05/20/2017 15:00,2,2.312,ACTIVE,215.54,360.08,60.007,1495306803,"201051344000458","219011344069620",30.65,16.00,0,318.91,394.05,71.8,67.4,0.605,713145.7,713145.7,6463,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306823,2002331.00
05/20/2017 15:00,2,2.332,ACTIVE,216.00,362.79,60.002,1495306803,"201051344000853","219011344069620",30.71,14.70,0,323.41,396.15,72.6,68.1,0.623,713794.0,713794.0,6468,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306824,2002332.00
05/20/2017 15:00,2,2.492,ACTIVE,214.41,347.46,60.018,1495306803,"201051344000685","219011344069620",31.15,15.50,0,334.54,368.80,78.6,74.0,0.376,706963.9,706963.9,6488,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306825,2002333.00
05/20/2017 15:00,2,2.496,ACTIVE,214.87,348.66,60.002,1495306803,"201051344000917","219011344069620",30.85,17.30,0,332.73,369.10,78.1,73.5,0.358,703581.0,703581.0,6477,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306826,2002334.00
05/20/2017 15:00,2,2.488,ACTIVE,214.41,347.46,59.970,1495306803,"201051344001145","219011344069620",31.07,15.00,0,333.63,369.70,78.3,73.6,0.362,711516.5,711516.5,6464,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306827,2002335.00
05/20/2017 15:00,2,2.520,ACTIVE,214.87,348.36,60.002,1495306803,"201051344000651","219011344069620",31.11,16.70,0,334.24,368.80,79.5,74.8,0.358,699980.4,699980.4,6482,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306828,2002336.00
05/20/2017 15:00,2,2.182,ACTIVE,212.38,352.87,60.007,1495306803,"274151322000088","219011344069620",30.18,17.80,0,333.03,375.11,66.7,62.5,0.446,916801.9,916801.9,6440,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306829,2002337.00
05/20/2017 15:00,2,1.477,ACTIVE,213.51,452.96,60.044,1495306803,"274151322000068","219011344069620",41.59,20.30,0,403.67,480.31,62.2,58.1,0.415,791389.6,791389.6,6645,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306829,2002338.00
05/20/2017 15:00,2,2.506,ACTIVE,214.41,345.66,60.007,1495306803,"201051344001135","219011344069620",30.89,16.30,0,333.93,368.80,78.4,73.8,0.358,695471.4,695471.4,6475,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306830,2002339.00
05/20/2017 15:00,2,2.359,ACTIVE,214.64,359.18,59.991,1495306803,"201051344000594","219011344069620",30.89,14.70,0,317.40,390.14,73.8,69.3,0.601,715484.1,715484.1,6476,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306831,2002340.00
05/20/2017 15:00,2,2.537,ACTIVE,214.87,347.46,60.018,1495306803,"201051344001203","219011344069620",30.73,17.50,0,333.93,369.40,79.0,74.3,0.358,704613.7,704613.7,6492,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306832,2002341.00
05/20/2017 15:00,2,2.197,ACTIVE,212.61,361.29,59.996,1495306803,"274151322000054","219011344069620",30.18,18.70,0,333.03,376.01,67.1,62.9,0.446,934413.8,934413.8,6427,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306833,2002342.00
05/20/2017 15:00,2,2.326,ACTIVE,215.32,359.78,60.002,1495306803,"201051344000867","219011344069620",30.77,15.80,0,318.61,390.74,72.6,68.1,0.583,699943.6,699943.6,6493,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306834,2002343.00
05/20/2017 15:00,2,2.484,ACTIVE,214.64,347.76,60.034,1495306803,"201051344001093","219011344069620",31.21,16.30,0,333.63,369.10,78.6,74.0,0.358,703348.5,703348.5,6486,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306835,2002344.00
05/20/2017 15:00,2,2.281,ACTIVE,215.09,359.78,59.965,1495306803,"201051344000900","219011344069620",31.01,14.70,0,334.54,394.95,71.7,67.3,0.588,721439.3,721439.3,6473,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306836,2002345.00
05/20/2017 15:00,2,2.309,ACTIVE,215.54,359.78,59.991,1495306803,"201051344000648","219011344069620",30.65,14.30,0,336.64,394.05,71.6,67.2,0.588,710409.4,710409.4,6467,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306837,2002346.00
05/20/2017 15:00,2,2.326,ACTIVE,215.54,361.59,60.007,1495306803,"201051344000569","219011344069620",30.71,15.00,0,320.11,394.05,72.3,67.9,0.601,723748.4,723748.4,6456,0,0,0,L,1122011218,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306838,2002347.00
05/20/2017 15:00,2,2.320,ACTIVE,215.54,360.38,59.981,1495306803,"201051344000983","219011344069620",30.75,14.70,0,318.00,394.65,72.2,67.8,0.610,714173.7,714173.7,6472,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306839,2002348.00
05/20/2017 15:00,2,2.318,ACTIVE,215.54,361.29,59.986,1495306803,"201051344001158","219011344069620",30.85,13.30,0,319.51,395.55,72.5,68.0,0.601,699530.1,699530.1,6477,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306839,2002349.00
05/20/2017 15:00,2,2.299,ACTIVE,215.77,362.19,59.986,1495306803,"201051344000576","219011344069620",30.83,15.30,0,334.84,396.45,71.8,67.4,0.601,714238.0,714238.0,6470,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306840,2002350.00
05/20/2017 15:00,2,2.195,ACTIVE,212.83,357.38,59.928,1495306803,"274151322000087","219011344069620",30.20,28.00,0,333.33,374.51,67.1,62.9,0.429,907164.4,907164.4,6534,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495306841,2002351.00
05/20/2017 15:15,2,2.006,ACTIVE,215.09,357.38,59.986,1495307703,"201051344000645","219011344069620",30.73,15.30,0,338.14,395.85,62.5,58.4,0.504,713163.0,713163.0,6463,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307704,2002352.00
05/20/2017 15:15,2,1.902,ACTIVE,212.38,348.36,59.970,1495307703,"274151322000085","219011344069620",29.88,17.50,0,333.93,373.91,57.7,53.7,0.393,930913.3,930913.3,6430,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307705,2002353.00
05/20/2017 15:15,2,2.029,ACTIVE,214.87,357.38,59.965,1495307703,"201051344000633","219011344069620",30.73,13.30,0,336.64,397.05,63.2,59.0,0.535,699502.4,699502.4,6496,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307706,2002354.00
05/20/2017 15:15,2,2.037,ACTIVE,215.09,357.98,59.991,1495307703,"201051344000469","219011344069620",30.75,12.30,0,336.64,396.45,63.4,59.3,0.535,702590.0,702590.0,6472,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307707,2002355.00
05/20/2017 15:15,2,2.207,ACTIVE,213.74,356.48,59.944,1495307703,"201051344000646","219011344069620",30.85,14.00,0,319.51,389.24,69.0,64.7,0.583,697033.4,697033.4,6478,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307708,2002356.00
05/20/2017 15:15,2,1.957,ACTIVE,212.38,352.27,59.970,1495307703,"274151322000052","219011344069620",30.59,17.30,0,333.03,375.71,60.6,56.6,0.407,966066.2,966066.2,6436,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307709,2002357.00
05/20/2017 15:15,2,2.264,ACTIVE,214.19,357.98,59.949,1495307703,"201051344000585","219011344069620",30.77,14.70,0,317.70,389.54,70.5,66.1,0.579,708602.4,708602.4,6484,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307710,2002358.00
05/20/2017 15:15,2,2.207,ACTIVE,213.51,356.18,60.012,1495307703,"201051344001230","219011344069620",30.73,14.00,0,319.21,387.14,68.8,64.4,0.557,701644.5,701644.5,6481,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307711,2002359.00
05/20/2017 15:15,2,2.219,ACTIVE,214.41,358.28,59.938,1495307703,"201051344000582","219011344069620",30.51,14.70,0,321.01,390.74,68.7,64.3,0.552,691360.4,691360.4,6471,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307712,2002360.00
05/20/2017 15:15,2,2.230,ACTIVE,213.51,356.78,60.002,1495307703,"201051344000955","219011344069620",30.99,15.00,0,319.51,388.34,70.0,65.7,0.583,710172.5,710172.5,6485,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307713,2002361.00
05/20/2017 15:15,2,1.270,ACTIVE,212.16,440.64,59.970,1495307703,"274151322000094","219011344069620",41.51,18.30,0,406.37,475.80,53.5,49.7,0.367,791077.8,791077.8,6626,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307714,2002362.00
05/20/2017 15:15,2,2.043,ACTIVE,214.87,357.08,59.996,1495307703,"201051344000579","219011344069620",31.03,13.00,0,337.54,397.35,64.2,60.1,0.521,720399.5,720399.5,6477,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307714,2002363.00
05/20/2017 15:15,2,2.252,ACTIVE,213.51,356.78,59.970,1495307703,"201051344000890","219011344069620",30.85,14.70,0,318.30,388.94,70.4,66.0,0.566,704097.5,704097.5,6482,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307715,2002364.00
05/20/2017 15:15,2,2.209,ACTIVE,214.19,357.68,59.970,1495307703,"201051344000438","219011344069620",31.33,14.30,0,318.30,389.84,70.2,65.8,0.579,706883.5,706883.5,6473,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307716,2002365.00
05/20/2017 15:15,2,2.229,ACTIVE,213.74,351.07,59.991,1495307703,"201051344000417","219011344069620",20.26,12.70,0,333.03,374.51,45.8,42.2,0.371,655280.2,655280.2,6496,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307717,2002366.00
05/20/2017 15:15,2,1.945,ACTIVE,212.38,355.58,59.965,1495307703,"274151322000083","219011344069620",30.28,17.30,0,332.73,375.41,59.7,55.7,0.424,956289.0,956289.0,6441,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307718,2002367.00
05/20/2017 15:15,2,2.074,ACTIVE,213.06,353.47,59.975,1495307703,"274151322000076","219011344069620",30.81,17.80,0,334.84,378.72,64.7,60.6,0.451,1019723.5,1019723.5,6436,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307719,2002368.00
05/20/2017 15:15,2,2.025,ACTIVE,214.41,356.18,60.012,1495307703,"201051344000868","219011344069620",30.67,13.30,0,335.14,390.44,63.0,58.8,0.508,701086.7,701086.7,6477,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307720,2002369.00
05/20/2017 15:15,2,2.051,ACTIVE,212.38,356.48,59.938,1495307703,"274151322000095","219011344069620",30.65,18.00,0,333.33,377.52,63.6,59.5,0.438,1009850.4,1009850.4,6440,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307721,2002370.00
05/20/2017 15:15,2,2.033,ACTIVE,214.64,352.57,59.986,1495307703,"201051344000988","219011344069620",20.22,12.70,0,336.94,380.52,41.6,38.3,0.345,629621.7,629621.7,6496,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307722,2002371.00
05/20/2017 15:15,2,2.254,ACTIVE,213.96,357.38,59.938,1495307703,"201051344001025","219011344069620",30.81,14.70,0,316.80,389.84,70.3,65.9,0.561,706251.3,706251.3,6488,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307723,2002372.00
05/20/2017 15:15,2,2.012,ACTIVE,214.64,356.78,60.012,1495307703,"201051344000458","219011344069620",30.51,15.00,0,337.84,396.45,62.2,58.1,0.526,713162.2,713162.2,6464,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307724,2002373.00
05/20/2017 15:15,2,2.020,ACTIVE,215.54,357.98,59.991,1495307703,"201051344000853","219011344069620",30.69,13.30,0,335.44,396.15,62.8,58.7,0.517,713810.7,713810.7,6469,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307725,2002374.00
05/20/2017 15:15,2,2.205,ACTIVE,213.74,357.68,59.975,1495307703,"201051344000685","219011344069620",30.87,14.00,0,316.50,388.94,68.9,64.6,0.592,706982.2,706982.2,6489,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307726,2002375.00
