ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 15:15,2,2.189,ACTIVE,214.19,357.08,59.949,1495307703,"201051344000917","219011344069620",30.89,15.30,0,320.71,389.84,68.5,64.2,0.566,703599.3,703599.3,6478,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307726,2002376.00
05/20/2017 15:15,2,2.203,ACTIVE,213.96,356.18,59.975,1495307703,"201051344001145","219011344069620",30.75,13.00,0,320.41,389.54,68.6,64.3,0.561,711534.8,711534.8,6465,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307727,2002377.00
05/20/2017 15:15,2,2.215,ACTIVE,214.19,358.28,60.007,1495307703,"201051344000651","219011344069620",31.07,14.70,0,318.00,390.14,69.7,65.3,0.561,699998.9,699998.9,6483,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307728,2002378.00
05/20/2017 15:15,2,1.898,ACTIVE,212.16,357.08,60.018,1495307703,"274151322000088","219011344069620",29.96,16.70,0,333.33,374.51,57.5,53.6,0.389,916817.2,916817.2,6441,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307729,2002379.00
05/20/2017 15:15,2,1.242,ACTIVE,213.06,448.75,59.975,1495307703,"274151322000068","219011344069620",42.40,19.00,0,409.38,479.11,53.4,49.6,0.354,791404.0,791404.0,6646,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307730,2002380.00
05/20/2017 15:15,2,2.225,ACTIVE,213.74,356.18,60.018,1495307703,"201051344001135","219011344069620",30.53,14.70,0,317.70,388.94,68.8,64.4,0.570,695489.7,695489.7,6476,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307731,2002381.00
05/20/2017 15:15,2,2.014,ACTIVE,213.96,355.28,59.970,1495307703,"201051344000594","219011344069620",31.23,13.30,0,333.93,391.04,63.7,59.6,0.513,715501.1,715501.1,6477,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307732,2002382.00
05/20/2017 15:15,2,2.219,ACTIVE,214.19,356.78,60.023,1495307703,"201051344001203","219011344069620",30.77,15.30,0,317.10,390.74,69.1,64.8,0.575,704632.1,704632.1,6493,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307733,2002383.00
05/20/2017 15:15,2,1.918,ACTIVE,211.93,354.07,59.991,1495307703,"274151322000054","219011344069620",29.92,17.50,0,333.03,375.11,58.1,54.1,0.393,934429.3,934429.3,6428,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307734,2002384.00
05/20/2017 15:15,2,2.008,ACTIVE,214.64,355.88,59.981,1495307703,"201051344000867","219011344069620",30.83,14.30,0,336.34,392.85,62.7,58.6,0.504,699960.3,699960.3,6494,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307735,2002385.00
05/20/2017 15:15,2,2.205,ACTIVE,214.19,357.38,59.991,1495307703,"201051344001093","219011344069620",30.87,15.00,0,319.21,389.54,68.9,64.6,0.548,703366.8,703366.8,6487,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307736,2002386.00
05/20/2017 15:15,2,1.975,ACTIVE,214.64,356.48,59.991,1495307703,"201051344000900","219011344069620",30.87,14.00,0,336.34,395.25,61.8,57.7,0.508,721455.8,721455.8,6474,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307737,2002387.00
05/20/2017 15:15,2,1.996,ACTIVE,214.64,355.88,60.049,1495307703,"201051344000648","219011344069620",30.59,13.30,0,337.54,395.55,61.9,57.8,0.508,710425.8,710425.8,6468,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307737,2002388.00
05/20/2017 15:15,2,2.021,ACTIVE,214.64,355.88,59.970,1495307703,"201051344000569","219011344069620",30.55,14.00,0,337.54,396.15,62.6,58.5,0.513,723765.0,723765.0,6457,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307738,2002389.00
05/20/2017 15:15,2,1.998,ACTIVE,214.64,357.08,60.044,1495307703,"201051344000983","219011344069620",30.83,14.00,0,336.34,394.65,62.4,58.3,0.526,714190.3,714190.3,6473,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307739,2002390.00
05/20/2017 15:15,2,2.021,ACTIVE,214.87,357.08,59.986,1495307703,"201051344001158","219011344069620",30.51,12.70,0,337.54,396.45,62.5,58.4,0.517,699546.8,699546.8,6478,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307740,2002391.00
05/20/2017 15:15,2,1.984,ACTIVE,215.09,358.28,59.981,1495307703,"201051344000576","219011344069620",30.79,14.00,0,336.94,396.15,61.9,57.8,0.508,714254.5,714254.5,6471,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307741,2002392.00
05/20/2017 15:15,2,1.895,ACTIVE,212.38,345.96,59.986,1495307703,"274151322000087","219011344069620",30.08,25.80,0,333.33,373.31,57.8,53.8,0.376,907179.8,907179.8,6535,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495307742,2002393.00
05/20/2017 15:30,2,2.289,ACTIVE,215.32,360.69,60.028,1495308603,"201051344000645","219011344069620",30.30,14.70,0,336.04,388.94,70.3,65.9,0.566,713178.1,713178.1,6464,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308604,2002394.00
05/20/2017 15:30,2,2.133,ACTIVE,212.61,348.36,59.959,1495308603,"274151322000085","219011344069620",30.02,17.00,0,333.63,370.30,64.8,60.6,0.438,930927.2,930927.2,6431,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308605,2002395.00
05/20/2017 15:30,2,2.279,ACTIVE,215.09,360.08,59.975,1495308603,"201051344000633","219011344069620",30.79,13.00,0,335.14,389.24,71.1,66.7,0.601,699517.7,699517.7,6497,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308606,2002396.00
05/20/2017 15:30,2,2.256,ACTIVE,215.09,359.48,59.970,1495308603,"201051344000469","219011344069620",31.15,12.00,0,336.64,387.44,71.2,66.8,0.592,702605.3,702605.3,6473,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308607,2002397.00
05/20/2017 15:30,2,2.438,ACTIVE,213.29,358.58,59.912,1495308603,"201051344000646","219011344069620",30.73,13.00,0,333.33,388.64,75.8,71.3,0.632,697049.8,697049.8,6479,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308607,2002398.00
05/20/2017 15:30,2,2.217,ACTIVE,212.16,358.88,60.002,1495308603,"274151322000052","219011344069620",30.36,17.00,0,333.03,371.51,68.1,63.8,0.468,966080.9,966080.9,6437,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308608,2002399.00
05/20/2017 15:30,2,2.492,ACTIVE,214.19,359.78,59.959,1495308603,"201051344000585","219011344069620",30.69,13.70,0,335.44,389.84,77.5,72.9,0.632,708619.2,708619.2,6485,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308609,2002400.00
05/20/2017 15:30,2,2.420,ACTIVE,213.51,358.58,59.970,1495308603,"201051344001230","219011344069620",30.89,13.00,0,332.13,386.83,75.8,71.2,0.628,701660.9,701660.9,6482,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308610,2002401.00
05/20/2017 15:30,2,2.428,ACTIVE,214.41,360.99,59.917,1495308603,"201051344000582","219011344069620",30.79,13.70,0,334.54,390.14,75.8,71.2,0.610,691376.8,691376.8,6472,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308611,2002402.00
05/20/2017 15:30,2,2.449,ACTIVE,213.51,357.68,60.012,1495308603,"201051344000955","219011344069620",31.03,14.00,0,333.03,388.04,77.0,72.4,0.641,710189.2,710189.2,6486,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308612,2002403.00
05/20/2017 15:30,2,1.455,ACTIVE,212.38,440.04,59.996,1495308603,"274151322000094","219011344069620",41.33,17.80,0,410.58,471.30,60.3,56.3,0.398,791090.7,791090.7,6627,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308613,2002404.00
05/20/2017 15:30,2,2.297,ACTIVE,214.87,359.78,59.965,1495308603,"201051344000579","219011344069620",31.09,12.70,0,336.34,391.04,72.3,67.8,0.592,720415.1,720415.1,6478,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308614,2002405.00
05/20/2017 15:30,2,2.477,ACTIVE,213.51,357.98,60.034,1495308603,"201051344000890","219011344069620",30.89,13.70,0,332.73,388.34,77.5,72.9,0.623,704114.3,704114.3,6483,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308615,2002406.00
05/20/2017 15:30,2,2.453,ACTIVE,213.96,359.78,59.991,1495308603,"201051344000438","219011344069620",31.13,13.30,0,334.84,390.74,77.3,72.7,0.636,706900.2,706900.2,6474,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308616,2002407.00
05/20/2017 15:30,2,2.451,ACTIVE,213.96,352.87,60.023,1495308603,"201051344000417","219011344069620",20.26,12.30,0,333.03,372.71,50.3,46.6,0.411,655291.0,655291.0,6497,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308616,2002408.00
05/20/2017 15:30,2,2.188,ACTIVE,212.16,348.36,60.007,1495308603,"274151322000083","219011344069620",30.43,16.70,0,332.43,371.51,67.4,63.1,0.482,956303.4,956303.4,6442,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308617,2002409.00
05/20/2017 15:30,2,2.322,ACTIVE,213.06,362.79,59.933,1495308603,"274151322000076","219011344069620",31.05,17.00,0,334.54,375.41,73.1,68.6,0.504,1019739.2,1019739.2,6437,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308618,2002410.00
05/20/2017 15:30,2,2.285,ACTIVE,214.41,358.88,59.922,1495308603,"201051344000868","219011344069620",30.67,13.00,0,335.44,386.23,71.0,66.6,0.575,701102.0,701102.0,6478,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308619,2002411.00
05/20/2017 15:30,2,2.293,ACTIVE,212.16,355.88,59.965,1495308603,"274151322000095","219011344069620",30.99,17.50,0,333.03,373.31,72.0,67.6,0.495,1009865.8,1009865.8,6441,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308620,2002412.00
05/20/2017 15:30,2,2.283,ACTIVE,215.09,355.28,59.975,1495308603,"201051344000988","219011344069620",20.36,12.30,0,336.04,376.31,47.1,43.6,0.380,629631.6,629631.6,6497,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308621,2002413.00
05/20/2017 15:30,2,2.479,ACTIVE,213.74,358.58,60.002,1495308603,"201051344001025","219011344069620",30.91,13.70,0,334.54,390.14,77.6,73.0,0.636,706268.1,706268.1,6489,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308622,2002414.00
05/20/2017 15:30,2,2.270,ACTIVE,215.09,358.88,59.986,1495308603,"201051344000458","219011344069620",30.73,14.70,0,336.04,388.64,70.7,66.3,0.592,713177.4,713177.4,6465,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308623,2002415.00
05/20/2017 15:30,2,2.266,ACTIVE,215.54,359.78,59.938,1495308603,"201051344000853","219011344069620",30.97,13.30,0,338.44,392.55,71.1,66.7,0.597,713826.0,713826.0,6470,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308624,2002416.00
05/20/2017 15:30,2,2.443,ACTIVE,213.74,358.88,59.965,1495308603,"201051344000685","219011344069620",30.97,13.00,0,332.73,388.94,76.6,72.0,0.658,706998.8,706998.8,6490,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308624,2002417.00
05/20/2017 15:30,2,2.430,ACTIVE,213.96,360.38,59.949,1495308603,"201051344000917","219011344069620",30.95,14.30,0,334.54,389.24,76.2,71.6,0.628,703615.7,703615.7,6479,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308625,2002418.00
05/20/2017 15:30,2,2.422,ACTIVE,213.74,357.98,59.986,1495308603,"201051344001145","219011344069620",31.13,12.30,0,335.14,388.94,76.4,71.8,0.628,711551.3,711551.3,6466,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308626,2002419.00
05/20/2017 15:30,2,2.459,ACTIVE,214.19,360.08,59.986,1495308603,"201051344000651","219011344069620",31.05,14.00,0,335.14,389.54,77.4,72.7,0.628,700015.6,700015.6,6484,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308627,2002420.00
05/20/2017 15:30,2,2.156,ACTIVE,212.38,351.67,59.981,1495308603,"274151322000088","219011344069620",29.90,16.00,0,332.73,371.51,65.3,61.2,0.433,916831.2,916831.2,6442,0,0,0,L,1151911521,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308628,2002421.00
05/20/2017 15:30,2,1.475,ACTIVE,213.06,446.05,59.975,1495308603,"274151322000068","219011344069620",41.31,18.30,0,406.97,472.50,61.4,57.3,0.420,791417.1,791417.1,6647,0,0,0,L,1151911521,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308629,2002422.00
05/20/2017 15:30,2,2.465,ACTIVE,213.74,358.28,60.028,1495308603,"201051344001135","219011344069620",30.59,14.00,0,333.63,388.94,76.4,71.8,0.628,695506.2,695506.2,6477,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308630,2002423.00
05/20/2017 15:30,2,2.295,ACTIVE,214.41,358.58,59.986,1495308603,"201051344000594","219011344069620",31.13,12.70,0,333.33,386.83,72.4,68.0,0.592,715516.6,715516.6,6478,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308631,2002424.00
05/20/2017 15:30,2,2.438,ACTIVE,214.41,360.08,60.018,1495308603,"201051344001203","219011344069620",31.13,14.70,0,335.14,390.74,76.9,72.3,0.641,704648.8,704648.8,6494,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308632,2002425.00
05/20/2017 15:30,2,2.168,ACTIVE,212.38,346.56,59.975,1495308603,"274151322000054","219011344069620",30.12,16.70,0,333.03,371.81,66.1,61.9,0.455,934443.4,934443.4,6429,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308633,2002426.00
05/20/2017 15:30,2,2.293,ACTIVE,214.87,358.58,59.970,1495308603,"201051344000867","219011344069620",30.65,14.00,0,335.14,385.93,71.3,66.9,0.575,699975.5,699975.5,6495,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308634,2002427.00
05/20/2017 15:30,2,2.461,ACTIVE,214.19,360.08,59.975,1495308603,"201051344001093","219011344069620",30.75,14.00,0,334.84,388.94,76.7,72.1,0.619,703383.4,703383.4,6488,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308635,2002428.00
05/20/2017 15:30,2,2.260,ACTIVE,214.87,359.78,60.002,1495308603,"201051344000900","219011344069620",30.75,13.00,0,335.44,387.74,70.5,66.1,0.579,721470.9,721470.9,6475,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308636,2002429.00
05/20/2017 15:30,2,2.252,ACTIVE,215.09,358.58,59.975,1495308603,"201051344000648","219011344069620",30.85,12.70,0,335.74,387.44,70.4,66.0,0.570,710440.9,710440.9,6469,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308637,2002430.00
05/20/2017 15:30,2,2.291,ACTIVE,214.87,359.78,59.896,1495308603,"201051344000569","219011344069620",30.69,13.70,0,335.74,387.14,71.2,66.8,0.583,723780.3,723780.3,6458,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308638,2002431.00
05/20/2017 15:30,2,2.281,ACTIVE,215.09,359.78,59.928,1495308603,"201051344000983","219011344069620",30.79,13.70,0,336.04,387.14,71.1,66.7,0.601,714205.6,714205.6,6474,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308639,2002432.00
05/20/2017 15:30,2,2.301,ACTIVE,215.09,359.48,60.023,1495308603,"201051344001158","219011344069620",30.49,12.30,0,336.34,390.14,71.1,66.7,0.588,699562.0,699562.0,6479,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308640,2002433.00
05/20/2017 15:30,2,2.232,ACTIVE,215.32,360.38,59.933,1495308603,"201051344000576","219011344069620",31.19,13.70,0,336.94,391.04,70.5,66.2,0.570,714269.6,714269.6,6472,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308641,2002434.00
05/20/2017 15:30,2,2.158,ACTIVE,212.61,349.56,60.018,1495308603,"274151322000087","219011344069620",30.18,24.50,0,333.03,370.00,65.9,61.7,0.420,907193.9,907193.9,6536,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495308641,2002435.00
05/20/2017 15:45,2,2.365,ACTIVE,215.32,359.78,59.981,1495309504,"201051344000645","219011344069620",30.22,15.00,0,320.11,398.26,72.4,68.0,0.583,713195.9,713195.9,6465,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309505,2002436.00
05/20/2017 15:45,2,2.223,ACTIVE,212.38,361.89,59.965,1495309504,"274151322000085","219011344069620",29.72,17.00,0,333.33,375.71,66.9,62.6,0.468,930943.6,930943.6,6432,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309506,2002437.00
05/20/2017 15:45,2,2.336,ACTIVE,215.09,360.38,59.975,1495309504,"201051344000633","219011344069620",30.93,13.30,0,320.41,399.16,73.2,68.7,0.614,699535.7,699535.7,6498,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309507,2002438.00
05/20/2017 15:45,2,2.352,ACTIVE,215.32,360.69,59.975,1495309504,"201051344000469","219011344069620",30.75,12.70,0,319.81,398.56,73.3,68.9,0.614,702623.3,702623.3,6474,0,0,0,L,1122011218,0,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309508,2002439.00
05/20/2017 15:45,2,2.568,ACTIVE,214.19,348.06,60.007,1495309504,"201051344000646","219011344069620",30.49,14.70,0,333.93,391.04,79.3,74.6,0.371,697069.2,697069.2,6480,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309508,2002440.00
05/20/2017 15:45,2,2.275,ACTIVE,212.16,354.07,59.975,1495309504,"274151322000052","219011344069620",30.49,17.00,0,333.33,377.22,70.3,65.9,0.491,966098.1,966098.1,6438,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309509,2002441.00
05/20/2017 15:45,2,2.613,ACTIVE,214.87,348.96,59.975,1495309504,"201051344000585","219011344069620",30.67,15.30,0,333.93,391.34,81.2,76.4,0.371,708639.0,708639.0,6486,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309510,2002442.00
05/20/2017 15:45,2,2.529,ACTIVE,213.96,345.36,59.975,1495309504,"201051344001230","219011344069620",31.01,15.00,0,331.23,389.54,79.5,74.8,0.367,701680.3,701680.3,6483,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309511,2002443.00
05/20/2017 15:45,2,2.523,ACTIVE,215.09,346.86,59.996,1495309504,"201051344000582","219011344069620",30.95,15.00,0,334.24,391.94,79.0,74.4,0.362,691396.2,691396.2,6473,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309512,2002444.00
05/20/2017 15:45,2,2.529,ACTIVE,213.96,347.16,59.975,1495309504,"201051344000955","219011344069620",31.39,15.00,0,332.73,389.84,80.4,75.7,0.371,710208.9,710208.9,6487,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309513,2002445.00
05/20/2017 15:45,2,1.527,ACTIVE,212.61,434.02,59.986,1495309504,"274151322000094","219011344069620",40.71,17.80,0,410.28,478.81,63.0,58.9,0.433,791106.0,791106.0,6628,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309514,2002446.00
05/20/2017 15:45,2,2.352,ACTIVE,215.32,360.69,59.981,1495309504,"201051344000579","219011344069620",31.17,13.70,0,321.61,398.56,74.2,69.7,0.614,720433.4,720433.4,6479,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309515,2002447.00
05/20/2017 15:45,2,2.582,ACTIVE,213.96,346.86,59.975,1495309504,"201051344000890","219011344069620",30.95,15.30,0,333.03,390.44,80.9,76.2,0.354,704134.1,704134.1,6484,0,0,0,L,1122011218,0,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309516,2002448.00
05/20/2017 15:45,2,2.561,ACTIVE,214.64,347.76,59.986,1495309504,"201051344000438","219011344069620",31.13,14.70,0,333.93,391.34,80.8,76.0,0.367,706920.0,706920.0,6475,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309516,2002449.00
05/20/2017 15:45,2,2.559,ACTIVE,214.41,351.67,59.981,1495309504,"201051344000417","219011344069620",20.26,12.70,0,333.93,376.31,52.5,48.8,0.438,655303.6,655303.6,6498,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309517,2002450.00
05/20/2017 15:45,2,2.254,ACTIVE,212.16,353.17,59.959,1495309504,"274151322000083","219011344069620",30.34,16.70,0,332.73,376.92,69.3,64.9,0.504,956320.5,956320.5,6443,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309518,2002451.00
05/20/2017 15:45,2,2.377,ACTIVE,213.29,349.56,59.922,1495309504,"274151322000076","219011344069620",31.13,18.30,0,329.73,379.62,74.9,70.4,0.526,1019757.6,1019757.6,6438,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309519,2002452.00
05/20/2017 15:45,2,2.359,ACTIVE,214.64,358.88,60.012,1495309504,"201051344000868","219011344069620",30.43,13.70,0,318.91,394.65,72.8,68.3,0.588,701119.9,701119.9,6479,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309520,2002453.00
05/20/2017 15:45,2,2.363,ACTIVE,212.16,361.89,59.970,1495309504,"274151322000095","219011344069620",30.95,18.70,0,327.62,378.42,74.0,69.5,0.504,1009884.1,1009884.1,6442,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309521,2002454.00
05/20/2017 15:45,2,2.357,ACTIVE,215.32,355.88,59.981,1495309504,"201051344000988","219011344069620",20.18,12.70,0,336.94,381.73,48.2,44.6,0.398,629643.4,629643.4,6498,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309522,2002455.00
05/20/2017 15:45,2,2.590,ACTIVE,214.41,347.16,60.034,1495309504,"201051344001025","219011344069620",30.83,15.30,0,334.54,391.64,80.9,76.2,0.367,706288.0,706288.0,6490,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309523,2002456.00
05/20/2017 15:45,2,2.330,ACTIVE,215.09,359.18,59.928,1495309504,"201051344000458","219011344069620",30.59,15.00,0,319.51,398.56,72.2,67.7,0.610,713195.2,713195.2,6466,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309524,2002457.00
05/20/2017 15:45,2,2.348,ACTIVE,215.77,361.29,59.975,1495309504,"201051344000853","219011344069620",30.57,13.70,0,321.61,397.05,72.7,68.2,0.610,713844.0,713844.0,6471,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309525,2002458.00
05/20/2017 15:45,2,2.551,ACTIVE,214.19,347.46,59.986,1495309504,"201051344000685","219011344069620",30.83,14.70,0,333.33,391.04,79.6,74.9,0.384,707018.4,707018.4,6491,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309525,2002459.00
05/20/2017 15:45,2,2.549,ACTIVE,214.64,347.16,59.959,1495309504,"201051344000917","219011344069620",30.71,16.00,0,333.33,391.64,79.3,74.6,0.362,703635.2,703635.2,6480,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309526,2002460.00
05/20/2017 15:45,2,2.529,ACTIVE,214.41,346.86,60.018,1495309504,"201051344001145","219011344069620",31.01,14.00,0,334.54,391.04,79.5,74.8,0.358,711570.8,711570.8,6467,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309527,2002461.00
05/20/2017 15:45,2,2.590,ACTIVE,214.87,347.76,59.975,1495309504,"201051344000651","219011344069620",30.65,15.50,0,334.24,391.64,80.4,75.7,0.371,700035.4,700035.4,6485,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309528,2002462.00
05/20/2017 15:45,2,2.197,ACTIVE,212.61,347.76,59.965,1495309504,"274151322000088","219011344069620",30.02,16.00,0,333.03,375.71,66.8,62.6,0.460,916847.6,916847.6,6443,0,0,0,L,1151911521,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309529,2002463.00
05/20/2017 15:45,2,1.506,ACTIVE,213.29,437.93,59.981,1495309504,"274151322000068","219011344069620",40.95,18.70,0,412.68,483.02,63.7,59.6,0.438,791432.5,791432.5,6648,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309530,2002464.00
05/20/2017 15:45,2,2.561,ACTIVE,214.41,346.86,60.023,1495309504,"201051344001135","219011344069620",30.53,15.80,0,333.63,390.74,79.2,74.5,0.362,695525.7,695525.7,6478,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309531,2002465.00
05/20/2017 15:45,2,2.348,ACTIVE,214.19,358.58,59.954,1495309504,"201051344000594","219011344069620",31.05,13.70,0,318.61,392.25,73.8,69.4,0.601,715534.8,715534.8,6479,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309532,2002466.00
05/20/2017 15:45,2,2.572,ACTIVE,214.87,348.06,59.970,1495309504,"201051344001203","219011344069620",30.63,16.30,0,334.54,391.94,79.8,75.1,0.371,704668.4,704668.4,6495,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309533,2002467.00
05/20/2017 15:45,2,2.219,ACTIVE,212.38,356.78,59.970,1495309504,"274151322000054","219011344069620",29.96,17.00,0,333.03,376.62,67.3,63.0,0.451,934460.0,934460.0,6430,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309534,2002468.00
05/20/2017 15:45,2,2.334,ACTIVE,214.64,357.98,60.012,1495309504,"201051344000867","219011344069620",30.67,14.70,0,320.11,394.35,72.5,68.0,0.592,699993.5,699993.5,6496,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309534,2002469.00
05/20/2017 15:45,2,2.547,ACTIVE,214.64,347.16,59.975,1495309504,"201051344001093","219011344069620",30.77,15.80,0,333.33,391.04,79.3,74.7,0.345,703402.9,703402.9,6489,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309536,2002470.00
05/20/2017 15:45,2,2.281,ACTIVE,214.87,359.48,59.975,1495309504,"201051344000900","219011344069620",31.03,13.70,0,336.04,397.96,71.8,67.3,0.592,721488.6,721488.6,6476,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309537,2002471.00
05/20/2017 15:45,2,2.303,ACTIVE,214.87,359.18,60.002,1495309504,"201051344000648","219011344069620",30.65,13.30,0,336.34,397.96,71.5,67.1,0.588,710458.6,710458.6,6470,0,0,0,L,1122011218,0,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309537,2002472.00
05/20/2017 15:45,2,2.324,ACTIVE,214.87,360.08,59.959,1495309504,"201051344000569","219011344069620",30.73,14.00,0,321.01,398.26,72.4,67.9,0.597,723798.2,723798.2,6459,0,0,0,L,1122011218,0,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309538,2002473.00
05/20/2017 15:45,2,2.326,ACTIVE,215.09,359.48,59.991,1495309504,"201051344000983","219011344069620",30.65,14.00,0,320.71,397.66,72.3,67.8,0.610,714223.4,714223.4,6475,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309539,2002474.00
05/20/2017 15:45,2,2.342,ACTIVE,215.32,360.38,59.970,1495309504,"201051344001158","219011344069620",30.51,12.70,0,319.21,398.86,72.4,67.9,0.601,699579.9,699579.9,6480,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309540,2002475.00
05/20/2017 15:45,2,2.309,ACTIVE,215.32,360.99,59.996,1495309504,"201051344000576","219011344069620",30.67,14.00,0,336.04,397.35,71.7,67.3,0.583,714287.3,714287.3,6473,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309541,2002476.00
05/20/2017 15:45,2,2.201,ACTIVE,212.38,353.47,59.922,1495309504,"274151322000087","219011344069620",30.10,24.80,0,333.33,376.01,67.2,62.9,0.433,907210.4,907210.4,6537,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495309542,2002477.00
05/20/2017 16:00,2,2.109,ACTIVE,215.09,358.28,59.986,1495310403,"201051344000645","219011344069620",30.38,14.70,0,337.24,391.64,65.0,60.8,0.526,713212.0,713212.0,6466,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310404,2002478.00
05/20/2017 16:00,2,1.990,ACTIVE,212.61,345.66,59.981,1495310403,"274151322000085","219011344069620",29.74,17.00,0,333.93,371.81,60.0,56.0,0.402,930958.4,930958.4,6433,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310405,2002479.00
05/20/2017 16:00,2,2.117,ACTIVE,214.87,358.58,59.981,1495310403,"201051344000633","219011344069620",30.61,13.00,0,335.44,391.64,65.7,61.4,0.557,699551.9,699551.9,6499,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310406,2002480.00
05/20/2017 16:00,2,2.129,ACTIVE,214.87,357.68,59.938,1495310403,"201051344000469","219011344069620",30.47,12.70,0,336.34,391.04,65.7,61.5,0.548,702639.6,702639.6,6475,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310407,2002481.00
05/20/2017 16:00,2,2.270,ACTIVE,213.74,357.38,60.023,1495310403,"201051344000646","219011344069620",31.01,13.70,0,318.30,389.54,71.3,66.9,0.601,697086.8,697086.8,6481,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310408,2002482.00
05/20/2017 16:00,2,2.025,ACTIVE,212.38,344.76,59.944,1495310403,"274151322000052","219011344069620",30.73,16.70,0,333.33,372.71,63.0,58.9,0.424,966113.6,966113.6,6439,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310408,2002483.00
05/20/2017 16:00,2,2.334,ACTIVE,214.19,358.88,60.034,1495310403,"201051344000585","219011344069620",30.83,14.30,0,317.10,390.14,72.9,68.4,0.601,708657.0,708657.0,6487,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310410,2002484.00
05/20/2017 16:00,2,2.283,ACTIVE,213.51,356.18,60.007,1495310403,"201051344001230","219011344069620",30.73,13.70,0,321.61,387.74,71.1,66.7,0.588,701697.9,701697.9,6484,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310411,2002485.00
05/20/2017 16:00,2,2.287,ACTIVE,214.41,359.48,60.018,1495310403,"201051344000582","219011344069620",30.63,14.00,0,316.20,390.74,71.0,66.6,0.583,691413.7,691413.7,6474,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310412,2002486.00
05/20/2017 16:00,2,2.268,ACTIVE,213.51,358.28,59.986,1495310403,"201051344000955","219011344069620",31.37,14.30,0,318.61,388.64,72.0,67.5,0.601,710226.7,710226.7,6488,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310413,2002487.00
05/20/2017 16:00,2,1.385,ACTIVE,212.38,429.22,59.986,1495310403,"274151322000094","219011344069620",39.88,17.80,0,408.18,474.90,55.8,51.9,0.376,791119.7,791119.7,6629,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310414,2002488.00
05/20/2017 16:00,2,2.113,ACTIVE,214.64,357.38,59.986,1495310403,"201051344000579","219011344069620",31.13,13.00,0,336.64,391.34,66.6,62.4,0.548,720449.9,720449.9,6480,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310415,2002489.00
05/20/2017 16:00,2,2.324,ACTIVE,213.74,356.78,60.023,1495310403,"201051344000890","219011344069620",30.87,14.00,0,317.70,389.24,72.6,68.2,0.583,704152.1,704152.1,6485,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310416,2002490.00
05/20/2017 16:00,2,2.311,ACTIVE,214.41,357.98,59.981,1495310403,"201051344000438","219011344069620",30.89,13.70,0,318.00,390.14,72.3,67.9,0.588,706937.9,706937.9,6476,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310417,2002491.00
05/20/2017 16:00,2,2.311,ACTIVE,213.96,351.97,59.991,1495310403,"201051344000417","219011344069620",20.16,12.30,0,332.13,373.61,47.2,43.7,0.384,655315.2,655315.2,6499,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310418,2002492.00
05/20/2017 16:00,2,2.018,ACTIVE,212.16,344.15,59.970,1495310403,"274151322000083","219011344069620",30.38,16.70,0,333.03,372.71,62.1,58.0,0.433,956335.9,956335.9,6444,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310419,2002493.00
05/20/2017 16:00,2,2.123,ACTIVE,213.06,352.87,59.970,1495310403,"274151322000076","219011344069620",31.21,17.30,0,334.54,376.31,67.2,62.9,0.460,1019774.3,1019774.3,6439,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310420,2002494.00
05/20/2017 16:00,2,2.105,ACTIVE,214.19,356.48,60.023,1495310403,"201051344000868","219011344069620",30.63,13.30,0,335.14,389.24,65.3,61.1,0.539,701136.1,701136.1,6480,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310420,2002495.00
05/20/2017 16:00,2,2.129,ACTIVE,212.16,348.96,59.981,1495310403,"274151322000095","219011344069620",30.65,17.50,0,332.73,375.11,66.2,61.9,0.455,1009900.5,1009900.5,6443,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310421,2002496.00
05/20/2017 16:00,2,2.152,ACTIVE,214.64,353.17,59.954,1495310403,"201051344000988","219011344069620",19.80,12.70,0,336.34,377.82,43.2,39.8,0.358,629654.0,629654.0,6499,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310422,2002497.00
05/20/2017 16:00,2,2.312,ACTIVE,213.96,357.08,60.018,1495310403,"201051344001025","219011344069620",30.97,14.30,0,318.91,390.14,72.5,68.1,0.583,706306.0,706306.0,6491,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310423,2002498.00
05/20/2017 16:00,2,2.057,ACTIVE,214.64,357.08,59.975,1495310403,"201051344000458","219011344069620",31.01,15.00,0,336.34,389.54,64.6,60.4,0.544,713211.3,713211.3,6467,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310424,2002499.00
05/20/2017 16:00,2,2.100,ACTIVE,215.09,358.58,59.954,1495310403,"201051344000853","219011344069620",30.65,13.70,0,337.24,395.85,65.2,61.0,0.544,713860.1,713860.1,6472,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310425,2002500.00
05/20/2017 16:00,2,2.295,ACTIVE,213.96,358.88,60.028,1495310403,"201051344000685","219011344069620",30.65,13.70,0,318.00,389.24,71.3,66.9,0.605,707036.0,707036.0,6492,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310426,2002501.00
05/20/2017 16:00,2,2.279,ACTIVE,214.19,358.58,60.002,1495310403,"201051344000917","219011344069620",30.71,14.70,0,318.91,390.14,70.9,66.5,0.592,703652.8,703652.8,6481,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310427,2002502.00
05/20/2017 16:00,2,2.268,ACTIVE,214.19,358.58,59.986,1495310403,"201051344001145","219011344069620",30.97,13.00,0,316.80,390.14,71.1,66.7,0.583,711588.4,711588.4,6468,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310428,2002503.00
05/20/2017 16:00,2,2.305,ACTIVE,214.41,359.18,59.991,1495310403,"201051344000651","219011344069620",30.83,14.70,0,318.91,390.14,72.0,67.5,0.592,700053.3,700053.3,6486,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310428,2002504.00
05/20/2017 16:00,2,1.979,ACTIVE,212.16,346.26,59.970,1495310403,"274151322000088","219011344069620",29.82,16.30,0,332.43,371.21,59.7,55.7,0.407,916862.4,916862.4,6444,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310429,2002505.00
05/20/2017 16:00,2,1.340,ACTIVE,213.51,443.04,59.996,1495310403,"274151322000068","219011344069620",41.23,18.30,0,406.07,469.19,56.5,52.7,0.389,791446.4,791446.4,6649,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310430,2002506.00
05/20/2017 16:00,2,2.285,ACTIVE,214.19,357.68,59.986,1495310403,"201051344001135","219011344069620",30.71,14.30,0,319.21,389.24,71.2,66.8,0.592,695543.3,695543.3,6479,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310431,2002507.00
05/20/2017 16:00,2,2.098,ACTIVE,213.96,357.08,59.981,1495310403,"201051344000594","219011344069620",31.13,13.00,0,333.63,388.04,66.2,61.9,0.535,715551.3,715551.3,6480,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310432,2002508.00
05/20/2017 16:00,2,2.299,ACTIVE,214.41,357.98,59.996,1495310403,"201051344001203","219011344069620",30.67,14.70,0,316.80,391.04,71.4,67.0,0.588,704686.1,704686.1,6496,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310433,2002509.00
05/20/2017 16:00,2,1.994,ACTIVE,212.61,346.26,59.922,1495310403,"274151322000054","219011344069620",29.84,17.00,0,333.03,372.41,60.3,56.3,0.415,934474.9,934474.9,6431,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310434,2002510.00
05/20/2017 16:00,2,2.086,ACTIVE,214.64,355.88,59.944,1495310403,"201051344000867","219011344069620",30.75,14.30,0,335.44,388.34,65.0,60.8,0.526,700009.6,700009.6,6497,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310435,2002511.00
05/20/2017 16:00,2,2.264,ACTIVE,214.41,358.58,59.981,1495310403,"201051344001093","219011344069620",31.05,14.30,0,317.40,390.14,71.2,66.8,0.570,703420.6,703420.6,6490,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310436,2002512.00
05/20/2017 16:00,2,2.049,ACTIVE,214.64,357.08,60.039,1495310403,"201051344000900","219011344069620",30.89,13.70,0,336.04,390.44,64.2,60.0,0.530,721504.5,721504.5,6477,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310437,2002513.00
05/20/2017 16:00,2,2.057,ACTIVE,214.64,356.78,60.002,1495310403,"201051344000648","219011344069620",30.83,13.00,0,337.24,389.84,64.2,60.1,0.526,710474.5,710474.5,6471,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310438,2002514.00
05/20/2017 16:00,2,2.100,ACTIVE,214.64,357.68,60.034,1495310403,"201051344000569","219011344069620",30.57,14.00,0,336.34,389.54,65.0,60.8,0.539,723814.3,723814.3,6460,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310439,2002515.00
05/20/2017 16:00,2,2.072,ACTIVE,214.64,357.68,59.975,1495310403,"201051344000983","219011344069620",30.83,13.70,0,335.74,388.64,64.7,60.5,0.548,714239.5,714239.5,6476,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310440,2002516.00
05/20/2017 16:00,2,2.076,ACTIVE,214.64,357.08,59.959,1495310403,"201051344001158","219011344069620",30.79,12.70,0,336.04,390.74,64.7,60.6,0.539,699596.0,699596.0,6481,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310440,2002517.00
05/20/2017 16:00,2,2.068,ACTIVE,215.09,359.18,60.007,1495310403,"201051344000576","219011344069620",30.67,14.00,0,337.24,391.64,64.2,60.1,0.526,714303.3,714303.3,6474,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310441,2002518.00
