ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 16:00,2,1.979,ACTIVE,212.61,347.76,59.981,1495310403,"274151322000087","219011344069620",29.98,24.50,0,332.73,371.21,60.0,56.0,0.380,907225.3,907225.3,6538,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495310442,2002519.00
05/20/2017 16:15,2,1.729,ACTIVE,214.87,354.07,59.965,1495311303,"201051344000645","219011344069620",30.02,14.30,0,336.34,384.73,52.5,48.8,0.424,713225.0,713225.0,6467,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311305,2002520.00
05/20/2017 16:15,2,1.594,ACTIVE,212.16,346.26,59.938,1495311303,"274151322000085","219011344069620",29.92,16.30,0,332.13,368.20,48.3,44.7,0.318,930970.3,930970.3,6434,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311306,2002521.00
05/20/2017 16:15,2,1.705,ACTIVE,214.87,354.67,59.965,1495311303,"201051344000633","219011344069620",30.77,12.70,0,334.84,386.23,53.2,49.4,0.451,699565.1,699565.1,6500,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311306,2002522.00
05/20/2017 16:15,2,1.707,ACTIVE,214.64,354.37,59.965,1495311303,"201051344000469","219011344069620",30.83,12.00,0,336.34,385.33,53.4,49.6,0.442,702652.8,702652.8,6476,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311307,2002523.00
05/20/2017 16:15,2,1.809,ACTIVE,213.29,353.17,60.018,1495311303,"201051344000646","219011344069620",30.63,13.00,0,333.93,386.53,56.1,52.3,0.473,697101.0,697101.0,6482,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311308,2002524.00
05/20/2017 16:15,2,1.662,ACTIVE,212.16,349.86,59.938,1495311303,"274151322000052","219011344069620",30.18,16.00,0,330.93,369.70,50.8,47.1,0.345,966126.2,966126.2,6440,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311309,2002525.00
05/20/2017 16:15,2,1.844,ACTIVE,213.96,354.07,60.018,1495311303,"201051344000585","219011344069620",30.75,13.70,0,335.44,388.34,57.5,53.5,0.473,708671.5,708671.5,6488,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311310,2002526.00
05/20/2017 16:15,2,1.781,ACTIVE,213.51,351.37,59.959,1495311303,"201051344001230","219011344069620",30.97,12.70,0,332.73,385.93,55.9,52.0,0.455,701712.0,701712.0,6485,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311311,2002527.00
05/20/2017 16:15,2,1.812,ACTIVE,214.19,353.77,59.959,1495311303,"201051344000582","219011344069620",30.49,13.30,0,335.14,387.74,56.0,52.1,0.446,691427.8,691427.8,6475,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311312,2002528.00
05/20/2017 16:15,2,1.822,ACTIVE,213.29,352.27,59.975,1495311303,"201051344000955","219011344069620",30.95,13.30,0,333.93,385.63,57.2,53.3,0.460,710241.1,710241.1,6489,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311313,2002529.00
05/20/2017 16:15,2,1.039,ACTIVE,211.93,449.65,59.965,1495311303,"274151322000094","219011344069620",41.89,17.30,0,333.33,468.59,44.2,40.7,0.305,791130.7,791130.7,6630,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311314,2002530.00
05/20/2017 16:15,2,1.727,ACTIVE,214.87,353.47,59.986,1495311303,"201051344000579","219011344069620",30.99,12.30,0,336.94,385.03,54.2,50.4,0.438,720463.2,720463.2,6481,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311315,2002531.00
05/20/2017 16:15,2,1.838,ACTIVE,213.51,352.87,59.965,1495311303,"201051344000890","219011344069620",30.89,13.30,0,333.93,387.14,57.5,53.5,0.460,704166.6,704166.6,6486,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311316,2002532.00
05/20/2017 16:15,2,1.822,ACTIVE,213.74,354.07,59.975,1495311303,"201051344000438","219011344069620",31.05,13.00,0,335.14,387.74,57.3,53.4,0.468,706952.3,706952.3,6477,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311317,2002533.00
05/20/2017 16:15,2,1.848,ACTIVE,213.74,348.06,59.959,1495311303,"201051344000417","219011344069620",20.04,12.00,0,333.93,371.81,37.5,34.3,0.301,655324.4,655324.4,6500,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311317,2002534.00
05/20/2017 16:15,2,1.621,ACTIVE,211.93,344.45,59.959,1495311303,"274151322000083","219011344069620",30.43,16.00,0,332.43,369.40,50.0,46.3,0.358,956348.2,956348.2,6445,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311318,2002535.00
05/20/2017 16:15,2,1.729,ACTIVE,212.83,342.95,59.965,1495311303,"274151322000076","219011344069620",30.97,16.30,0,334.24,372.41,54.2,50.4,0.376,1019787.7,1019787.7,6440,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311319,2002536.00
05/20/2017 16:15,2,1.719,ACTIVE,214.19,352.87,59.996,1495311303,"201051344000868","219011344069620",30.57,12.70,0,333.93,383.23,53.3,49.5,0.433,701149.2,701149.2,6481,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311320,2002537.00
05/20/2017 16:15,2,1.721,ACTIVE,212.16,349.56,59.965,1495311303,"274151322000095","219011344069620",30.57,16.70,0,331.83,371.51,53.2,49.5,0.358,1009913.6,1009913.6,6444,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311321,2002538.00
05/20/2017 16:15,2,1.742,ACTIVE,214.41,350.17,59.959,1495311303,"201051344000988","219011344069620",19.92,12.30,0,336.04,371.81,35.1,32.0,0.287,629662.4,629662.4,6500,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311322,2002539.00
05/20/2017 16:15,2,1.852,ACTIVE,213.74,352.57,59.981,1495311303,"201051344001025","219011344069620",30.63,13.00,0,335.14,387.74,57.5,53.6,0.451,706320.4,706320.4,6492,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311323,2002540.00
05/20/2017 16:15,2,1.705,ACTIVE,214.41,352.87,59.922,1495311303,"201051344000458","219011344069620",30.63,14.30,0,336.04,383.83,52.9,49.2,0.442,713224.2,713224.2,6468,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311324,2002541.00
05/20/2017 16:15,2,1.715,ACTIVE,215.32,354.97,59.986,1495311303,"201051344000853","219011344069620",30.65,13.00,0,337.84,387.14,53.3,49.5,0.433,713873.2,713873.2,6473,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311325,2002542.00
05/20/2017 16:15,2,1.816,ACTIVE,213.96,353.77,59.975,1495311303,"201051344000685","219011344069620",30.67,13.00,0,334.84,388.04,56.5,52.6,0.491,707050.2,707050.2,6493,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311325,2002543.00
05/20/2017 16:15,2,1.803,ACTIVE,213.96,353.47,59.975,1495311303,"201051344000917","219011344069620",30.71,13.70,0,334.54,387.44,56.1,52.2,0.455,703666.8,703666.8,6482,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311326,2002544.00
05/20/2017 16:15,2,1.793,ACTIVE,213.74,353.47,59.981,1495311303,"201051344001145","219011344069620",30.99,12.00,0,335.74,387.44,56.3,52.4,0.460,711602.5,711602.5,6469,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311327,2002545.00
05/20/2017 16:15,2,1.828,ACTIVE,214.19,353.77,59.981,1495311303,"201051344000651","219011344069620",30.87,13.70,0,335.74,388.94,57.1,53.2,0.460,700067.6,700067.6,6487,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311328,2002546.00
05/20/2017 16:15,2,1.613,ACTIVE,211.70,353.77,59.981,1495311303,"274151322000088","219011344069620",29.52,15.80,0,332.43,368.50,48.2,44.6,0.331,916874.3,916874.3,6445,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311329,2002547.00
05/20/2017 16:15,2,1.129,ACTIVE,213.06,430.12,59.975,1495311303,"274151322000068","219011344069620",40.35,17.80,0,334.24,464.08,46.1,42.6,0.305,791457.6,791457.6,6650,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311330,2002548.00
05/20/2017 16:15,2,1.789,ACTIVE,213.74,352.57,59.996,1495311303,"201051344001135","219011344069620",31.13,13.70,0,335.14,387.44,56.5,52.6,0.464,695557.4,695557.4,6480,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311331,2002549.00
05/20/2017 16:15,2,1.725,ACTIVE,213.96,351.97,59.981,1495311303,"201051344000594","219011344069620",30.91,12.30,0,333.63,383.53,54.0,50.2,0.438,715564.6,715564.6,6481,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311332,2002550.00
05/20/2017 16:15,2,1.828,ACTIVE,213.96,353.17,59.954,1495311303,"201051344001203","219011344069620",30.61,14.00,0,336.04,388.34,56.7,52.8,0.468,704700.3,704700.3,6497,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311333,2002551.00
05/20/2017 16:15,2,1.617,ACTIVE,211.93,353.17,59.986,1495311303,"274151322000054","219011344069620",29.90,16.00,0,331.53,369.10,49.0,45.4,0.327,934486.9,934486.9,6432,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311334,2002552.00
05/20/2017 16:15,2,1.711,ACTIVE,214.41,351.97,59.981,1495311303,"201051344000867","219011344069620",30.73,13.70,0,335.44,382.63,53.2,49.5,0.424,700022.6,700022.6,6498,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311335,2002553.00
05/20/2017 16:15,2,1.811,ACTIVE,213.96,353.17,59.981,1495311303,"201051344001093","219011344069620",30.91,13.70,0,334.84,388.34,56.7,52.8,0.451,703434.8,703434.8,6491,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311336,2002554.00
05/20/2017 16:15,2,1.686,ACTIVE,214.41,352.87,59.996,1495311303,"201051344000900","219011344069620",30.57,13.00,0,335.14,383.83,52.3,48.5,0.429,721517.3,721517.3,6478,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311337,2002555.00
05/20/2017 16:15,2,1.703,ACTIVE,214.64,352.87,59.986,1495311303,"201051344000648","219011344069620",30.59,12.70,0,336.04,383.53,52.8,49.1,0.429,710487.4,710487.4,6472,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311338,2002556.00
05/20/2017 16:15,2,1.719,ACTIVE,214.41,353.17,59.981,1495311303,"201051344000569","219011344069620",30.59,13.30,0,336.34,383.53,53.4,49.6,0.429,723827.3,723827.3,6461,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311339,2002557.00
05/20/2017 16:15,2,1.705,ACTIVE,214.41,352.27,59.965,1495311303,"201051344000983","219011344069620",30.73,13.30,0,335.74,383.23,53.1,49.3,0.442,714252.5,714252.5,6477,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311340,2002558.00
05/20/2017 16:15,2,1.717,ACTIVE,214.41,353.77,59.981,1495311303,"201051344001158","219011344069620",30.49,12.00,0,336.94,385.03,53.1,49.3,0.429,699609.0,699609.0,6482,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311341,2002559.00
05/20/2017 16:15,2,1.699,ACTIVE,214.87,354.67,59.991,1495311303,"201051344000576","219011344069620",30.63,13.30,0,336.64,384.73,52.7,49.0,0.429,714316.2,714316.2,6475,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311341,2002560.00
05/20/2017 16:15,2,1.615,ACTIVE,212.16,343.85,59.986,1495311303,"274151322000087","219011344069620",29.82,23.50,0,332.13,368.20,48.7,45.1,0.305,907237.2,907237.2,6539,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495311342,2002561.00
05/20/2017 16:30,2,2.277,ACTIVE,215.32,359.48,60.023,1495312203,"201051344000645","219011344069620",30.45,14.00,0,335.74,390.44,70.3,65.9,0.570,713239.6,713239.6,6468,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312204,2002562.00
05/20/2017 16:30,2,2.164,ACTIVE,212.38,354.97,59.991,1495312203,"274151322000085","219011344069620",29.72,16.70,0,332.73,371.21,65.2,61.0,0.446,930983.7,930983.7,6435,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312205,2002563.00
05/20/2017 16:30,2,2.293,ACTIVE,215.32,360.69,59.970,1495312203,"201051344000633","219011344069620",30.57,12.30,0,335.44,390.44,71.0,66.6,0.605,699579.8,699579.8,6501,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312206,2002564.00
05/20/2017 16:30,2,2.273,ACTIVE,215.32,360.08,59.954,1495312203,"201051344000469","219011344069620",30.91,12.30,0,334.84,391.04,71.2,66.8,0.597,702667.6,702667.6,6477,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312207,2002565.00
05/20/2017 16:30,2,2.500,ACTIVE,213.51,359.48,59.933,1495312203,"201051344000646","219011344069620",30.61,13.00,0,332.43,390.44,77.5,72.9,0.654,697116.7,697116.7,6483,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312208,2002566.00
05/20/2017 16:30,2,2.211,ACTIVE,212.61,346.86,59.981,1495312203,"274151322000052","219011344069620",30.51,16.70,0,332.73,372.71,68.3,64.0,0.464,966140.3,966140.3,6441,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312209,2002567.00
05/20/2017 16:30,2,2.541,ACTIVE,214.41,361.29,59.944,1495312203,"201051344000585","219011344069620",30.79,13.70,0,333.93,391.34,79.2,74.6,0.658,708687.6,708687.6,6489,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312210,2002568.00
05/20/2017 16:30,2,2.482,ACTIVE,213.74,359.78,59.986,1495312203,"201051344001230","219011344069620",30.83,13.00,0,331.23,388.94,77.5,72.9,0.645,701727.7,701727.7,6486,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312211,2002569.00
05/20/2017 16:30,2,2.494,ACTIVE,214.87,361.29,59.949,1495312203,"201051344000582","219011344069620",30.61,13.30,0,334.84,391.64,77.3,72.7,0.623,691443.5,691443.5,6476,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312212,2002570.00
05/20/2017 16:30,2,2.484,ACTIVE,213.96,360.08,59.959,1495312203,"201051344000955","219011344069620",31.19,13.30,0,333.03,389.84,78.5,73.9,0.658,710257.1,710257.1,6490,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312212,2002571.00
05/20/2017 16:30,2,1.514,ACTIVE,212.38,422.00,59.986,1495312203,"274151322000094","219011344069620",39.38,17.30,0,333.63,471.90,61.0,56.9,0.415,791143.1,791143.1,6631,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312213,2002572.00
05/20/2017 16:30,2,2.293,ACTIVE,215.09,360.69,59.986,1495312203,"201051344000579","219011344069620",31.01,12.30,0,336.04,391.64,72.0,67.6,0.592,720478.3,720478.3,6482,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312214,2002573.00
05/20/2017 16:30,2,2.531,ACTIVE,213.51,358.58,59.917,1495312203,"201051344000890","219011344069620",30.81,13.30,0,332.73,390.74,79.1,74.4,0.636,704182.7,704182.7,6487,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312215,2002574.00
05/20/2017 16:30,2,2.512,ACTIVE,213.96,359.78,60.018,1495312203,"201051344000438","219011344069620",30.95,13.30,0,333.03,391.64,78.8,74.1,0.650,706968.3,706968.3,6478,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312216,2002575.00
05/20/2017 16:30,2,2.527,ACTIVE,214.19,353.77,60.028,1495312203,"201051344000417","219011344069620",20.06,12.30,0,333.03,373.91,51.4,47.6,0.433,655334.7,655334.7,6501,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312217,2002576.00
05/20/2017 16:30,2,2.176,ACTIVE,212.38,357.68,60.023,1495312203,"274151322000083","219011344069620",30.63,16.30,0,332.73,372.41,67.5,63.3,0.486,956362.1,956362.1,6446,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312218,2002577.00
05/20/2017 16:30,2,2.314,ACTIVE,213.29,355.28,59.981,1495312203,"274151322000076","219011344069620",31.15,16.70,0,334.54,375.71,73.0,68.6,0.508,1019802.8,1019802.8,6441,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312219,2002578.00
05/20/2017 16:30,2,2.271,ACTIVE,214.64,359.18,59.996,1495312203,"201051344000868","219011344069620",30.75,13.00,0,333.63,386.83,70.8,66.4,0.583,701163.9,701163.9,6482,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312220,2002579.00
05/20/2017 16:30,2,2.324,ACTIVE,212.16,350.77,59.996,1495312203,"274151322000095","219011344069620",30.65,17.00,0,333.03,374.51,72.1,67.6,0.477,1009928.5,1009928.5,6445,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312221,2002580.00
05/20/2017 16:30,2,2.318,ACTIVE,215.09,354.97,60.028,1495312203,"201051344000988","219011344069620",20.00,12.30,0,335.14,377.22,47.0,43.4,0.384,629672.1,629672.1,6501,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312221,2002581.00
05/20/2017 16:30,2,2.537,ACTIVE,214.19,359.78,60.034,1495312203,"201051344001025","219011344069620",30.81,13.30,0,333.63,391.94,79.2,74.5,0.645,706336.6,706336.6,6493,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312222,2002582.00
05/20/2017 16:30,2,2.246,ACTIVE,215.09,358.58,59.986,1495312203,"201051344000458","219011344069620",30.81,14.30,0,335.14,389.84,70.1,65.7,0.601,713238.9,713238.9,6469,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312223,2002583.00
05/20/2017 16:30,2,2.260,ACTIVE,215.54,360.08,60.028,1495312203,"201051344000853","219011344069620",30.85,13.30,0,336.94,393.15,70.7,66.3,0.570,713888.0,713888.0,6474,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312224,2002584.00
05/20/2017 16:30,2,2.490,ACTIVE,213.96,360.38,60.018,1495312203,"201051344000685","219011344069620",30.95,13.00,0,333.93,390.14,78.1,73.4,0.676,707066.1,707066.1,6494,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312225,2002585.00
05/20/2017 16:30,2,2.461,ACTIVE,214.41,360.69,59.996,1495312203,"201051344000917","219011344069620",31.11,14.00,0,333.03,391.04,77.5,72.9,0.645,703682.7,703682.7,6483,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312226,2002586.00
05/20/2017 16:30,2,2.484,ACTIVE,213.96,359.78,60.028,1495312203,"201051344001145","219011344069620",30.93,12.30,0,334.24,391.04,77.9,73.2,0.641,711618.4,711618.4,6470,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312227,2002587.00
05/20/2017 16:30,2,2.525,ACTIVE,214.41,361.29,60.002,1495312203,"201051344000651","219011344069620",30.79,13.30,0,334.84,391.94,78.8,74.1,0.641,700083.7,700083.7,6488,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312228,2002588.00
05/20/2017 16:30,2,2.131,ACTIVE,211.93,357.68,59.996,1495312203,"274151322000088","219011344069620",30.20,16.00,0,331.83,371.21,65.2,61.0,0.442,916887.8,916887.8,6446,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312229,2002589.00
05/20/2017 16:30,2,1.451,ACTIVE,213.06,451.16,60.002,1495312203,"274151322000068","219011344069620",41.25,18.30,0,334.54,462.88,61.4,57.3,0.424,791470.3,791470.3,6651,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312230,2002590.00
05/20/2017 16:30,2,2.496,ACTIVE,213.96,358.88,60.023,1495312203,"201051344001135","219011344069620",30.71,13.30,0,333.63,390.44,77.7,73.0,0.636,695573.3,695573.3,6481,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312231,2002591.00
05/20/2017 16:30,2,2.297,ACTIVE,214.41,358.58,60.007,1495312203,"201051344000594","219011344069620",30.83,12.70,0,333.03,387.14,71.8,67.4,0.575,715579.6,715579.6,6482,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312231,2002592.00
05/20/2017 16:30,2,2.502,ACTIVE,214.41,359.48,59.965,1495312203,"201051344001203","219011344069620",30.81,14.00,0,335.44,391.94,78.1,73.5,0.658,704716.3,704716.3,6498,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312232,2002593.00
05/20/2017 16:30,2,2.150,ACTIVE,212.16,348.36,60.002,1495312203,"274151322000054","219011344069620",30.12,16.70,0,332.13,372.11,65.6,61.4,0.455,934500.6,934500.6,6433,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312233,2002594.00
05/20/2017 16:30,2,2.260,ACTIVE,214.64,358.28,60.055,1495312203,"201051344000867","219011344069620",30.81,13.70,0,333.33,386.53,70.5,66.2,0.570,700037.4,700037.4,6499,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312234,2002595.00
05/20/2017 16:30,2,2.496,ACTIVE,214.19,360.08,59.996,1495312203,"201051344001093","219011344069620",30.79,14.00,0,333.93,390.74,77.9,73.2,0.632,703450.8,703450.8,6492,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312235,2002596.00
05/20/2017 16:30,2,2.248,ACTIVE,214.87,358.58,60.034,1495312203,"201051344000900","219011344069620",30.53,13.30,0,333.93,390.44,69.5,65.2,0.575,721531.9,721531.9,6479,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312236,2002597.00
05/20/2017 16:30,2,2.252,ACTIVE,215.09,359.78,60.012,1495312203,"201051344000648","219011344069620",30.47,13.00,0,334.84,388.64,69.5,65.2,0.570,710502.1,710502.1,6473,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312237,2002598.00
05/20/2017 16:30,2,2.262,ACTIVE,215.09,357.98,60.034,1495312203,"201051344000569","219011344069620",30.69,13.30,0,335.14,388.94,70.3,65.9,0.579,723842.2,723842.2,6462,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312238,2002599.00
05/20/2017 16:30,2,2.236,ACTIVE,215.09,358.88,59.912,1495312203,"201051344000983","219011344069620",30.99,13.70,0,334.24,388.64,70.2,65.8,0.588,714267.3,714267.3,6478,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312239,2002600.00
05/20/2017 16:30,2,2.270,ACTIVE,215.09,360.38,59.907,1495312203,"201051344001158","219011344069620",30.61,12.30,0,335.14,391.34,70.4,66.0,0.579,699623.8,699623.8,6483,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312240,2002601.00
05/20/2017 16:30,2,2.242,ACTIVE,215.32,358.58,59.944,1495312203,"201051344000576","219011344069620",30.69,13.70,0,334.84,391.64,69.8,65.4,0.570,714330.9,714330.9,6476,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312241,2002602.00
05/20/2017 16:30,2,2.154,ACTIVE,212.61,357.08,60.018,1495312203,"274151322000087","219011344069620",30.02,23.50,0,332.43,370.60,65.5,61.3,0.420,907250.9,907250.9,6540,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495312242,2002603.00
05/20/2017 16:45,2,1.631,ACTIVE,214.64,352.87,59.959,1495313104,"201051344000645","219011344069620",30.75,14.30,0,336.34,391.04,50.8,47.1,0.402,713253.7,713253.7,6469,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313105,2002604.00
05/20/2017 16:45,2,1.592,ACTIVE,212.16,346.56,59.954,1495313104,"274151322000085","219011344069620",29.18,16.70,0,333.63,371.21,47.0,43.4,0.309,930996.8,930996.8,6436,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313106,2002605.00
05/20/2017 16:45,2,1.666,ACTIVE,214.41,354.37,59.933,1495313104,"201051344000633","219011344069620",30.63,12.70,0,336.04,391.94,51.7,48.0,0.433,699594.1,699594.1,6502,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313106,2002606.00
05/20/2017 16:45,2,1.672,ACTIVE,214.41,352.87,59.954,1495313104,"201051344000469","219011344069620",30.59,12.00,0,336.34,391.34,51.8,48.1,0.433,702682.0,702682.0,6478,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313107,2002607.00
05/20/2017 16:45,2,1.844,ACTIVE,213.06,352.87,59.959,1495313104,"201051344000646","219011344069620",30.61,12.70,0,333.93,391.64,57.2,53.3,0.473,697132.5,697132.5,6484,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313108,2002608.00
05/20/2017 16:45,2,1.617,ACTIVE,211.93,342.65,59.954,1495313104,"274151322000052","219011344069620",30.26,16.00,0,333.33,372.41,49.5,45.9,0.336,966154.1,966154.1,6442,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313109,2002609.00
05/20/2017 16:45,2,1.879,ACTIVE,213.96,354.07,59.965,1495313104,"201051344000585","219011344069620",30.69,13.70,0,334.84,391.64,58.4,54.4,0.473,708703.8,708703.8,6490,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313110,2002610.00
05/20/2017 16:45,2,1.848,ACTIVE,213.29,351.97,59.959,1495313104,"201051344001230","219011344069620",30.40,13.00,0,331.83,390.44,56.9,53.0,0.468,701743.6,701743.6,6487,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313111,2002611.00
05/20/2017 16:45,2,1.830,ACTIVE,214.19,354.67,59.949,1495313104,"201051344000582","219011344069620",30.65,13.30,0,334.84,392.25,56.9,53.0,0.455,691459.3,691459.3,6477,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313112,2002612.00
05/20/2017 16:45,2,1.822,ACTIVE,213.06,352.57,59.959,1495313104,"201051344000955","219011344069620",31.27,13.70,0,333.63,390.14,57.7,53.8,0.482,710273.2,710273.2,6491,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313113,2002613.00
05/20/2017 16:45,2,1.053,ACTIVE,212.16,434.93,59.959,1495313104,"274151322000094","219011344069620",40.71,17.50,0,406.97,463.78,43.3,39.9,0.292,791155.3,791155.3,6632,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313114,2002614.00
05/20/2017 16:45,2,1.689,ACTIVE,214.41,352.87,59.944,1495313104,"201051344000579","219011344069620",30.59,12.70,0,336.34,392.25,52.3,48.6,0.424,720492.8,720492.8,6483,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313115,2002615.00
05/20/2017 16:45,2,1.885,ACTIVE,213.29,352.87,59.986,1495313104,"201051344000890","219011344069620",30.53,13.30,0,333.63,390.74,58.3,54.3,0.455,704198.8,704198.8,6488,0,0,0,L,1122011218,0,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313116,2002616.00
05/20/2017 16:45,2,1.828,ACTIVE,213.74,353.77,59.922,1495313104,"201051344000438","219011344069620",31.23,13.30,0,335.44,391.94,57.8,53.9,0.468,706984.4,706984.4,6479,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313117,2002617.00
05/20/2017 16:45,2,1.885,ACTIVE,213.51,347.76,59.975,1495313104,"201051344000417","219011344069620",19.84,12.30,0,334.54,374.81,37.9,34.6,0.305,655345.0,655345.0,6502,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313118,2002618.00
05/20/2017 16:45,2,1.600,ACTIVE,211.93,342.35,59.938,1495313104,"274151322000083","219011344069620",29.90,15.80,0,333.33,371.81,48.5,44.9,0.340,956375.7,956375.7,6447,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313119,2002619.00
05/20/2017 16:45,2,1.684,ACTIVE,212.83,345.36,59.928,1495313104,"274151322000076","219011344069620",30.75,16.00,0,334.24,375.41,52.4,48.7,0.362,1019817.5,1019817.5,6442,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313120,2002620.00
05/20/2017 16:45,2,1.680,ACTIVE,213.74,351.37,59.949,1495313104,"201051344000868","219011344069620",30.12,13.00,0,335.14,387.14,51.2,47.5,0.411,701178.2,701178.2,6483,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313120,2002621.00
05/20/2017 16:45,2,1.664,ACTIVE,211.70,352.27,59.981,1495313104,"274151322000095","219011344069620",30.57,16.30,0,333.03,374.21,51.5,47.8,0.354,1009943.0,1009943.0,6446,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313121,2002622.00
05/20/2017 16:45,2,1.688,ACTIVE,214.19,349.26,59.928,1495313104,"201051344000988","219011344069620",19.76,12.70,0,336.64,376.62,33.8,30.7,0.265,629681.3,629681.3,6502,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313122,2002623.00
05/20/2017 16:45,2,1.885,ACTIVE,213.51,351.97,59.965,1495313104,"201051344001025","219011344069620",30.36,13.30,0,334.84,393.45,58.0,54.0,0.464,706352.7,706352.7,6494,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313123,2002624.00
05/20/2017 16:45,2,1.650,ACTIVE,214.19,351.67,60.012,1495313104,"201051344000458","219011344069620",30.28,14.70,0,336.34,389.24,50.6,46.9,0.420,713253.0,713253.0,6470,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313124,2002625.00
05/20/2017 16:45,2,1.672,ACTIVE,214.87,353.77,59.917,1495313104,"201051344000853","219011344069620",30.04,13.30,0,337.24,393.15,50.9,47.2,0.415,713902.2,713902.2,6475,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313125,2002626.00
05/20/2017 16:45,2,1.842,ACTIVE,213.51,353.47,59.996,1495313104,"201051344000685","219011344069620",30.42,13.00,0,334.54,392.25,56.8,52.9,0.486,707081.9,707081.9,6495,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313126,2002627.00
05/20/2017 16:45,2,1.832,ACTIVE,213.74,353.47,59.944,1495313104,"201051344000917","219011344069620",30.49,14.00,0,334.54,391.64,56.5,52.7,0.464,703698.4,703698.4,6484,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313127,2002628.00
05/20/2017 16:45,2,1.824,ACTIVE,213.74,352.87,60.002,1495313104,"201051344001145","219011344069620",30.69,12.30,0,334.84,391.94,56.8,52.8,0.460,711634.2,711634.2,6471,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313128,2002629.00
05/20/2017 16:45,2,1.832,ACTIVE,213.96,354.07,59.975,1495313104,"201051344000651","219011344069620",30.91,13.70,0,336.04,394.95,57.3,53.4,0.468,700099.7,700099.7,6489,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313129,2002630.00
05/20/2017 16:45,2,1.541,ACTIVE,211.48,343.85,59.912,1495313104,"274151322000088","219011344069620",29.70,15.80,0,333.03,370.60,46.4,42.8,0.309,916900.8,916900.8,6447,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313130,2002631.00
05/20/2017 16:45,2,1.086,ACTIVE,212.83,430.12,59.954,1495313104,"274151322000068","219011344069620",39.86,18.00,0,405.77,468.29,43.8,40.3,0.283,791482.5,791482.5,6652,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313131,2002632.00
05/20/2017 16:45,2,1.816,ACTIVE,213.51,351.97,59.954,1495313104,"201051344001135","219011344069620",30.77,13.70,0,334.54,391.04,56.6,52.7,0.464,695589.1,695589.1,6482,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313132,2002633.00
05/20/2017 16:45,2,1.676,ACTIVE,213.51,351.37,59.959,1495313104,"201051344000594","219011344069620",30.45,12.70,0,333.03,386.83,51.7,48.0,0.420,715594.1,715594.1,6483,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313133,2002634.00
05/20/2017 16:45,2,1.836,ACTIVE,213.74,352.87,59.970,1495313104,"201051344001203","219011344069620",30.55,14.00,0,335.74,392.55,56.9,53.0,0.473,704732.1,704732.1,6499,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313134,2002635.00
05/20/2017 16:45,2,1.566,ACTIVE,212.38,344.76,59.949,1495313104,"274151322000054","219011344069620",29.52,16.30,0,333.33,372.11,46.8,43.3,0.314,934513.7,934513.7,6434,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313135,2002636.00
05/20/2017 16:45,2,1.633,ACTIVE,214.19,350.77,59.959,1495313104,"201051344000867","219011344069620",30.69,13.70,0,335.74,386.23,50.8,47.1,0.402,700051.6,700051.6,6500,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313136,2002637.00
05/20/2017 16:45,2,1.836,ACTIVE,213.51,353.17,59.954,1495313104,"201051344001093","219011344069620",30.63,14.00,0,334.84,392.85,57.0,53.1,0.451,703466.6,703466.6,6493,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313137,2002638.00
05/20/2017 16:45,2,1.613,ACTIVE,213.96,351.67,59.959,1495313104,"201051344000900","219011344069620",30.40,13.30,0,335.74,388.64,49.8,46.1,0.411,721545.9,721545.9,6480,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313137,2002639.00
05/20/2017 16:45,2,1.631,ACTIVE,214.19,351.67,59.954,1495313104,"201051344000648","219011344069620",30.32,12.70,0,335.14,388.34,50.0,46.4,0.411,710516.1,710516.1,6474,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313138,2002640.00
05/20/2017 16:45,2,1.648,ACTIVE,214.19,351.67,59.949,1495313104,"201051344000569","219011344069620",30.32,13.70,0,336.04,388.34,50.7,47.0,0.411,723856.3,723856.3,6463,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313139,2002641.00
05/20/2017 16:45,2,1.625,ACTIVE,214.19,351.07,59.944,1495313104,"201051344000983","219011344069620",30.61,13.70,0,335.44,387.44,50.4,46.8,0.429,714281.3,714281.3,6479,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313140,2002642.00
05/20/2017 16:45,2,1.637,ACTIVE,214.41,351.67,59.970,1495313104,"201051344001158","219011344069620",30.43,12.30,0,336.34,389.84,50.5,46.8,0.424,699637.9,699637.9,6484,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313141,2002643.00
05/20/2017 16:45,2,1.639,ACTIVE,214.41,352.87,59.949,1495313104,"201051344000576","219011344069620",30.08,13.70,0,336.64,390.74,49.9,46.3,0.411,714344.8,714344.8,6477,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313142,2002644.00
05/20/2017 16:45,2,1.539,ACTIVE,211.93,349.86,59.944,1495313104,"274151322000087","219011344069620",29.88,23.50,0,333.33,370.00,46.5,43.0,0.296,907264.0,907264.0,6541,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495313143,2002645.00
05/20/2017 17:00,2,1.422,ACTIVE,214.19,350.17,59.975,1495314004,"201051344000645","219011344069620",30.59,14.00,0,335.44,374.21,44.1,40.6,0.354,713264.2,713264.2,6470,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314005,2002646.00
05/20/2017 17:00,2,1.355,ACTIVE,211.93,341.45,59.991,1495314004,"274151322000085","219011344069620",29.56,16.00,0,332.73,360.69,40.6,37.3,0.270,931006.4,931006.4,6437,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314006,2002647.00
05/20/2017 17:00,2,1.438,ACTIVE,214.19,350.77,59.970,1495314004,"201051344000633","219011344069620",30.67,12.70,0,334.84,376.31,44.7,41.2,0.376,699604.8,699604.8,6503,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314007,2002648.00
05/20/2017 17:00,2,1.463,ACTIVE,213.96,350.17,60.028,1495314004,"201051344000469","219011344069620",30.32,11.70,0,334.54,375.11,45.0,41.5,0.371,702692.6,702692.6,6479,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314007,2002649.00
05/20/2017 17:00,2,1.557,ACTIVE,213.06,350.17,60.028,1495314004,"201051344000646","219011344069620",30.61,12.70,0,332.73,378.42,48.3,44.7,0.398,697144.2,697144.2,6485,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314008,2002650.00
05/20/2017 17:00,2,1.400,ACTIVE,211.70,349.86,59.986,1495314004,"274151322000052","219011344069620",30.10,15.80,0,331.53,361.59,42.7,39.3,0.287,966164.2,966164.2,6443,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314009,2002651.00
05/20/2017 17:00,2,1.605,ACTIVE,213.51,350.17,59.991,1495314004,"201051344000585","219011344069620",30.49,13.00,0,333.33,378.42,49.6,46.0,0.393,708715.8,708715.8,6491,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314010,2002652.00
05/20/2017 17:00,2,1.564,ACTIVE,213.06,348.36,60.007,1495314004,"201051344001230","219011344069620",30.43,12.70,0,332.73,376.92,48.2,44.6,0.398,701755.2,701755.2,6488,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314011,2002653.00
05/20/2017 17:00,2,1.562,ACTIVE,213.96,350.77,59.970,1495314004,"201051344000582","219011344069620",30.49,13.00,0,333.03,377.82,48.3,44.7,0.384,691470.9,691470.9,6478,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314012,2002654.00
05/20/2017 17:00,2,1.596,ACTIVE,212.83,349.56,60.002,1495314004,"201051344000955","219011344069620",30.49,13.30,0,332.43,376.31,49.4,45.7,0.402,710285.0,710285.0,6492,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314013,2002655.00
05/20/2017 17:00,2,0.934,ACTIVE,211.70,427.11,59.965,1495314004,"274151322000094","219011344069620",39.84,17.30,0,333.33,460.47,37.8,34.6,0.252,791164.1,791164.1,6633,0,0,0,L,1151911521,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314014,2002656.00
05/20/2017 17:00,2,1.467,ACTIVE,213.96,350.17,59.986,1495314004,"201051344000579","219011344069620",30.81,12.30,0,334.54,375.11,45.9,42.3,0.362,720503.7,720503.7,6484,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314015,2002657.00
05/20/2017 17:00,2,1.631,ACTIVE,213.06,348.96,59.975,1495314004,"201051344000890","219011344069620",30.06,13.00,0,332.73,377.52,49.6,46.0,0.389,704210.8,704210.8,6489,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314016,2002658.00
05/20/2017 17:00,2,1.594,ACTIVE,213.51,351.07,59.981,1495314004,"201051344000438","219011344069620",30.59,12.70,0,334.24,377.82,49.4,45.7,0.398,706996.3,706996.3,6480,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314017,2002659.00
05/20/2017 17:00,2,1.605,ACTIVE,213.51,346.26,60.034,1495314004,"201051344000417","219011344069620",19.92,12.30,0,333.63,365.19,32.4,29.4,0.261,655352.6,655352.6,6503,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314017,2002660.00
05/20/2017 17:00,2,1.379,ACTIVE,211.48,345.06,59.975,1495314004,"274151322000083","219011344069620",30.10,15.80,0,332.13,361.89,42.0,38.6,0.301,956385.6,956385.6,6448,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314018,2002661.00
