ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 17:00,2,1.471,ACTIVE,212.38,349.56,59.981,1495314004,"274151322000076","219011344069620",30.55,15.80,0,332.43,363.99,45.5,42.0,0.309,1019828.3,1019828.3,6443,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314019,2002662.00
05/20/2017 17:00,2,1.443,ACTIVE,213.51,349.26,59.981,1495314004,"201051344000868","219011344069620",30.61,12.70,0,332.13,373.31,44.8,41.3,0.362,701188.8,701188.8,6484,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314020,2002663.00
05/20/2017 17:00,2,1.443,ACTIVE,211.48,346.26,59.949,1495314004,"274151322000095","219011344069620",30.55,15.80,0,331.23,362.79,44.7,41.2,0.292,1009953.6,1009953.6,6447,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314021,2002664.00
05/20/2017 17:00,2,1.473,ACTIVE,213.51,346.86,59.986,1495314004,"201051344000988","219011344069620",19.76,12.30,0,334.54,364.59,29.5,26.5,0.243,629688.1,629688.1,6503,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314022,2002665.00
05/20/2017 17:00,2,1.582,ACTIVE,213.51,349.86,59.991,1495314004,"201051344001025","219011344069620",30.87,13.00,0,333.63,378.42,49.5,45.8,0.393,706364.6,706364.6,6495,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314023,2002666.00
05/20/2017 17:00,2,1.430,ACTIVE,213.74,349.26,59.981,1495314004,"201051344000458","219011344069620",30.71,14.30,0,334.84,373.01,44.5,41.0,0.367,713263.5,713263.5,6471,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314024,2002667.00
05/20/2017 17:00,2,1.463,ACTIVE,214.19,351.07,60.023,1495314004,"201051344000853","219011344069620",30.24,12.70,0,336.04,375.11,44.8,41.3,0.362,713912.8,713912.8,6476,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314025,2002668.00
05/20/2017 17:00,2,1.580,ACTIVE,213.51,351.37,59.975,1495314004,"201051344000685","219011344069620",30.30,12.70,0,333.03,378.42,48.5,44.9,0.415,707093.5,707093.5,6496,0,0,0,L,1122011218,0,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314026,2002669.00
05/20/2017 17:00,2,1.562,ACTIVE,213.74,350.47,59.981,1495314004,"201051344000917","219011344069620",30.53,13.70,0,332.73,377.82,48.4,44.8,0.393,703710.0,703710.0,6485,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314026,2002670.00
05/20/2017 17:00,2,1.566,ACTIVE,213.51,350.47,60.002,1495314004,"201051344001145","219011344069620",30.63,12.00,0,333.63,377.52,48.6,45.0,0.393,711645.9,711645.9,6472,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314027,2002671.00
05/20/2017 17:00,2,1.578,ACTIVE,213.74,350.47,59.965,1495314004,"201051344000651","219011344069620",30.79,13.00,0,333.93,377.82,49.3,45.6,0.393,700111.5,700111.5,6490,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314028,2002672.00
05/20/2017 17:00,2,1.344,ACTIVE,211.25,341.75,59.954,1495314004,"274151322000088","219011344069620",29.74,15.50,0,331.83,360.69,40.5,37.1,0.265,916910.3,916910.3,6448,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314029,2002673.00
05/20/2017 17:00,2,0.953,ACTIVE,212.38,430.72,59.986,1495314004,"274151322000068","219011344069620",40.20,18.00,0,333.93,462.58,38.8,35.5,0.252,791491.5,791491.5,6653,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314030,2002674.00
05/20/2017 17:00,2,1.559,ACTIVE,213.51,350.47,59.991,1495314004,"201051344001135","219011344069620",30.83,13.30,0,333.33,376.62,48.7,45.1,0.398,695600.7,695600.7,6483,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314031,2002675.00
05/20/2017 17:00,2,1.457,ACTIVE,213.29,348.96,59.970,1495314004,"201051344000594","219011344069620",30.85,12.70,0,332.13,373.31,45.5,42.0,0.358,715604.8,715604.8,6484,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314032,2002676.00
05/20/2017 17:00,2,1.566,ACTIVE,213.74,349.86,59.970,1495314004,"201051344001203","219011344069620",30.79,13.70,0,333.93,378.42,48.9,45.3,0.393,704743.8,704743.8,6500,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314033,2002677.00
05/20/2017 17:00,2,1.361,ACTIVE,211.25,341.75,59.975,1495314004,"274151322000054","219011344069620",29.86,16.00,0,332.13,360.69,41.2,37.8,0.278,934523.4,934523.4,6435,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314034,2002678.00
05/20/2017 17:00,2,1.453,ACTIVE,213.74,348.96,59.944,1495314004,"201051344000867","219011344069620",30.49,13.70,0,333.03,373.61,44.9,41.4,0.354,700062.2,700062.2,6501,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314035,2002679.00
05/20/2017 17:00,2,1.582,ACTIVE,213.51,350.47,59.975,1495314004,"201051344001093","219011344069620",30.67,13.70,0,333.93,376.92,49.1,45.5,0.384,703478.3,703478.3,6494,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314036,2002680.00
05/20/2017 17:00,2,1.426,ACTIVE,213.74,349.86,59.959,1495314004,"201051344000900","219011344069620",30.30,13.00,0,333.93,373.01,43.8,40.4,0.358,721556.1,721556.1,6481,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314037,2002681.00
05/20/2017 17:00,2,1.439,ACTIVE,213.74,348.96,59.928,1495314004,"201051344000648","219011344069620",30.49,12.70,0,333.93,373.01,44.5,41.0,0.349,710526.5,710526.5,6475,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314038,2002682.00
05/20/2017 17:00,2,1.441,ACTIVE,213.74,349.56,59.981,1495314004,"201051344000569","219011344069620",30.71,13.30,0,334.54,373.01,44.9,41.4,0.362,723866.8,723866.8,6464,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314039,2002683.00
05/20/2017 17:00,2,1.428,ACTIVE,213.96,349.26,59.944,1495314004,"201051344000983","219011344069620",30.85,13.30,0,333.93,373.01,44.7,41.2,0.367,714291.8,714291.8,6480,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314040,2002684.00
05/20/2017 17:00,2,1.439,ACTIVE,213.96,349.56,60.002,1495314004,"201051344001158","219011344069620",30.57,12.00,0,334.84,373.91,44.6,41.2,0.362,699648.3,699648.3,6485,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314041,2002685.00
05/20/2017 17:00,2,1.441,ACTIVE,214.19,351.07,59.981,1495314004,"201051344000576","219011344069620",30.43,13.00,0,334.54,373.91,44.4,40.9,0.354,714355.2,714355.2,6478,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314042,2002686.00
05/20/2017 17:00,2,1.363,ACTIVE,211.70,342.05,59.986,1495314004,"274151322000087","219011344069620",29.74,22.80,0,332.13,360.08,41.0,37.7,0.256,907273.5,907273.5,6542,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314042,2002687.00
05/20/2017 17:15,2,1.432,ACTIVE,214.19,350.17,59.928,1495314903,"201051344000645","219011344069620",30.34,14.00,0,334.84,370.00,44.0,40.6,0.354,713274.4,713274.4,6471,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314905,2002688.00
05/20/2017 17:15,2,1.359,ACTIVE,212.16,341.45,59.996,1495314903,"274151322000085","219011344069620",29.52,16.00,0,332.43,357.98,40.6,37.2,0.261,931015.7,931015.7,6438,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314905,2002689.00
05/20/2017 17:15,2,1.434,ACTIVE,213.96,351.37,59.970,1495314903,"201051344000633","219011344069620",30.71,12.70,0,333.93,370.90,44.6,41.1,0.367,699615.1,699615.1,6504,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314906,2002690.00
05/20/2017 17:15,2,1.459,ACTIVE,213.96,350.47,59.975,1495314903,"201051344000469","219011344069620",30.36,12.00,0,333.33,369.70,44.9,41.4,0.371,702703.1,702703.1,6480,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314907,2002691.00
05/20/2017 17:15,2,1.545,ACTIVE,213.06,351.07,59.986,1495314903,"201051344000646","219011344069620",30.67,12.70,0,331.83,371.81,48.0,44.4,0.398,697155.4,697155.4,6486,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314908,2002692.00
05/20/2017 17:15,2,1.395,ACTIVE,211.93,349.86,60.007,1495314903,"274151322000052","219011344069620",30.18,15.80,0,332.13,358.88,42.5,39.1,0.283,966174.1,966174.1,6444,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314909,2002693.00
05/20/2017 17:15,2,1.590,ACTIVE,213.51,351.37,59.917,1495314903,"201051344000585","219011344069620",30.53,13.30,0,333.03,371.51,49.2,45.6,0.402,708727.2,708727.2,6492,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314910,2002694.00
05/20/2017 17:15,2,1.555,ACTIVE,213.06,350.17,59.996,1495314903,"201051344001230","219011344069620",30.47,12.70,0,331.53,370.60,48.0,44.4,0.393,701766.3,701766.3,6489,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314911,2002695.00
05/20/2017 17:15,2,1.547,ACTIVE,213.74,351.07,59.959,1495314903,"201051344000582","219011344069620",30.67,13.00,0,334.24,371.81,48.0,44.4,0.384,691482.1,691482.1,6479,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314912,2002696.00
05/20/2017 17:15,2,1.570,ACTIVE,213.06,348.06,59.938,1495314903,"201051344000955","219011344069620",30.83,13.30,0,332.73,370.60,49.0,45.4,0.402,710296.4,710296.4,6493,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314913,2002697.00
05/20/2017 17:15,2,0.941,ACTIVE,211.93,418.70,59.981,1495314903,"274151322000094","219011344069620",39.24,17.30,0,333.33,459.57,37.5,34.2,0.252,791172.7,791172.7,6634,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314914,2002698.00
05/20/2017 17:15,2,1.455,ACTIVE,213.96,350.17,59.975,1495314903,"201051344000579","219011344069620",30.89,12.30,0,334.24,370.60,45.6,42.1,0.362,720514.3,720514.3,6485,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314914,2002699.00
05/20/2017 17:15,2,1.600,ACTIVE,213.06,349.86,59.928,1495314903,"201051344000890","219011344069620",30.53,13.00,0,332.13,371.21,49.5,45.9,0.389,704222.3,704222.3,6490,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314915,2002700.00
05/20/2017 17:15,2,1.574,ACTIVE,213.51,349.86,59.975,1495314903,"201051344000438","219011344069620",30.73,12.70,0,334.24,372.11,49.0,45.4,0.402,707007.7,707007.7,6481,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314916,2002701.00
05/20/2017 17:15,2,1.598,ACTIVE,213.29,346.56,59.981,1495314903,"201051344000417","219011344069620",19.86,12.30,0,333.63,360.69,32.1,29.1,0.256,655360.0,655360.0,6504,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314917,2002702.00
05/20/2017 17:15,2,1.373,ACTIVE,211.70,342.05,59.970,1495314903,"274151322000083","219011344069620",30.12,15.50,0,331.83,358.88,41.9,38.5,0.301,956395.3,956395.3,6449,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314918,2002703.00
05/20/2017 17:15,2,1.461,ACTIVE,212.38,345.36,59.981,1495314903,"274151322000076","219011344069620",30.59,15.50,0,333.63,361.29,45.3,41.8,0.305,1019838.8,1019838.8,6444,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314919,2002704.00
05/20/2017 17:15,2,1.469,ACTIVE,213.51,348.96,59.959,1495314903,"201051344000868","219011344069620",29.96,12.70,0,333.33,369.40,44.6,41.2,0.358,701199.1,701199.1,6485,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314920,2002705.00
05/20/2017 17:15,2,1.453,ACTIVE,211.70,342.05,59.954,1495314903,"274151322000095","219011344069620",30.24,15.80,0,332.13,359.78,44.5,41.0,0.305,1009963.9,1009963.9,6448,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314921,2002706.00
05/20/2017 17:15,2,1.453,ACTIVE,213.96,347.46,59.959,1495314903,"201051344000988","219011344069620",19.98,12.30,0,333.93,361.29,29.4,26.5,0.234,629694.8,629694.8,6504,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314922,2002707.00
05/20/2017 17:15,2,1.598,ACTIVE,213.29,349.26,59.954,1495314903,"201051344001025","219011344069620",30.38,13.00,0,332.73,371.51,49.1,45.5,0.389,706376.0,706376.0,6496,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314923,2002708.00
05/20/2017 17:15,2,1.430,ACTIVE,213.74,349.86,59.965,1495314903,"201051344000458","219011344069620",30.53,14.30,0,334.24,368.80,44.3,40.8,0.362,713273.8,713273.8,6472,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314924,2002709.00
05/20/2017 17:15,2,1.438,ACTIVE,214.41,351.67,59.981,1495314903,"201051344000853","219011344069620",30.59,12.70,0,335.74,370.60,44.6,41.1,0.362,713923.1,713923.1,6477,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314925,2002710.00
05/20/2017 17:15,2,1.555,ACTIVE,213.29,350.77,59.970,1495314903,"201051344000685","219011344069620",30.65,13.00,0,331.53,372.71,48.3,44.7,0.411,707104.8,707104.8,6497,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314926,2002711.00
05/20/2017 17:15,2,1.568,ACTIVE,213.74,351.07,59.959,1495314903,"201051344000917","219011344069620",30.28,13.70,0,332.13,371.51,48.1,44.5,0.389,703721.2,703721.2,6486,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314927,2002712.00
05/20/2017 17:15,2,1.559,ACTIVE,213.29,350.77,59.986,1495314903,"201051344001145","219011344069620",30.59,12.00,0,333.33,372.71,48.3,44.7,0.389,711657.1,711657.1,6473,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314927,2002713.00
05/20/2017 17:15,2,1.586,ACTIVE,213.74,350.77,59.986,1495314903,"201051344000651","219011344069620",30.42,13.30,0,333.33,371.81,48.9,45.3,0.389,700122.9,700122.9,6491,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314928,2002714.00
05/20/2017 17:15,2,1.342,ACTIVE,211.48,340.55,59.981,1495314903,"274151322000088","219011344069620",29.58,15.50,0,330.63,357.98,40.2,36.9,0.265,916919.6,916919.6,6449,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314929,2002715.00
05/20/2017 17:15,2,0.938,ACTIVE,212.38,429.52,59.965,1495314903,"274151322000068","219011344069620",40.24,17.80,0,333.93,464.38,38.5,35.2,0.243,791500.3,791500.3,6654,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314930,2002716.00
05/20/2017 17:15,2,1.564,ACTIVE,213.06,349.26,59.965,1495314903,"201051344001135","219011344069620",30.53,13.00,0,333.33,371.21,48.4,44.8,0.398,695612.0,695612.0,6484,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314931,2002717.00
05/20/2017 17:15,2,1.449,ACTIVE,213.29,349.86,59.965,1495314903,"201051344000594","219011344069620",30.87,12.30,0,332.13,368.50,45.3,41.8,0.358,715615.3,715615.3,6485,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314932,2002718.00
05/20/2017 17:15,2,1.568,ACTIVE,213.51,350.17,59.938,1495314903,"201051344001203","219011344069620",30.53,13.70,0,334.24,372.71,48.5,44.9,0.398,704755.1,704755.1,6501,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314933,2002719.00
05/20/2017 17:15,2,1.369,ACTIVE,211.70,348.66,59.959,1495314903,"274151322000054","219011344069620",29.50,16.00,0,331.83,358.58,40.9,37.6,0.270,934532.8,934532.8,6436,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314934,2002720.00
05/20/2017 17:15,2,1.449,ACTIVE,213.74,349.26,59.912,1495314903,"201051344000867","219011344069620",30.38,13.70,0,333.63,369.70,44.6,41.2,0.354,700072.5,700072.5,6502,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314935,2002721.00
05/20/2017 17:15,2,1.578,ACTIVE,213.51,351.37,59.970,1495314903,"201051344001093","219011344069620",30.59,13.70,0,333.03,371.51,48.9,45.3,0.384,703489.7,703489.7,6495,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314936,2002722.00
05/20/2017 17:15,2,1.418,ACTIVE,213.74,350.17,59.965,1495314903,"201051344000900","219011344069620",30.28,13.00,0,332.13,370.30,43.5,40.1,0.354,721566.2,721566.2,6482,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314937,2002723.00
05/20/2017 17:15,2,1.438,ACTIVE,213.96,349.56,59.970,1495314903,"201051344000648","219011344069620",30.30,12.70,0,334.24,369.40,44.2,40.7,0.354,710536.7,710536.7,6476,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314938,2002724.00
05/20/2017 17:15,2,1.428,ACTIVE,213.96,349.56,59.896,1495314903,"201051344000569","219011344069620",30.81,13.00,0,334.24,369.40,44.5,41.1,0.358,723877.2,723877.2,6465,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314939,2002725.00
05/20/2017 17:15,2,1.432,ACTIVE,213.96,349.56,59.965,1495314903,"201051344000983","219011344069620",30.63,13.30,0,333.63,369.10,44.5,41.0,0.367,714302.1,714302.1,6481,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314940,2002726.00
05/20/2017 17:15,2,1.451,ACTIVE,213.96,349.86,59.970,1495314903,"201051344001158","219011344069620",30.16,12.00,0,333.93,370.00,44.3,40.8,0.362,699658.6,699658.6,6486,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314941,2002727.00
05/20/2017 17:15,2,1.428,ACTIVE,214.41,351.37,59.965,1495314903,"201051344000576","219011344069620",30.45,13.00,0,333.93,370.00,44.0,40.6,0.354,714365.4,714365.4,6479,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314941,2002728.00
05/20/2017 17:15,2,1.357,ACTIVE,212.16,350.17,60.002,1495314903,"274151322000087","219011344069620",29.68,22.30,0,332.13,357.98,40.8,37.4,0.243,907283.0,907283.0,6543,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495314942,2002729.00
05/20/2017 17:30,2,1.117,ACTIVE,213.96,346.56,59.965,1495315803,"201051344000645","219011344069620",30.45,13.70,0,335.44,370.30,34.5,31.4,0.270,713283.7,713283.7,6472,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315804,2002730.00
05/20/2017 17:30,2,1.057,ACTIVE,211.93,345.06,59.959,1495315803,"274151322000085","219011344069620",29.54,15.80,0,332.43,357.68,31.6,28.6,0.208,931024.3,931024.3,6439,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315805,2002731.00
05/20/2017 17:30,2,1.141,ACTIVE,213.96,348.06,59.933,1495315803,"201051344000633","219011344069620",30.34,12.70,0,334.54,370.90,35.1,32.0,0.283,699624.6,699624.6,6505,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315806,2002732.00
05/20/2017 17:30,2,1.152,ACTIVE,213.74,346.56,59.944,1495315803,"201051344000469","219011344069620",30.20,12.00,0,333.33,370.00,35.3,32.1,0.287,702712.6,702712.6,6481,0,0,0,L,1122011218,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315807,2002733.00
05/20/2017 17:30,2,1.270,ACTIVE,213.29,348.06,59.954,1495315803,"201051344000646","219011344069620",30.06,12.30,0,332.13,371.81,38.7,35.4,0.323,697165.8,697165.8,6487,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315807,2002734.00
05/20/2017 17:30,2,1.105,ACTIVE,211.48,341.75,59.965,1495315803,"274151322000052","219011344069620",29.76,15.30,0,332.13,358.88,33.3,30.2,0.221,966183.1,966183.1,6445,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315808,2002735.00
05/20/2017 17:30,2,1.297,ACTIVE,213.74,348.36,59.981,1495315803,"201051344000585","219011344069620",30.20,13.30,0,333.33,371.81,39.7,36.4,0.318,708737.9,708737.9,6493,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315809,2002736.00
05/20/2017 17:30,2,1.248,ACTIVE,213.29,346.26,59.965,1495315803,"201051344001230","219011344069620",30.57,12.70,0,330.33,370.30,38.7,35.4,0.305,701776.7,701776.7,6490,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315810,2002737.00
05/20/2017 17:30,2,1.264,ACTIVE,213.96,348.06,59.944,1495315803,"201051344000582","219011344069620",30.20,12.70,0,334.24,371.51,38.6,35.4,0.305,691492.5,691492.5,6480,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315811,2002738.00
05/20/2017 17:30,2,1.273,ACTIVE,213.06,346.56,59.954,1495315803,"201051344000955","219011344069620",30.65,13.00,0,331.23,370.90,39.5,36.2,0.314,710307.0,710307.0,6494,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315812,2002739.00
05/20/2017 17:30,2,0.701,ACTIVE,211.93,426.51,59.954,1495315803,"274151322000094","219011344069620",40.20,17.00,0,331.53,458.67,29.2,26.3,0.194,791180.5,791180.5,6635,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315813,2002740.00
05/20/2017 17:30,2,1.162,ACTIVE,213.51,346.56,59.954,1495315803,"201051344000579","219011344069620",30.53,12.30,0,334.54,369.70,35.9,32.7,0.270,720524.0,720524.0,6486,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315814,2002741.00
05/20/2017 17:30,2,1.281,ACTIVE,213.29,346.26,59.912,1495315803,"201051344000890","219011344069620",30.77,13.00,0,332.43,370.90,40.0,36.7,0.309,704233.1,704233.1,6491,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315815,2002742.00
05/20/2017 17:30,2,1.262,ACTIVE,213.51,346.86,59.996,1495315803,"201051344000438","219011344069620",30.89,12.70,0,333.63,373.01,39.5,36.2,0.314,707018.3,707018.3,6482,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315816,2002743.00
05/20/2017 17:30,2,1.301,ACTIVE,213.74,343.85,59.944,1495315803,"201051344000417","219011344069620",19.70,12.00,0,333.63,360.69,25.9,23.1,0.194,655366.8,655366.8,6505,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315817,2002744.00
05/20/2017 17:30,2,1.078,ACTIVE,211.93,344.45,59.954,1495315803,"274151322000083","219011344069620",29.72,15.50,0,331.83,358.58,32.5,29.4,0.225,956404.1,956404.1,6450,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315818,2002745.00
05/20/2017 17:30,2,1.143,ACTIVE,212.38,346.56,59.922,1495315803,"274151322000076","219011344069620",30.42,15.50,0,333.03,360.99,35.2,32.0,0.234,1019848.4,1019848.4,6445,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315819,2002746.00
05/20/2017 17:30,2,1.145,ACTIVE,213.29,346.26,59.949,1495315803,"201051344000868","219011344069620",30.10,12.70,0,333.03,369.10,34.9,31.8,0.265,701208.6,701208.6,6486,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315820,2002747.00
05/20/2017 17:30,2,1.113,ACTIVE,211.93,340.25,59.949,1495315803,"274151322000095","219011344069620",30.49,15.50,0,331.53,359.18,34.4,31.3,0.230,1009973.3,1009973.3,6449,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315821,2002748.00
05/20/2017 17:30,2,1.135,ACTIVE,213.51,345.06,59.928,1495315803,"201051344000988","219011344069620",19.80,12.30,0,333.33,362.19,22.8,20.1,0.181,629700.8,629700.8,6505,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315822,2002749.00
05/20/2017 17:30,2,1.273,ACTIVE,213.51,345.96,59.933,1495315803,"201051344001025","219011344069620",30.53,12.70,0,333.33,371.51,39.4,36.1,0.305,706386.6,706386.6,6497,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315823,2002750.00
05/20/2017 17:30,2,1.127,ACTIVE,213.51,345.96,59.954,1495315803,"201051344000458","219011344069620",30.20,14.00,0,334.24,369.40,34.5,31.4,0.270,713283.1,713283.1,6473,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315824,2002751.00
05/20/2017 17:30,2,1.125,ACTIVE,214.19,347.46,59.949,1495315803,"201051344000853","219011344069620",30.32,12.70,0,335.44,370.90,34.6,31.5,0.270,713932.5,713932.5,6478,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315824,2002752.00
05/20/2017 17:30,2,1.238,ACTIVE,213.51,347.76,59.954,1495315803,"201051344000685","219011344069620",30.55,12.70,0,332.73,371.81,38.4,35.2,0.318,707115.1,707115.1,6498,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315825,2002753.00
05/20/2017 17:30,2,1.252,ACTIVE,213.51,348.06,59.944,1495315803,"201051344000917","219011344069620",30.28,13.70,0,332.73,371.51,38.4,35.1,0.301,703731.6,703731.6,6487,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315826,2002754.00
05/20/2017 17:30,2,1.260,ACTIVE,213.51,347.46,59.970,1495315803,"201051344001145","219011344069620",30.18,12.00,0,332.73,372.41,38.5,35.3,0.305,711667.5,711667.5,6474,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315827,2002755.00
05/20/2017 17:30,2,1.266,ACTIVE,213.74,348.06,59.986,1495315803,"201051344000651","219011344069620",30.42,12.70,0,333.63,372.11,39.0,35.7,0.305,700133.4,700133.4,6492,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315828,2002756.00
05/20/2017 17:30,2,1.033,ACTIVE,211.70,339.04,59.938,1495315803,"274151322000088","219011344069620",29.38,15.50,0,330.93,357.38,30.8,27.8,0.208,916928.0,916928.0,6450,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315829,2002757.00
05/20/2017 17:30,2,0.727,ACTIVE,212.61,424.41,59.922,1495315803,"274151322000068","219011344069620",40.00,17.80,0,334.24,458.97,29.2,26.3,0.181,791508.3,791508.3,6655,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315830,2002758.00
05/20/2017 17:30,2,1.264,ACTIVE,213.29,346.56,59.944,1495315803,"201051344001135","219011344069620",30.18,13.30,0,333.03,370.60,38.6,35.4,0.309,695622.4,695622.4,6485,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315831,2002759.00
05/20/2017 17:30,2,1.152,ACTIVE,213.29,345.66,59.944,1495315803,"201051344000594","219011344069620",30.12,12.30,0,332.13,369.40,35.2,32.0,0.270,715624.9,715624.9,6486,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315832,2002760.00
05/20/2017 17:30,2,1.275,ACTIVE,213.74,347.16,59.949,1495315803,"201051344001203","219011344069620",29.82,13.30,0,333.33,372.11,38.6,35.3,0.309,704765.6,704765.6,6502,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315833,2002761.00
05/20/2017 17:30,2,1.062,ACTIVE,211.70,339.04,59.944,1495315803,"274151322000054","219011344069620",29.18,15.80,0,331.83,357.98,31.4,28.4,0.208,934541.4,934541.4,6437,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315833,2002762.00
05/20/2017 17:30,2,1.127,ACTIVE,213.74,345.36,59.944,1495315803,"201051344000867","219011344069620",30.38,13.30,0,333.33,369.10,34.7,31.5,0.265,700081.9,700081.9,6503,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315834,2002763.00
05/20/2017 17:30,2,1.271,ACTIVE,213.51,348.06,59.954,1495315803,"201051344001093","219011344069620",30.36,13.00,0,333.03,370.90,39.1,35.8,0.301,703500.2,703500.2,6496,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315835,2002764.00
05/20/2017 17:30,2,1.096,ACTIVE,213.51,345.96,59.944,1495315803,"201051344000900","219011344069620",30.10,13.00,0,333.93,369.10,33.4,30.3,0.270,721575.3,721575.3,6483,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315836,2002765.00
05/20/2017 17:30,2,1.119,ACTIVE,213.74,345.66,59.965,1495315803,"201051344000648","219011344069620",30.12,12.30,0,334.54,369.40,34.2,31.1,0.265,710546.0,710546.0,6477,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315837,2002766.00
05/20/2017 17:30,2,1.113,ACTIVE,213.74,345.66,59.944,1495315803,"201051344000569","219011344069620",30.59,13.00,0,334.24,369.40,34.6,31.4,0.274,723886.5,723886.5,6466,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315838,2002767.00
05/20/2017 17:30,2,1.111,ACTIVE,213.51,345.36,59.944,1495315803,"201051344000983","219011344069620",30.51,13.00,0,333.93,370.30,34.4,31.3,0.278,714311.4,714311.4,6482,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315839,2002768.00
05/20/2017 17:30,2,1.117,ACTIVE,213.74,346.56,59.965,1495315803,"201051344001158","219011344069620",30.18,12.00,0,334.54,370.60,34.2,31.1,0.274,699667.9,699667.9,6487,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315840,2002769.00
05/20/2017 17:30,2,1.107,ACTIVE,213.96,347.16,59.954,1495315803,"201051344000576","219011344069620",30.32,13.00,0,333.93,369.70,34.0,30.9,0.261,714374.7,714374.7,6480,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315841,2002770.00
05/20/2017 17:30,2,1.051,ACTIVE,211.93,345.06,59.944,1495315803,"274151322000087","219011344069620",29.40,21.80,0,332.73,357.68,31.3,28.3,0.181,907291.5,907291.5,6544,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495315842,2002771.00
05/20/2017 17:45,2,0.922,ACTIVE,213.96,345.06,59.991,1495316703,"201051344000645","219011344069620",30.12,13.30,0,333.63,363.09,28.2,25.3,0.212,713290.3,713290.3,6473,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316704,2002772.00
05/20/2017 17:45,2,0.850,ACTIVE,212.16,340.55,59.986,1495316703,"274151322000085","219011344069620",29.48,15.50,0,331.23,352.27,25.4,22.6,0.159,931030.2,931030.2,6440,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316705,2002773.00
05/20/2017 17:45,2,0.934,ACTIVE,213.96,345.96,59.991,1495316703,"201051344000633","219011344069620",30.38,12.30,0,333.03,364.59,28.7,25.8,0.217,699631.2,699631.2,6506,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316706,2002774.00
05/20/2017 17:45,2,0.938,ACTIVE,213.74,345.06,59.981,1495316703,"201051344000469","219011344069620",30.45,11.70,0,332.13,362.79,29.0,26.0,0.221,702719.3,702719.3,6482,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316707,2002775.00
05/20/2017 17:45,2,1.008,ACTIVE,212.61,344.15,59.991,1495316703,"201051344000646","219011344069620",30.34,12.30,0,331.53,365.49,31.0,28.0,0.243,697173.1,697173.1,6488,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316708,2002776.00
05/20/2017 17:45,2,0.900,ACTIVE,211.93,340.55,59.981,1495316703,"274151322000052","219011344069620",29.40,15.30,0,329.73,353.47,26.9,24.0,0.177,966189.3,966189.3,6446,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316709,2002777.00
05/20/2017 17:45,2,1.035,ACTIVE,213.06,345.06,59.938,1495316703,"201051344000585","219011344069620",30.34,13.00,0,333.03,364.89,31.9,28.8,0.239,708745.5,708745.5,6494,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316710,2002778.00
05/20/2017 17:45,2,1.004,ACTIVE,212.83,343.25,59.944,1495316703,"201051344001230","219011344069620",30.24,12.30,0,331.23,363.39,30.8,27.8,0.239,701784.0,701784.0,6491,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316710,2002779.00
05/20/2017 17:45,2,1.008,ACTIVE,213.51,345.06,59.970,1495316703,"201051344000582","219011344069620",30.24,12.30,0,333.03,365.80,30.9,27.9,0.234,691499.8,691499.8,6481,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316711,2002780.00
05/20/2017 17:45,2,1.051,ACTIVE,212.61,344.15,59.959,1495316703,"201051344000955","219011344069620",29.62,12.70,0,331.83,363.99,31.6,28.5,0.243,710314.6,710314.6,6495,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316712,2002781.00
05/20/2017 17:45,2,0.586,ACTIVE,212.16,418.09,59.970,1495316703,"274151322000094","219011344069620",39.04,16.70,0,330.63,448.45,23.2,20.5,0.155,791185.8,791185.8,6636,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316713,2002782.00
05/20/2017 17:45,2,0.949,ACTIVE,213.51,344.45,59.991,1495316703,"201051344000579","219011344069620",30.79,12.00,0,333.33,362.79,29.6,26.6,0.217,720530.8,720530.8,6487,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316714,2002783.00
05/20/2017 17:45,2,1.047,ACTIVE,212.83,343.85,59.991,1495316703,"201051344000890","219011344069620",30.26,12.70,0,332.13,364.59,32.1,29.1,0.239,704240.7,704240.7,6492,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316715,2002784.00
05/20/2017 17:45,2,1.016,ACTIVE,213.29,345.06,59.991,1495316703,"201051344000438","219011344069620",30.77,12.30,0,332.43,365.49,31.7,28.7,0.243,707025.8,707025.8,6483,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316716,2002785.00
05/20/2017 17:45,2,1.037,ACTIVE,213.29,341.75,59.991,1495316703,"201051344000417","219011344069620",19.86,12.00,0,333.03,356.18,20.9,18.2,0.155,655371.6,655371.6,6506,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316717,2002786.00
05/20/2017 17:45,2,0.877,ACTIVE,211.93,341.45,59.970,1495316703,"274151322000083","219011344069620",29.42,15.00,0,330.63,352.87,26.1,23.3,0.177,956410.1,956410.1,6451,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316718,2002787.00
05/20/2017 17:45,2,0.922,ACTIVE,212.83,344.45,59.933,1495316703,"274151322000076","219011344069620",30.34,15.30,0,331.23,354.97,28.4,25.5,0.194,1019855.0,1019855.0,6446,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316719,2002788.00
05/20/2017 17:45,2,0.938,ACTIVE,213.29,343.85,59.975,1495316703,"201051344000868","219011344069620",30.16,12.30,0,332.73,361.59,28.7,25.8,0.212,701215.2,701215.2,6487,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316720,2002789.00
05/20/2017 17:45,2,0.906,ACTIVE,212.16,339.65,59.970,1495316703,"274151322000095","219011344069620",30.18,15.00,0,332.13,353.47,27.7,24.8,0.186,1009979.7,1009979.7,6450,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316721,2002790.00
05/20/2017 17:45,2,0.922,ACTIVE,213.29,343.25,59.970,1495316703,"201051344000988","219011344069620",19.86,12.30,0,332.43,356.78,18.6,16.0,0.146,629705.0,629705.0,6506,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316722,2002791.00
05/20/2017 17:45,2,1.029,ACTIVE,213.06,343.85,59.965,1495316703,"201051344001025","219011344069620",30.32,12.30,0,333.03,363.99,31.7,28.6,0.234,706394.1,706394.1,6498,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316723,2002792.00
05/20/2017 17:45,2,0.930,ACTIVE,213.29,344.15,59.991,1495316703,"201051344000458","219011344069620",30.26,13.70,0,333.33,362.19,28.5,25.6,0.221,713289.6,713289.6,6474,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316724,2002793.00
05/20/2017 17:45,2,0.936,ACTIVE,214.19,346.56,59.970,1495316703,"201051344000853","219011344069620",30.14,12.30,0,334.24,363.39,28.6,25.7,0.217,713939.1,713939.1,6479,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316724,2002794.00
05/20/2017 17:45,2,1.004,ACTIVE,213.29,345.36,59.986,1495316703,"201051344000685","219011344069620",30.20,12.30,0,332.43,365.19,30.7,27.7,0.243,707122.4,707122.4,6499,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316725,2002795.00
05/20/2017 17:45,2,1.010,ACTIVE,213.29,345.36,59.975,1495316703,"201051344000917","219011344069620",30.10,13.30,0,332.73,364.29,30.8,27.8,0.234,703738.9,703738.9,6488,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316726,2002796.00
05/20/2017 17:45,2,1.000,ACTIVE,213.29,345.06,59.959,1495316703,"201051344001145","219011344069620",30.49,11.70,0,333.63,365.19,30.9,27.9,0.239,711674.8,711674.8,6475,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316727,2002797.00
05/20/2017 17:45,2,1.023,ACTIVE,213.29,345.36,59.970,1495316703,"201051344000651","219011344069620",30.36,12.70,0,333.63,364.29,31.5,28.5,0.234,700140.8,700140.8,6493,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316728,2002798.00
05/20/2017 17:45,2,0.844,ACTIVE,211.70,338.44,59.970,1495316703,"274151322000088","219011344069620",29.10,15.00,0,330.03,351.67,24.9,22.1,0.150,916933.7,916933.7,6451,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316729,2002799.00
05/20/2017 17:45,2,0.607,ACTIVE,212.83,417.79,59.949,1495316703,"274151322000068","219011344069620",39.16,17.50,0,330.93,443.94,23.9,21.2,0.150,791513.7,791513.7,6656,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316730,2002800.00
05/20/2017 17:45,2,1.008,ACTIVE,213.06,343.55,59.949,1495316703,"201051344001135","219011344069620",30.53,12.70,0,332.43,364.29,31.2,28.2,0.239,695629.8,695629.8,6486,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316731,2002801.00
05/20/2017 17:45,2,0.951,ACTIVE,213.06,343.85,59.965,1495316703,"201051344000594","219011344069620",30.28,12.00,0,331.53,361.29,29.2,26.3,0.221,715631.6,715631.6,6487,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316732,2002802.00
05/20/2017 17:45,2,1.012,ACTIVE,213.29,344.45,59.954,1495316703,"201051344001203","219011344069620",30.20,13.00,0,333.63,365.19,31.0,28.0,0.239,704772.9,704772.9,6503,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316733,2002803.00
05/20/2017 17:45,2,0.863,ACTIVE,211.93,337.24,59.965,1495316703,"274151322000054","219011344069620",29.40,15.50,0,330.03,352.57,25.7,22.9,0.155,934547.3,934547.3,6438,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316734,2002804.00
