ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 17:45,2,0.938,ACTIVE,213.74,343.85,59.975,1495316703,"201051344000867","219011344069620",30.12,13.00,0,332.73,360.99,28.6,25.7,0.212,700088.5,700088.5,6504,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316735,2002805.00
05/20/2017 17:45,2,1.031,ACTIVE,213.51,345.06,59.970,1495316703,"201051344001093","219011344069620",30.38,13.00,0,333.03,364.29,31.7,28.7,0.230,703507.7,703507.7,6497,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316736,2002806.00
05/20/2017 17:45,2,0.902,ACTIVE,213.51,344.76,59.944,1495316703,"201051344000900","219011344069620",29.84,12.70,0,332.73,361.59,27.3,24.5,0.217,721581.6,721581.6,6484,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316737,2002807.00
05/20/2017 17:45,2,0.941,ACTIVE,213.74,344.76,59.965,1495316703,"201051344000648","219011344069620",29.76,12.00,0,333.63,361.29,28.4,25.5,0.212,710552.5,710552.5,6478,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316738,2002808.00
05/20/2017 17:45,2,0.947,ACTIVE,213.74,345.06,59.970,1495316703,"201051344000569","219011344069620",29.98,13.00,0,333.33,361.89,28.8,25.9,0.221,723893.1,723893.1,6467,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316739,2002809.00
05/20/2017 17:45,2,0.922,ACTIVE,213.74,344.15,59.928,1495316703,"201051344000983","219011344069620",30.57,12.70,0,332.73,361.59,28.6,25.7,0.221,714318.0,714318.0,6483,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316739,2002810.00
05/20/2017 17:45,2,0.932,ACTIVE,213.74,344.45,59.970,1495316703,"201051344001158","219011344069620",29.82,11.70,0,333.33,362.49,28.2,25.3,0.217,699674.4,699674.4,6488,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316740,2002811.00
05/20/2017 17:45,2,0.924,ACTIVE,213.96,345.66,59.981,1495316703,"201051344000576","219011344069620",30.24,12.70,0,333.93,362.19,28.4,25.4,0.212,714381.2,714381.2,6481,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316741,2002812.00
05/20/2017 17:45,2,0.857,ACTIVE,211.93,340.25,59.954,1495316703,"274151322000087","219011344069620",29.46,20.70,0,329.13,352.27,25.6,22.8,0.155,907297.3,907297.3,6545,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495316742,2002813.00
05/20/2017 18:00,2,1.031,ACTIVE,214.19,345.96,59.965,1495317603,"201051344000645","219011344069620",29.98,13.30,0,333.33,359.18,31.4,28.3,0.239,713296.9,713296.9,6474,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317604,2002814.00
05/20/2017 18:00,2,0.959,ACTIVE,212.16,342.65,59.965,1495317603,"274151322000085","219011344069620",29.32,15.30,0,329.43,351.67,28.5,25.6,0.190,931036.1,931036.1,6441,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317605,2002815.00
05/20/2017 18:00,2,1.041,ACTIVE,214.19,348.06,59.959,1495317603,"201051344000633","219011344069620",30.24,12.00,0,333.03,360.38,31.9,28.8,0.252,699638.0,699638.0,6507,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317606,2002816.00
05/20/2017 18:00,2,1.031,ACTIVE,213.96,345.96,59.965,1495317603,"201051344000469","219011344069620",30.73,11.30,0,332.43,358.88,32.1,29.1,0.247,702726.1,702726.1,6483,0,0,0,L,1122011218,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317607,2002817.00
05/20/2017 18:00,2,1.102,ACTIVE,212.83,345.36,59.970,1495317603,"201051344000646","219011344069620",30.63,12.30,0,330.93,360.08,34.2,31.1,0.265,697180.4,697180.4,6489,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317608,2002818.00
05/20/2017 18:00,2,0.998,ACTIVE,211.93,347.46,59.965,1495317603,"274151322000052","219011344069620",29.64,15.00,0,331.53,352.57,29.9,27.0,0.199,966195.6,966195.6,6447,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317609,2002819.00
05/20/2017 18:00,2,1.143,ACTIVE,213.51,346.26,59.981,1495317603,"201051344000585","219011344069620",30.36,12.70,0,332.13,360.69,35.2,32.0,0.278,708753.0,708753.0,6495,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317610,2002820.00
05/20/2017 18:00,2,1.109,ACTIVE,213.06,344.76,59.965,1495317603,"201051344001230","219011344069620",30.38,12.30,0,330.63,358.58,34.1,31.0,0.265,701791.3,701791.3,6492,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317611,2002821.00
05/20/2017 18:00,2,1.113,ACTIVE,213.74,346.86,59.959,1495317603,"201051344000582","219011344069620",30.36,12.30,0,333.03,360.69,34.2,31.1,0.261,691507.1,691507.1,6482,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317612,2002822.00
05/20/2017 18:00,2,1.131,ACTIVE,212.83,345.66,59.981,1495317603,"201051344000955","219011344069620",30.53,12.70,0,331.83,359.48,35.0,31.9,0.270,710322.1,710322.1,6496,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317613,2002823.00
05/20/2017 18:00,2,0.643,ACTIVE,211.93,423.81,59.959,1495317603,"274151322000094","219011344069620",40.04,16.30,0,333.63,442.44,25.9,23.0,0.168,791191.2,791191.2,6637,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317613,2002824.00
05/20/2017 18:00,2,1.049,ACTIVE,213.74,345.96,59.981,1495317603,"201051344000579","219011344069620",30.93,12.00,0,333.63,359.48,32.9,29.8,0.247,720537.8,720537.8,6488,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317614,2002825.00
05/20/2017 18:00,2,1.145,ACTIVE,213.06,345.96,59.970,1495317603,"201051344000890","219011344069620",30.57,12.70,0,331.23,360.08,35.5,32.4,0.265,704248.3,704248.3,6493,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317615,2002826.00
05/20/2017 18:00,2,1.139,ACTIVE,213.29,346.26,59.959,1495317603,"201051344000438","219011344069620",30.47,12.30,0,331.23,360.38,35.1,32.0,0.274,707033.4,707033.4,6484,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317616,2002827.00
05/20/2017 18:00,2,1.156,ACTIVE,213.29,342.95,59.922,1495317603,"201051344000417","219011344069620",19.70,12.00,0,332.13,352.87,23.1,20.4,0.172,655376.3,655376.3,6507,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317617,2002828.00
05/20/2017 18:00,2,0.965,ACTIVE,211.93,339.04,59.965,1495317603,"274151322000083","219011344069620",29.92,15.00,0,332.73,351.97,29.3,26.3,0.194,956416.2,956416.2,6452,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317618,2002829.00
05/20/2017 18:00,2,1.023,ACTIVE,212.83,339.95,59.949,1495317603,"274151322000076","219011344069620",30.61,15.00,0,333.93,353.77,31.7,28.7,0.203,1019861.7,1019861.7,6447,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317619,2002830.00
05/20/2017 18:00,2,1.035,ACTIVE,213.51,345.66,59.949,1495317603,"201051344000868","219011344069620",30.38,12.30,0,332.73,358.88,31.9,28.8,0.243,701222.0,701222.0,6488,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317620,2002831.00
05/20/2017 18:00,2,1.014,ACTIVE,211.93,344.76,59.959,1495317603,"274151322000095","219011344069620",30.26,15.00,0,331.53,352.57,31.1,28.0,0.208,1009986.2,1009986.2,6451,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317621,2002832.00
05/20/2017 18:00,2,1.039,ACTIVE,213.74,344.15,59.954,1495317603,"201051344000988","219011344069620",19.72,12.00,0,333.03,354.07,20.8,18.1,0.164,629709.2,629709.2,6507,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317622,2002833.00
05/20/2017 18:00,2,1.146,ACTIVE,213.29,345.66,59.959,1495317603,"201051344001025","219011344069620",30.16,12.30,0,332.43,360.69,35.1,31.9,0.274,706401.6,706401.6,6499,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317623,2002834.00
05/20/2017 18:00,2,1.037,ACTIVE,213.51,345.66,59.986,1495317603,"201051344000458","219011344069620",30.06,13.70,0,333.33,358.88,31.6,28.6,0.252,713296.3,713296.3,6475,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317624,2002835.00
05/20/2017 18:00,2,1.049,ACTIVE,214.41,347.76,59.970,1495317603,"201051344000853","219011344069620",29.74,12.00,0,334.84,360.08,31.6,28.6,0.256,713945.8,713945.8,6480,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317625,2002836.00
05/20/2017 18:00,2,1.109,ACTIVE,213.51,345.66,59.965,1495317603,"201051344000685","219011344069620",30.34,12.30,0,332.13,360.38,34.1,31.0,0.283,707129.7,707129.7,6500,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317626,2002837.00
05/20/2017 18:00,2,1.107,ACTIVE,213.51,345.96,59.949,1495317603,"201051344000917","219011344069620",30.42,13.00,0,331.83,360.38,34.2,31.1,0.265,703746.2,703746.2,6489,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317627,2002838.00
05/20/2017 18:00,2,1.113,ACTIVE,213.51,345.66,59.922,1495317603,"201051344001145","219011344069620",30.43,11.70,0,333.33,360.99,34.4,31.2,0.265,711682.1,711682.1,6476,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317627,2002839.00
05/20/2017 18:00,2,1.143,ACTIVE,213.51,345.96,60.007,1495317603,"201051344000651","219011344069620",30.20,12.30,0,333.33,360.38,34.9,31.8,0.265,700148.3,700148.3,6494,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317628,2002840.00
05/20/2017 18:00,2,0.953,ACTIVE,211.70,339.95,59.954,1495317603,"274151322000088","219011344069620",28.98,15.00,0,329.73,351.07,28.0,25.1,0.181,916939.5,916939.5,6452,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317629,2002841.00
05/20/2017 18:00,2,0.662,ACTIVE,212.83,425.61,59.954,1495317603,"274151322000068","219011344069620",40.24,17.30,0,331.53,443.04,27.2,24.3,0.172,791519.3,791519.3,6657,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317630,2002842.00
05/20/2017 18:00,2,1.123,ACTIVE,213.06,344.76,59.970,1495317603,"201051344001135","219011344069620",30.36,12.30,0,330.93,359.78,34.5,31.4,0.270,695637.2,695637.2,6487,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317631,2002843.00
05/20/2017 18:00,2,1.055,ACTIVE,213.29,345.96,59.965,1495317603,"201051344000594","219011344069620",30.26,12.00,0,331.53,358.88,32.3,29.3,0.243,715638.5,715638.5,6488,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317632,2002844.00
05/20/2017 18:00,2,1.117,ACTIVE,213.51,345.66,59.949,1495317603,"201051344001203","219011344069620",30.38,12.70,0,332.73,361.29,34.4,31.2,0.278,704780.2,704780.2,6504,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317633,2002845.00
05/20/2017 18:00,2,0.957,ACTIVE,211.93,342.05,59.970,1495317603,"274151322000054","219011344069620",29.54,15.50,0,329.43,352.27,28.7,25.8,0.190,934553.3,934553.3,6439,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317634,2002846.00
05/20/2017 18:00,2,1.025,ACTIVE,213.74,345.06,59.970,1495317603,"201051344000867","219011344069620",30.59,13.00,0,333.03,358.58,31.9,28.8,0.239,700095.3,700095.3,6505,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317635,2002847.00
05/20/2017 18:00,2,1.146,ACTIVE,213.51,346.86,59.933,1495317603,"201051344001093","219011344069620",30.26,13.00,0,332.73,360.38,35.2,32.0,0.261,703515.2,703515.2,6498,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317636,2002848.00
05/20/2017 18:00,2,0.992,ACTIVE,213.74,345.96,59.965,1495317603,"201051344000900","219011344069620",30.38,12.30,0,333.03,358.58,30.5,27.5,0.243,721588.1,721588.1,6485,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317637,2002849.00
05/20/2017 18:00,2,1.033,ACTIVE,213.74,345.66,59.933,1495317603,"201051344000648","219011344069620",30.14,11.70,0,333.33,358.88,31.6,28.6,0.239,710559.2,710559.2,6479,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317637,2002850.00
05/20/2017 18:00,2,1.037,ACTIVE,213.74,345.36,59.986,1495317603,"201051344000569","219011344069620",30.32,12.70,0,333.03,359.18,31.9,28.8,0.243,723899.9,723899.9,6468,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317638,2002851.00
05/20/2017 18:00,2,1.035,ACTIVE,213.74,345.36,59.975,1495317603,"201051344000983","219011344069620",30.20,12.70,0,332.43,358.88,31.7,28.7,0.247,714324.7,714324.7,6484,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317639,2002852.00
05/20/2017 18:00,2,1.029,ACTIVE,213.74,345.96,59.975,1495317603,"201051344001158","219011344069620",30.12,11.70,0,333.03,359.18,31.5,28.5,0.243,699681.1,699681.1,6489,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317640,2002853.00
05/20/2017 18:00,2,1.033,ACTIVE,213.96,347.16,59.970,1495317603,"201051344000576","219011344069620",29.96,12.30,0,333.03,359.78,31.4,28.3,0.243,714387.9,714387.9,6482,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317641,2002854.00
05/20/2017 18:00,2,0.945,ACTIVE,212.16,345.06,59.965,1495317603,"274151322000087","219011344069620",29.88,19.50,0,329.73,351.97,28.6,25.7,0.172,907303.3,907303.3,6546,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495317642,2002855.00
05/20/2017 18:15,2,1.029,ACTIVE,214.19,345.96,59.981,1495318503,"201051344000645","219011344069620",30.14,13.30,0,334.84,361.29,31.4,28.4,0.239,713303.9,713303.9,6475,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318504,2002856.00
05/20/2017 18:15,2,0.955,ACTIVE,212.16,339.34,59.938,1495318503,"274151322000085","219011344069620",29.58,15.00,0,332.73,351.67,28.6,25.7,0.186,931042.5,931042.5,6442,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318505,2002857.00
05/20/2017 18:15,2,1.037,ACTIVE,214.19,347.76,59.965,1495318503,"201051344000633","219011344069620",30.43,12.30,0,333.63,362.19,32.0,29.0,0.252,699645.2,699645.2,6508,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318506,2002858.00
05/20/2017 18:15,2,1.043,ACTIVE,213.96,346.26,59.928,1495318503,"201051344000469","219011344069620",30.40,11.70,0,333.33,360.38,32.1,29.1,0.247,702733.3,702733.3,6484,0,0,0,L,1122011218,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318507,2002859.00
05/20/2017 18:15,2,1.139,ACTIVE,213.06,347.16,59.944,1495318503,"201051344000646","219011344069620",30.36,12.30,0,331.83,361.89,35.0,31.9,0.278,697188.2,697188.2,6490,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318508,2002860.00
05/20/2017 18:15,2,0.992,ACTIVE,211.93,344.76,59.949,1495318503,"274151322000052","219011344069620",29.94,15.00,0,331.53,352.57,30.1,27.1,0.203,966202.4,966202.4,6448,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318509,2002861.00
05/20/2017 18:15,2,1.174,ACTIVE,213.74,347.16,59.954,1495318503,"201051344000585","219011344069620",30.36,12.70,0,332.73,362.79,36.1,32.9,0.283,708761.1,708761.1,6496,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318510,2002862.00
05/20/2017 18:15,2,1.139,ACTIVE,213.29,345.36,59.949,1495318503,"201051344001230","219011344069620",30.36,12.30,0,331.53,360.38,35.0,31.9,0.274,701799.1,701799.1,6493,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318511,2002863.00
05/20/2017 18:15,2,1.146,ACTIVE,214.19,347.46,59.965,1495318503,"201051344000582","219011344069620",30.16,12.30,0,333.63,362.49,35.0,31.9,0.274,691514.9,691514.9,6483,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318512,2002864.00
05/20/2017 18:15,2,1.160,ACTIVE,213.29,345.66,59.981,1495318503,"201051344000955","219011344069620",30.51,12.70,0,331.53,361.59,35.9,32.7,0.278,710330.1,710330.1,6497,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318513,2002865.00
05/20/2017 18:15,2,0.650,ACTIVE,211.93,419.90,59.944,1495318503,"274151322000094","219011344069620",39.70,16.30,0,330.63,449.05,26.2,23.4,0.168,791197.0,791197.0,6638,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318513,2002866.00
05/20/2017 18:15,2,1.064,ACTIVE,213.96,345.36,59.970,1495318503,"201051344000579","219011344069620",30.43,12.30,0,333.93,360.99,32.9,29.8,0.247,720545.3,720545.3,6489,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318514,2002867.00
05/20/2017 18:15,2,1.182,ACTIVE,213.29,345.06,59.965,1495318503,"201051344000890","219011344069620",30.32,12.70,0,332.13,361.59,36.3,33.1,0.278,704256.5,704256.5,6494,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318515,2002868.00
05/20/2017 18:15,2,1.146,ACTIVE,213.74,346.56,59.959,1495318503,"201051344000438","219011344069620",30.83,12.30,0,333.03,362.49,35.8,32.6,0.278,707041.4,707041.4,6485,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318516,2002869.00
05/20/2017 18:15,2,1.168,ACTIVE,213.74,343.85,59.949,1495318503,"201051344000417","219011344069620",19.96,12.00,0,332.13,354.37,23.6,20.9,0.172,655381.5,655381.5,6508,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318517,2002870.00
05/20/2017 18:15,2,0.984,ACTIVE,212.16,344.15,59.965,1495318503,"274151322000083","219011344069620",29.48,15.00,0,332.73,352.57,29.3,26.4,0.208,956422.8,956422.8,6453,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318518,2002871.00
05/20/2017 18:15,2,1.033,ACTIVE,212.83,342.05,59.949,1495318503,"274151322000076","219011344069620",30.43,15.00,0,333.33,353.77,31.8,28.8,0.212,1019868.8,1019868.8,6448,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318519,2002872.00
05/20/2017 18:15,2,1.045,ACTIVE,213.51,345.36,59.965,1495318503,"201051344000868","219011344069620",30.10,12.30,0,332.73,359.18,31.9,28.8,0.243,701229.2,701229.2,6489,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318520,2002873.00
05/20/2017 18:15,2,1.016,ACTIVE,211.93,346.26,59.959,1495318503,"274151322000095","219011344069620",30.26,14.70,0,330.63,352.87,31.1,28.1,0.203,1009993.2,1009993.2,6452,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318521,2002874.00
05/20/2017 18:15,2,1.035,ACTIVE,213.74,344.45,59.938,1495318503,"201051344000988","219011344069620",19.78,12.00,0,332.43,355.28,20.8,18.2,0.168,629713.7,629713.7,6508,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318522,2002875.00
05/20/2017 18:15,2,1.160,ACTIVE,213.51,345.96,59.954,1495318503,"201051344001025","219011344069620",30.47,12.00,0,333.03,362.49,35.9,32.7,0.265,706409.7,706409.7,6500,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318522,2002876.00
05/20/2017 18:15,2,1.029,ACTIVE,213.96,345.66,59.959,1495318503,"201051344000458","219011344069620",30.24,13.70,0,332.73,360.38,31.5,28.5,0.252,713303.5,713303.5,6476,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318523,2002877.00
05/20/2017 18:15,2,1.037,ACTIVE,214.41,347.16,59.965,1495318503,"201051344000853","219011344069620",30.20,12.30,0,333.93,361.59,31.7,28.7,0.252,713952.9,713952.9,6481,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318524,2002878.00
05/20/2017 18:15,2,1.135,ACTIVE,213.96,347.46,59.944,1495318503,"201051344000685","219011344069620",30.20,12.30,0,331.23,362.49,34.7,31.6,0.287,707137.5,707137.5,6501,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318525,2002879.00
05/20/2017 18:15,2,1.131,ACTIVE,213.74,347.16,60.012,1495318503,"201051344000917","219011344069620",30.49,13.30,0,331.53,362.49,34.9,31.8,0.270,703754.0,703754.0,6490,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318526,2002880.00
05/20/2017 18:15,2,1.129,ACTIVE,213.51,346.86,59.949,1495318503,"201051344001145","219011344069620",30.53,11.70,0,332.73,362.49,35.0,31.8,0.274,711690.0,711690.0,6477,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318527,2002881.00
05/20/2017 18:15,2,1.166,ACTIVE,213.74,346.86,59.949,1495318503,"201051344000651","219011344069620",30.04,12.30,0,332.43,362.19,35.5,32.3,0.278,700156.3,700156.3,6495,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318528,2002882.00
05/20/2017 18:15,2,0.947,ACTIVE,211.70,344.45,59.965,1495318503,"274151322000088","219011344069620",29.06,15.00,0,330.93,351.37,27.9,25.0,0.186,916945.7,916945.7,6453,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318529,2002883.00
05/20/2017 18:15,2,0.664,ACTIVE,212.61,424.41,59.954,1495318503,"274151322000068","219011344069620",39.84,17.30,0,330.63,447.85,27.0,24.1,0.172,791525.3,791525.3,6658,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318530,2002884.00
05/20/2017 18:15,2,1.139,ACTIVE,213.51,346.26,59.970,1495318503,"201051344001135","219011344069620",30.42,12.70,0,331.23,361.29,35.2,32.0,0.274,695645.1,695645.1,6488,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318531,2002885.00
05/20/2017 18:15,2,1.035,ACTIVE,213.51,345.36,59.996,1495318503,"201051344000594","219011344069620",30.67,12.00,0,332.13,359.78,32.2,29.2,0.243,715645.8,715645.8,6489,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318532,2002886.00
05/20/2017 18:15,2,1.121,ACTIVE,213.74,346.26,59.965,1495318503,"201051344001203","219011344069620",30.71,12.70,0,333.03,363.09,34.9,31.7,0.278,704788.1,704788.1,6505,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318533,2002887.00
05/20/2017 18:15,2,0.955,ACTIVE,211.93,345.96,59.959,1495318503,"274151322000054","219011344069620",29.56,15.30,0,330.63,351.97,28.6,25.7,0.186,934559.7,934559.7,6440,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318533,2002888.00
05/20/2017 18:15,2,1.043,ACTIVE,213.96,345.36,60.007,1495318503,"201051344000867","219011344069620",29.90,13.00,0,333.03,360.08,31.6,28.6,0.243,700102.4,700102.4,6506,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318534,2002889.00
05/20/2017 18:15,2,1.164,ACTIVE,213.74,346.86,59.959,1495318503,"201051344001093","219011344069620",30.32,13.00,0,332.13,362.19,35.8,32.6,0.265,703523.3,703523.3,6499,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318535,2002890.00
05/20/2017 18:15,2,0.990,ACTIVE,213.74,345.36,59.954,1495318503,"201051344000900","219011344069620",30.26,12.30,0,333.03,360.08,30.4,27.4,0.234,721594.9,721594.9,6486,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318536,2002891.00
05/20/2017 18:15,2,1.012,ACTIVE,213.96,345.06,59.959,1495318503,"201051344000648","219011344069620",30.55,12.00,0,333.63,360.38,31.3,28.3,0.247,710566.3,710566.3,6480,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318537,2002892.00
05/20/2017 18:15,2,1.041,ACTIVE,213.96,345.66,59.954,1495318503,"201051344000569","219011344069620",30.10,12.70,0,333.33,360.38,31.8,28.7,0.247,723907.1,723907.1,6469,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318538,2002893.00
05/20/2017 18:15,2,1.029,ACTIVE,213.96,345.66,60.012,1495318503,"201051344000983","219011344069620",30.18,12.70,0,332.73,360.08,31.5,28.5,0.247,714331.9,714331.9,6485,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318539,2002894.00
05/20/2017 18:15,2,1.016,ACTIVE,213.96,345.96,59.965,1495318503,"201051344001158","219011344069620",30.30,11.70,0,333.33,360.38,31.2,28.2,0.252,699688.1,699688.1,6490,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318540,2002895.00
05/20/2017 18:15,2,1.023,ACTIVE,214.41,346.56,59.954,1495318503,"201051344000576","219011344069620",30.16,12.70,0,333.03,360.99,31.3,28.3,0.239,714394.9,714394.9,6483,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318541,2002896.00
05/20/2017 18:15,2,0.957,ACTIVE,211.93,345.36,59.959,1495318503,"274151322000087","219011344069620",29.38,19.30,0,332.73,351.97,28.5,25.6,0.177,907309.7,907309.7,6547,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495318542,2002897.00
05/20/2017 18:30,2,1.092,ACTIVE,214.19,347.46,59.981,1495319404,"201051344000645","219011344069620",30.06,13.30,0,334.24,360.69,33.2,30.2,0.256,713310.9,713310.9,6476,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319405,2002898.00
05/20/2017 18:30,2,1.020,ACTIVE,212.38,344.76,59.959,1495319404,"274151322000085","219011344069620",29.52,15.30,0,331.83,352.57,30.4,27.4,0.199,931048.8,931048.8,6443,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319406,2002899.00
05/20/2017 18:30,2,1.104,ACTIVE,214.41,348.96,59.975,1495319404,"201051344000633","219011344069620",30.24,12.30,0,333.33,362.49,33.8,30.7,0.270,699652.3,699652.3,6509,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319407,2002900.00
05/20/2017 18:30,2,1.102,ACTIVE,214.19,346.86,59.970,1495319404,"201051344000469","219011344069620",30.45,11.70,0,331.83,361.29,34.0,30.9,0.265,702740.5,702740.5,6485,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319408,2002901.00
05/20/2017 18:30,2,1.188,ACTIVE,213.29,347.46,59.981,1495319404,"201051344000646","219011344069620",30.55,12.30,0,332.43,363.09,36.8,33.6,0.287,697196.0,697196.0,6491,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319408,2002902.00
05/20/2017 18:30,2,1.057,ACTIVE,212.16,342.05,59.959,1495319404,"274151322000052","219011344069620",29.92,15.00,0,331.53,353.47,32.0,29.0,0.208,966209.0,966209.0,6449,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319409,2002903.00
05/20/2017 18:30,2,1.217,ACTIVE,213.74,348.66,59.975,1495319404,"201051344000585","219011344069620",30.65,12.70,0,333.33,363.69,37.8,34.6,0.292,708769.1,708769.1,6497,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319410,2002904.00
05/20/2017 18:30,2,1.201,ACTIVE,213.29,347.46,59.933,1495319404,"201051344001230","219011344069620",30.14,12.30,0,331.83,361.59,36.7,33.5,0.287,701806.8,701806.8,6494,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319411,2002905.00
05/20/2017 18:30,2,1.207,ACTIVE,214.19,348.96,59.986,1495319404,"201051344000582","219011344069620",30.14,12.30,0,334.24,363.69,36.9,33.7,0.292,691522.6,691522.6,6484,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319412,2002906.00
05/20/2017 18:30,2,1.225,ACTIVE,213.06,346.86,59.965,1495319404,"201051344000955","219011344069620",30.32,12.70,0,332.13,362.19,37.6,34.4,0.292,710338.0,710338.0,6498,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319413,2002907.00
05/20/2017 18:30,2,0.688,ACTIVE,212.16,427.71,59.970,1495319404,"274151322000094","219011344069620",40.06,16.30,0,334.54,442.74,28.1,25.2,0.186,791202.7,791202.7,6639,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319414,2002908.00
05/20/2017 18:30,2,1.135,ACTIVE,214.19,347.16,59.970,1495319404,"201051344000579","219011344069620",30.30,12.30,0,333.93,360.99,34.9,31.7,0.265,720552.6,720552.6,6490,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319415,2002909.00
05/20/2017 18:30,2,1.244,ACTIVE,213.29,347.16,59.975,1495319404,"201051344000890","219011344069620",30.30,12.70,0,332.43,362.79,38.2,34.9,0.287,704264.5,704264.5,6495,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319416,2002910.00
05/20/2017 18:30,2,1.209,ACTIVE,213.74,347.76,59.970,1495319404,"201051344000438","219011344069620",30.85,12.30,0,332.73,363.69,37.9,34.6,0.301,707049.4,707049.4,6486,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319417,2002911.00
05/20/2017 18:30,2,1.248,ACTIVE,213.74,344.45,59.959,1495319404,"201051344000417","219011344069620",19.68,12.30,0,333.03,354.97,24.9,22.1,0.186,655386.5,655386.5,6509,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319418,2002912.00
05/20/2017 18:30,2,1.037,ACTIVE,212.38,347.76,59.965,1495319404,"274151322000083","219011344069620",29.90,14.70,0,333.03,353.17,31.4,28.4,0.217,956429.3,956429.3,6454,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319418,2002913.00
05/20/2017 18:30,2,1.102,ACTIVE,213.06,341.45,59.959,1495319404,"274151322000076","219011344069620",30.43,15.00,0,333.33,354.97,34.0,30.9,0.225,1019875.9,1019875.9,6449,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319419,2002914.00
05/20/2017 18:30,2,1.111,ACTIVE,213.74,346.86,60.002,1495319404,"201051344000868","219011344069620",30.10,12.30,0,332.73,360.38,34.0,30.8,0.261,701236.3,701236.3,6490,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319420,2002915.00
05/20/2017 18:30,2,1.086,ACTIVE,212.38,348.66,59.959,1495319404,"274151322000095","219011344069620",30.34,14.70,0,332.43,353.77,33.4,30.3,0.225,1010000.2,1010000.2,6453,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319421,2002916.00
05/20/2017 18:30,2,1.113,ACTIVE,213.74,345.36,59.975,1495319404,"201051344000988","219011344069620",19.66,12.30,0,333.03,355.58,22.2,19.5,0.177,629718.2,629718.2,6509,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319422,2002917.00
05/20/2017 18:30,2,1.236,ACTIVE,213.51,346.86,59.991,1495319404,"201051344001025","219011344069620",30.22,12.30,0,333.63,363.69,37.9,34.6,0.292,706417.6,706417.6,6501,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319423,2002918.00
05/20/2017 18:30,2,1.094,ACTIVE,213.74,346.56,59.965,1495319404,"201051344000458","219011344069620",30.38,13.70,0,333.63,360.69,33.7,30.6,0.265,713310.5,713310.5,6477,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319424,2002919.00
05/20/2017 18:30,2,1.100,ACTIVE,214.41,347.76,59.975,1495319404,"201051344000853","219011344069620",30.42,12.30,0,334.84,361.89,33.9,30.8,0.265,713960.0,713960.0,6482,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319425,2002920.00
05/20/2017 18:30,2,1.199,ACTIVE,213.74,348.96,59.954,1495319404,"201051344000685","219011344069620",30.38,12.30,0,332.73,363.39,36.9,33.7,0.296,707145.2,707145.2,6502,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319426,2002921.00
05/20/2017 18:30,2,1.209,ACTIVE,213.74,348.36,59.965,1495319404,"201051344000917","219011344069620",30.32,13.30,0,333.03,363.39,37.1,33.9,0.292,703761.8,703761.8,6491,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319427,2002922.00
05/20/2017 18:30,2,1.209,ACTIVE,213.51,347.76,59.970,1495319404,"201051344001145","219011344069620",30.32,12.00,0,333.93,363.99,37.1,33.9,0.292,711697.7,711697.7,6478,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319427,2002923.00
05/20/2017 18:30,2,1.217,ACTIVE,213.74,348.06,59.954,1495319404,"201051344000651","219011344069620",30.51,12.30,0,333.63,363.09,37.6,34.4,0.292,700164.2,700164.2,6496,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319428,2002924.00
05/20/2017 18:30,2,1.006,ACTIVE,212.16,342.35,59.959,1495319404,"274151322000088","219011344069620",29.52,14.70,0,331.23,352.27,30.1,27.1,0.194,916951.9,916951.9,6454,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319429,2002925.00
05/20/2017 18:30,2,0.709,ACTIVE,213.06,428.31,59.917,1495319404,"274151322000068","219011344069620",40.45,17.30,0,331.83,449.05,29.2,26.3,0.186,791531.2,791531.2,6659,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319430,2002926.00
05/20/2017 18:30,2,1.205,ACTIVE,213.51,347.46,59.959,1495319404,"201051344001135","219011344069620",30.55,12.70,0,333.33,362.49,37.3,34.1,0.292,695652.9,695652.9,6489,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319431,2002927.00
05/20/2017 18:30,2,1.135,ACTIVE,213.51,346.56,59.986,1495319404,"201051344000594","219011344069620",30.12,12.30,0,332.13,360.38,34.6,31.5,0.270,715653.1,715653.1,6490,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319432,2002928.00
05/20/2017 18:30,2,1.217,ACTIVE,213.74,347.76,59.965,1495319404,"201051344001203","219011344069620",30.22,12.70,0,333.33,363.99,37.3,34.1,0.301,704795.9,704795.9,6506,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319433,2002929.00
05/20/2017 18:30,2,1.025,ACTIVE,212.38,341.45,59.959,1495319404,"274151322000054","219011344069620",29.68,15.30,0,330.03,352.87,30.9,27.9,0.208,934566.1,934566.1,6441,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319434,2002930.00
05/20/2017 18:30,2,1.109,ACTIVE,213.96,346.56,59.912,1495319404,"201051344000867","219011344069620",30.30,13.00,0,332.13,360.38,34.0,30.9,0.261,700109.6,700109.6,6507,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319435,2002931.00
05/20/2017 18:30,2,1.232,ACTIVE,213.74,348.36,59.965,1495319404,"201051344001093","219011344069620",30.47,13.00,0,332.73,363.39,38.0,34.8,0.287,703531.3,703531.3,6500,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319436,2002932.00
05/20/2017 18:30,2,1.074,ACTIVE,213.74,347.16,59.970,1495319404,"201051344000900","219011344069620",30.16,12.70,0,332.73,360.38,32.9,29.8,0.265,721601.8,721601.8,6487,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319437,2002933.00
05/20/2017 18:30,2,1.094,ACTIVE,214.19,346.86,60.018,1495319404,"201051344000648","219011344069620",30.42,12.00,0,333.63,360.99,33.8,30.7,0.265,710573.4,710573.4,6481,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319438,2002934.00
05/20/2017 18:30,2,1.096,ACTIVE,213.96,347.16,59.954,1495319404,"201051344000569","219011344069620",30.67,12.70,0,333.63,360.99,34.1,31.0,0.265,723914.3,723914.3,6470,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319439,2002935.00
05/20/2017 18:30,2,1.109,ACTIVE,213.96,347.46,59.970,1495319404,"201051344000983","219011344069620",30.18,12.70,0,333.33,360.38,33.9,30.8,0.274,714339.0,714339.0,6486,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319440,2002936.00
05/20/2017 18:30,2,1.090,ACTIVE,213.96,346.56,59.959,1495319404,"201051344001158","219011344069620",30.49,11.70,0,333.33,361.29,33.7,30.6,0.265,699695.1,699695.1,6491,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319441,2002937.00
05/20/2017 18:30,2,1.098,ACTIVE,214.41,348.96,59.954,1495319404,"201051344000576","219011344069620",30.22,12.70,0,333.93,361.29,33.6,30.5,0.261,714401.9,714401.9,6484,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319442,2002938.00
05/20/2017 18:30,2,1.031,ACTIVE,212.38,342.95,59.949,1495319404,"274151322000087","219011344069620",29.58,19.00,0,332.73,353.17,30.9,27.9,0.194,907316.1,907316.1,6548,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495319443,2002939.00
05/20/2017 18:45,2,0.664,ACTIVE,213.74,342.95,60.002,1495320303,"201051344000645","219011344069620",29.24,13.30,0,335.14,362.49,19.7,17.1,0.137,713317.1,713317.1,6477,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320304,2002940.00
05/20/2017 18:45,2,0.592,ACTIVE,212.38,339.65,59.907,1495320303,"274151322000085","219011344069620",28.80,15.30,0,333.93,353.47,17.3,14.8,0.106,931054.4,931054.4,6444,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320305,2002941.00
05/20/2017 18:45,2,0.662,ACTIVE,213.96,344.15,60.007,1495320303,"201051344000633","219011344069620",30.10,12.30,0,334.54,363.99,20.2,17.6,0.146,699658.7,699658.7,6510,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320306,2002942.00
05/20/2017 18:45,2,0.682,ACTIVE,213.51,342.65,59.959,1495320303,"201051344000469","219011344069620",29.54,11.70,0,333.63,362.19,20.5,17.8,0.146,702746.9,702746.9,6486,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320307,2002943.00
05/20/2017 18:45,2,0.738,ACTIVE,213.06,343.25,59.965,1495320303,"201051344000646","219011344069620",29.94,12.00,0,332.73,364.89,22.5,19.8,0.164,697203.1,697203.1,6492,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320308,2002944.00
05/20/2017 18:45,2,0.631,ACTIVE,211.93,339.65,59.965,1495320303,"274151322000052","219011344069620",28.96,15.00,0,333.33,354.07,18.5,15.9,0.110,966215.0,966215.0,6450,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320308,2002945.00
05/20/2017 18:45,2,0.766,ACTIVE,213.29,343.55,59.965,1495320303,"201051344000585","219011344069620",29.86,12.70,0,333.33,365.19,23.2,20.5,0.164,708776.4,708776.4,6498,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320309,2002946.00
05/20/2017 18:45,2,0.729,ACTIVE,213.06,341.75,59.975,1495320303,"201051344001230","219011344069620",29.98,12.30,0,332.13,363.69,22.2,19.5,0.159,701813.9,701813.9,6495,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320310,2002947.00
