ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 18:45,2,0.740,ACTIVE,213.74,343.85,59.944,1495320303,"201051344000582","219011344069620",29.84,12.30,0,334.24,364.89,22.4,19.7,0.164,691529.8,691529.8,6485,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320311,2002948.00
05/20/2017 18:45,2,0.764,ACTIVE,212.83,342.05,59.965,1495320303,"201051344000955","219011344069620",30.14,12.70,0,333.33,363.99,23.4,20.6,0.168,710345.3,710345.3,6499,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320312,2002949.00
05/20/2017 18:45,2,0.387,ACTIVE,212.38,419.60,59.959,1495320303,"274151322000094","219011344069620",39.58,16.30,0,330.93,444.24,15.6,13.2,0.097,791207.8,791207.8,6640,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320313,2002950.00
05/20/2017 18:45,2,0.697,ACTIVE,213.51,342.65,59.965,1495320303,"201051344000579","219011344069620",29.90,12.30,0,333.33,363.09,21.2,18.5,0.141,720559.2,720559.2,6491,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320314,2002951.00
05/20/2017 18:45,2,0.781,ACTIVE,213.06,342.05,59.970,1495320303,"201051344000890","219011344069620",29.68,12.70,0,333.03,364.89,23.5,20.8,0.159,704271.9,704271.9,6496,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320315,2002952.00
05/20/2017 18:45,2,0.754,ACTIVE,213.29,343.25,59.965,1495320303,"201051344000438","219011344069620",30.28,12.30,0,333.63,365.19,23.2,20.5,0.164,707056.7,707056.7,6487,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320316,2002953.00
05/20/2017 18:45,2,0.771,ACTIVE,213.51,341.45,59.922,1495320303,"201051344000417","219011344069620",19.54,12.30,0,333.63,356.78,15.3,12.8,0.102,655391.2,655391.2,6510,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320316,2002954.00
05/20/2017 18:45,2,0.598,ACTIVE,212.16,340.25,59.965,1495320303,"274151322000083","219011344069620",29.24,14.70,0,333.03,354.07,17.7,15.1,0.110,956435.0,956435.0,6455,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320317,2002955.00
05/20/2017 18:45,2,0.637,ACTIVE,212.83,343.55,59.949,1495320303,"274151322000076","219011344069620",29.78,14.70,0,333.93,355.58,19.2,16.6,0.124,1019882.1,1019882.1,6450,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320318,2002956.00
05/20/2017 18:45,2,0.682,ACTIVE,213.29,342.65,59.922,1495320303,"201051344000868","219011344069620",28.82,12.30,0,332.73,361.89,20.0,17.3,0.137,701242.6,701242.6,6491,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320319,2002957.00
05/20/2017 18:45,2,0.625,ACTIVE,212.38,340.25,59.970,1495320303,"274151322000095","219011344069620",29.46,14.70,0,333.33,354.67,18.6,16.1,0.115,1010006.2,1010006.2,6454,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320320,2002958.00
05/20/2017 18:45,2,0.670,ACTIVE,213.29,342.05,59.949,1495320303,"201051344000988","219011344069620",18.91,12.30,0,334.24,357.08,12.8,10.4,0.088,629722.1,629722.1,6510,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320321,2002959.00
05/20/2017 18:45,2,0.748,ACTIVE,213.29,341.75,60.012,1495320303,"201051344001025","219011344069620",30.10,12.30,0,334.24,365.49,22.8,20.1,0.159,706424.9,706424.9,6502,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320322,2002960.00
05/20/2017 18:45,2,0.658,ACTIVE,213.29,342.65,59.970,1495320303,"201051344000458","219011344069620",29.96,13.70,0,334.24,362.79,20.0,17.3,0.141,713316.8,713316.8,6478,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320323,2002961.00
05/20/2017 18:45,2,0.660,ACTIVE,213.96,344.15,59.959,1495320303,"201051344000853","219011344069620",29.64,12.70,0,334.84,363.39,19.9,17.2,0.137,713966.3,713966.3,6483,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320324,2002962.00
05/20/2017 18:45,2,0.729,ACTIVE,213.51,343.55,59.986,1495320303,"201051344000685","219011344069620",29.74,12.70,0,333.63,366.10,22.0,19.3,0.168,707152.2,707152.2,6503,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320325,2002963.00
05/20/2017 18:45,2,0.740,ACTIVE,213.29,343.25,59.965,1495320303,"201051344000917","219011344069620",29.38,13.30,0,333.63,365.19,22.1,19.4,0.155,703768.8,703768.8,6492,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320325,2002964.00
05/20/2017 18:45,2,0.730,ACTIVE,213.51,342.95,59.970,1495320303,"201051344001145","219011344069620",29.86,11.70,0,334.84,365.49,22.1,19.4,0.155,711704.8,711704.8,6479,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320326,2002965.00
05/20/2017 18:45,2,0.742,ACTIVE,213.29,342.95,59.965,1495320303,"201051344000651","219011344069620",30.06,12.30,0,334.84,364.89,22.6,19.9,0.155,700171.3,700171.3,6497,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320327,2002966.00
05/20/2017 18:45,2,0.580,ACTIVE,211.70,338.44,59.959,1495320303,"274151322000088","219011344069620",28.19,15.00,0,333.03,353.17,16.6,14.0,0.097,916957.3,916957.3,6455,0,0,0,L,1151911521,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320328,2002967.00
05/20/2017 18:45,2,0.416,ACTIVE,212.83,410.58,59.954,1495320303,"274151322000068","219011344069620",38.68,17.30,0,332.13,450.86,16.4,13.9,0.093,791536.4,791536.4,6660,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320329,2002968.00
05/20/2017 18:45,2,0.748,ACTIVE,213.06,342.05,59.954,1495320303,"201051344001135","219011344069620",29.62,12.70,0,333.33,363.69,22.5,19.8,0.155,695660.0,695660.0,6490,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320330,2002969.00
05/20/2017 18:45,2,0.678,ACTIVE,213.06,342.35,59.949,1495320303,"201051344000594","219011344069620",29.68,12.30,0,333.03,361.89,20.4,17.8,0.141,715659.5,715659.5,6491,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320331,2002970.00
05/20/2017 18:45,2,0.744,ACTIVE,213.29,342.35,59.970,1495320303,"201051344001203","219011344069620",29.50,13.00,0,333.93,365.80,22.2,19.5,0.168,704802.9,704802.9,6507,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320332,2002971.00
05/20/2017 18:45,2,0.590,ACTIVE,211.93,337.84,59.954,1495320303,"274151322000054","219011344069620",28.73,15.30,0,333.03,353.47,17.2,14.7,0.097,934571.6,934571.6,6442,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320333,2002972.00
05/20/2017 18:45,2,0.666,ACTIVE,213.74,342.35,59.949,1495320303,"201051344000867","219011344069620",29.56,13.00,0,333.93,362.79,20.0,17.3,0.133,700115.8,700115.8,6508,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320334,2002973.00
05/20/2017 18:45,2,0.760,ACTIVE,213.29,342.95,59.970,1495320303,"201051344001093","219011344069620",29.90,13.30,0,333.93,364.59,23.0,20.3,0.164,703538.4,703538.4,6501,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320335,2002974.00
05/20/2017 18:45,2,0.615,ACTIVE,213.29,342.95,59.954,1495320303,"201051344000900","219011344069620",29.80,12.70,0,333.63,362.49,18.6,16.0,0.133,721607.7,721607.7,6488,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320335,2002975.00
05/20/2017 18:45,2,0.652,ACTIVE,213.74,342.65,59.954,1495320303,"201051344000648","219011344069620",30.02,12.00,0,334.24,363.09,19.9,17.3,0.137,710579.6,710579.6,6482,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320336,2002976.00
05/20/2017 18:45,2,0.652,ACTIVE,213.51,342.35,59.970,1495320303,"201051344000569","219011344069620",30.22,12.70,0,333.33,362.79,20.1,17.4,0.137,723920.5,723920.5,6471,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320337,2002977.00
05/20/2017 18:45,2,0.650,ACTIVE,213.51,341.75,59.922,1495320303,"201051344000983","219011344069620",30.08,12.70,0,333.93,362.79,19.9,17.3,0.141,714345.2,714345.2,6487,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320338,2002978.00
05/20/2017 18:45,2,0.648,ACTIVE,213.51,342.35,59.944,1495320303,"201051344001158","219011344069620",29.52,11.70,0,333.63,362.49,19.4,16.8,0.141,699701.3,699701.3,6492,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320339,2002979.00
05/20/2017 18:45,2,0.646,ACTIVE,213.74,342.95,59.954,1495320303,"201051344000576","219011344069620",29.96,12.70,0,334.24,363.39,19.6,17.0,0.133,714408.1,714408.1,6485,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320340,2002980.00
05/20/2017 18:45,2,0.588,ACTIVE,212.16,340.55,59.959,1495320303,"274151322000087","219011344069620",28.78,19.00,0,333.63,353.47,17.1,14.6,0.097,907321.6,907321.6,6549,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495320341,2002981.00
05/20/2017 19:00,2,0.490,ACTIVE,213.74,340.55,59.991,1495321203,"201051344000645","219011344069620",29.06,13.30,0,334.24,352.57,14.5,12.0,0.084,713320.6,713320.6,6478,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321204,2002982.00
05/20/2017 19:00,2,0.426,ACTIVE,212.16,337.24,59.981,1495321203,"274151322000085","219011344069620",27.75,15.00,0,333.33,345.96,12.0,9.7,0.071,931057.3,931057.3,6445,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321205,2002983.00
05/20/2017 19:00,2,0.531,ACTIVE,213.96,341.75,59.991,1495321203,"201051344000633","219011344069620",25.15,12.00,0,333.33,354.07,13.6,11.2,0.084,699662.2,699662.2,6511,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321206,2002984.00
05/20/2017 19:00,2,0.521,ACTIVE,213.29,339.95,59.970,1495321203,"201051344000469","219011344069620",28.45,11.70,0,331.83,352.87,15.1,12.6,0.093,702750.5,702750.5,6487,0,0,0,L,1122011218,0,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321207,2002985.00
05/20/2017 19:00,2,0.539,ACTIVE,213.06,340.25,59.996,1495321203,"201051344000646","219011344069620",28.84,12.30,0,331.83,353.17,15.7,13.3,0.106,697207.1,697207.1,6493,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321208,2002986.00
05/20/2017 19:00,2,0.447,ACTIVE,211.93,339.04,59.986,1495321203,"274151322000052","219011344069620",28.55,14.70,0,332.73,346.56,12.9,10.5,0.075,966218.1,966218.1,6451,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321209,2002987.00
05/20/2017 19:00,2,0.541,ACTIVE,213.51,340.85,60.002,1495321203,"201051344000585","219011344069620",29.74,12.70,0,333.03,353.77,16.3,13.8,0.106,708780.5,708780.5,6499,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321210,2002988.00
05/20/2017 19:00,2,0.559,ACTIVE,213.29,339.04,60.023,1495321203,"201051344001230","219011344069620",24.85,12.30,0,331.83,352.57,14.1,11.7,0.080,701817.8,701817.8,6496,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321211,2002989.00
05/20/2017 19:00,2,0.533,ACTIVE,213.96,341.15,60.002,1495321203,"201051344000582","219011344069620",29.14,12.30,0,333.33,353.47,15.8,13.3,0.097,691533.7,691533.7,6486,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321212,2002990.00
05/20/2017 19:00,2,0.553,ACTIVE,213.06,340.25,59.959,1495321203,"201051344000955","219011344069620",29.54,12.30,0,330.63,353.17,16.6,14.1,0.106,710349.5,710349.5,6500,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321213,2002991.00
05/20/2017 19:00,2,0.268,ACTIVE,212.16,408.78,59.991,1495321203,"274151322000094","219011344069620",38.49,16.00,0,334.84,433.42,10.5,8.2,0.057,791210.3,791210.3,6641,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321214,2002992.00
05/20/2017 19:00,2,0.529,ACTIVE,213.29,339.34,60.002,1495321203,"201051344000579","219011344069620",29.76,12.30,0,333.03,352.27,15.9,13.5,0.088,720563.1,720563.1,6492,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321215,2002993.00
05/20/2017 19:00,2,0.557,ACTIVE,213.06,339.95,60.039,1495321203,"201051344000890","219011344069620",29.30,12.30,0,331.83,353.77,16.5,14.0,0.093,704276.1,704276.1,6497,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321216,2002994.00
05/20/2017 19:00,2,0.537,ACTIVE,213.51,341.15,59.996,1495321203,"201051344000438","219011344069620",30.10,12.00,0,333.63,354.07,16.4,13.9,0.097,707060.8,707060.8,6488,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321217,2002995.00
05/20/2017 19:00,2,0.562,ACTIVE,213.51,339.95,60.007,1495321203,"201051344000417","219011344069620",19.08,12.00,0,332.73,349.56,10.9,8.6,0.066,655393.7,655393.7,6511,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321218,2002996.00
05/20/2017 19:00,2,0.436,ACTIVE,212.16,337.84,59.965,1495321203,"274151322000083","219011344069620",27.79,14.70,0,333.33,346.56,12.2,9.9,0.071,956438.0,956438.0,6456,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321219,2002997.00
05/20/2017 19:00,2,0.451,ACTIVE,212.38,338.14,59.970,1495321203,"274151322000076","219011344069620",28.98,14.70,0,334.24,347.46,13.2,10.8,0.080,1019885.4,1019885.4,6451,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321219,2002998.00
05/20/2017 19:00,2,0.488,ACTIVE,213.06,339.34,60.002,1495321203,"201051344000868","219011344069620",29.64,12.30,0,333.03,352.27,14.6,12.2,0.084,701246.1,701246.1,6492,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321220,2002999.00
05/20/2017 19:00,2,0.430,ACTIVE,211.93,338.74,59.986,1495321203,"274151322000095","219011344069620",29.04,14.30,0,333.03,346.26,12.7,10.3,0.075,1010009.4,1010009.4,6455,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321221,2003000.00
05/20/2017 19:00,2,0.473,ACTIVE,213.06,340.25,59.996,1495321203,"201051344000988","219011344069620",19.18,12.00,0,333.33,350.77,9.2,7.0,0.062,629724.1,629724.1,6511,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321222,2003001.00
05/20/2017 19:00,2,0.529,ACTIVE,213.29,339.65,60.023,1495321203,"201051344001025","219011344069620",29.86,12.00,0,332.73,354.07,16.0,13.6,0.102,706428.9,706428.9,6503,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321223,2003002.00
05/20/2017 19:00,2,0.502,ACTIVE,213.06,339.34,59.981,1495321203,"201051344000458","219011344069620",29.16,13.70,0,333.63,351.67,14.9,12.4,0.093,713320.3,713320.3,6479,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321224,2003003.00
05/20/2017 19:00,2,0.498,ACTIVE,213.74,341.15,59.981,1495321203,"201051344000853","219011344069620",28.92,12.30,0,334.84,353.47,14.6,12.2,0.093,713969.8,713969.8,6484,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321225,2003004.00
05/20/2017 19:00,2,0.520,ACTIVE,213.74,341.45,59.981,1495321203,"201051344000685","219011344069620",29.44,12.30,0,332.73,355.28,15.6,13.1,0.102,707156.1,707156.1,6504,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321226,2003005.00
05/20/2017 19:00,2,0.527,ACTIVE,213.51,340.85,60.012,1495321203,"201051344000917","219011344069620",29.06,13.30,0,332.73,354.07,15.6,13.1,0.102,703772.7,703772.7,6493,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321227,2003006.00
05/20/2017 19:00,2,0.506,ACTIVE,213.51,340.85,59.981,1495321203,"201051344001145","219011344069620",29.98,11.70,0,334.24,354.37,15.4,12.9,0.097,711708.6,711708.6,6480,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321227,2003007.00
05/20/2017 19:00,2,0.549,ACTIVE,213.51,340.85,59.959,1495321203,"201051344000651","219011344069620",28.86,12.00,0,333.33,352.87,16.1,13.6,0.102,700175.3,700175.3,6498,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321228,2003008.00
05/20/2017 19:00,2,0.406,ACTIVE,211.70,337.54,59.944,1495321203,"274151322000088","219011344069620",27.79,15.00,0,332.43,345.36,11.4,9.1,0.066,916960.0,916960.0,6456,0,0,0,L,1151911521,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321229,2003009.00
05/20/2017 19:00,2,0.281,ACTIVE,212.83,416.89,59.991,1495321203,"274151322000068","219011344069620",39.36,17.00,0,335.44,434.93,11.2,8.9,0.057,791539.1,791539.1,6661,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321230,2003010.00
05/20/2017 19:00,2,0.535,ACTIVE,213.06,339.65,59.954,1495321203,"201051344001135","219011344069620",29.18,12.30,0,332.73,352.87,15.8,13.3,0.097,695664.0,695664.0,6491,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321231,2003011.00
05/20/2017 19:00,2,0.510,ACTIVE,212.83,339.65,59.986,1495321203,"201051344000594","219011344069620",29.20,12.00,0,332.73,351.97,15.1,12.6,0.084,715663.1,715663.1,6492,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321232,2003012.00
05/20/2017 19:00,2,0.535,ACTIVE,213.74,340.25,59.959,1495321203,"201051344001203","219011344069620",28.86,12.70,0,333.63,354.67,15.7,13.2,0.093,704806.8,704806.8,6508,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321233,2003013.00
05/20/2017 19:00,2,0.426,ACTIVE,211.70,336.04,59.970,1495321203,"274151322000054","219011344069620",27.85,15.00,0,332.43,345.66,12.0,9.6,0.062,934574.5,934574.5,6443,0,0,0,L,1151911521,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321234,2003014.00
05/20/2017 19:00,2,0.490,ACTIVE,213.29,338.74,59.975,1495321203,"201051344000867","219011344069620",29.54,13.00,0,332.73,351.67,14.7,12.2,0.084,700119.4,700119.4,6509,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321235,2003015.00
05/20/2017 19:00,2,0.537,ACTIVE,213.51,340.85,59.975,1495321203,"201051344001093","219011344069620",30.02,13.00,0,333.03,353.47,16.3,13.8,0.093,703542.6,703542.6,6502,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321236,2003016.00
05/20/2017 19:00,2,0.455,ACTIVE,213.06,340.25,59.981,1495321203,"201051344000900","219011344069620",28.53,12.70,0,332.73,351.97,13.2,10.8,0.088,721610.8,721610.8,6489,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321237,2003017.00
05/20/2017 19:00,2,0.512,ACTIVE,213.51,339.95,59.991,1495321203,"201051344000648","219011344069620",28.75,12.00,0,333.93,352.27,14.9,12.5,0.093,710583.1,710583.1,6483,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321238,2003018.00
05/20/2017 19:00,2,0.488,ACTIVE,213.29,339.65,59.975,1495321203,"201051344000569","219011344069620",29.96,12.70,0,333.33,352.87,14.8,12.4,0.088,723924.1,723924.1,6472,0,0,0,L,1122011218,0,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321239,2003019.00
05/20/2017 19:00,2,0.496,ACTIVE,213.29,339.34,59.975,1495321203,"201051344000983","219011344069620",29.40,12.70,0,333.33,352.27,14.8,12.3,0.093,714348.7,714348.7,6488,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321240,2003020.00
05/20/2017 19:00,2,0.477,ACTIVE,213.29,339.65,60.012,1495321203,"201051344001158","219011344069620",29.52,11.70,0,332.73,352.27,14.2,11.8,0.093,699704.7,699704.7,6493,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321241,2003021.00
05/20/2017 19:00,2,0.504,ACTIVE,213.51,340.85,59.981,1495321203,"201051344000576","219011344069620",28.73,12.30,0,333.93,352.87,14.7,12.2,0.093,714411.6,714411.6,6486,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321242,2003022.00
05/20/2017 19:00,2,0.428,ACTIVE,212.16,337.24,59.975,1495321203,"274151322000087","219011344069620",27.79,18.30,0,333.03,345.96,12.1,9.7,0.062,907324.5,907324.5,6550,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495321243,2003023.00
05/20/2017 19:15,2,0.434,ACTIVE,213.74,340.85,60.012,1495322103,"201051344000645","219011344069620",28.69,13.00,0,333.63,347.46,12.6,10.2,0.071,713323.3,713323.3,6479,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322104,2003024.00
05/20/2017 19:15,2,0.361,ACTIVE,212.38,338.44,59.986,1495322103,"274151322000085","219011344069620",27.77,14.30,0,333.33,342.65,10.2,7.9,0.057,931059.4,931059.4,6446,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322105,2003025.00
05/20/2017 19:15,2,0.457,ACTIVE,213.74,342.05,59.986,1495322103,"201051344000633","219011344069620",28.33,11.70,0,333.03,349.26,13.2,10.8,0.075,699665.0,699665.0,6512,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322106,2003026.00
05/20/2017 19:15,2,0.453,ACTIVE,213.51,339.95,59.991,1495322103,"201051344000469","219011344069620",29.00,11.30,0,331.83,347.76,13.4,11.0,0.084,702753.4,702753.4,6488,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322107,2003027.00
05/20/2017 19:15,2,0.502,ACTIVE,212.83,339.65,59.986,1495322103,"201051344000646","219011344069620",25.09,12.00,0,333.03,348.66,12.7,10.4,0.075,697210.0,697210.0,6494,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322108,2003028.00
05/20/2017 19:15,2,0.379,ACTIVE,212.16,337.84,59.986,1495322103,"274151322000052","219011344069620",28.78,14.30,0,333.03,343.25,11.1,8.8,0.062,966220.5,966220.5,6452,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322109,2003029.00
05/20/2017 19:15,2,0.475,ACTIVE,213.06,340.25,59.991,1495322103,"201051344000585","219011344069620",29.66,12.30,0,333.33,348.36,14.3,11.8,0.075,708783.6,708783.6,6500,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322110,2003030.00
05/20/2017 19:15,2,0.457,ACTIVE,213.06,339.04,59.986,1495322103,"201051344001230","219011344069620",29.10,12.00,0,331.53,347.76,13.5,11.1,0.084,701820.7,701820.7,6497,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322111,2003031.00
05/20/2017 19:15,2,0.467,ACTIVE,213.51,340.25,59.991,1495322103,"201051344000582","219011344069620",29.08,11.70,0,333.03,348.96,13.7,11.3,0.075,691536.7,691536.7,6487,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322112,2003032.00
05/20/2017 19:15,2,0.473,ACTIVE,212.61,339.34,59.991,1495322103,"201051344000955","219011344069620",30.18,12.00,0,331.83,347.46,14.5,12.1,0.075,710352.6,710352.6,6501,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322112,2003033.00
05/20/2017 19:15,2,0.229,ACTIVE,212.38,401.86,59.975,1495322103,"274151322000094","219011344069620",37.93,15.80,0,333.93,417.19,8.9,6.6,0.053,791212.1,791212.1,6642,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322113,2003034.00
05/20/2017 19:15,2,0.477,ACTIVE,213.51,339.65,59.949,1495322103,"201051344000579","219011344069620",28.98,12.00,0,333.03,347.76,14.0,11.6,0.071,720566.1,720566.1,6493,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322114,2003035.00
05/20/2017 19:15,2,0.484,ACTIVE,212.83,339.65,59.991,1495322103,"201051344000890","219011344069620",29.56,12.30,0,332.13,348.36,14.6,12.1,0.080,704279.2,704279.2,6498,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322115,2003036.00
05/20/2017 19:15,2,0.479,ACTIVE,213.29,339.95,59.981,1495322103,"201051344000438","219011344069620",29.54,11.70,0,332.73,348.96,14.3,11.9,0.080,707063.9,707063.9,6489,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322116,2003037.00
05/20/2017 19:15,2,0.506,ACTIVE,213.29,339.04,59.986,1495322103,"201051344000417","219011344069620",18.49,11.70,0,332.43,346.26,9.5,7.2,0.049,655395.6,655395.6,6512,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322117,2003038.00
05/20/2017 19:15,2,0.369,ACTIVE,212.38,339.34,60.002,1495322103,"274151322000083","219011344069620",27.81,14.30,0,333.33,343.25,10.4,8.1,0.062,956440.2,956440.2,6457,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322118,2003039.00
05/20/2017 19:15,2,0.375,ACTIVE,212.83,339.34,59.986,1495322103,"274151322000076","219011344069620",29.60,14.00,0,334.24,343.55,11.2,8.9,0.062,1019887.8,1019887.8,6452,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322119,2003040.00
05/20/2017 19:15,2,0.449,ACTIVE,213.29,339.95,59.986,1495322103,"201051344000868","219011344069620",28.33,12.00,0,332.43,346.56,12.9,10.6,0.075,701248.9,701248.9,6493,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322120,2003041.00
05/20/2017 19:15,2,0.385,ACTIVE,212.16,338.74,59.986,1495322103,"274151322000095","219011344069620",27.89,14.00,0,333.03,342.65,10.8,8.5,0.057,1010011.6,1010011.6,6456,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322120,2003042.00
05/20/2017 19:15,2,0.418,ACTIVE,213.29,340.85,59.975,1495322103,"201051344000988","219011344069620",18.98,11.70,0,332.13,346.86,8.0,5.8,0.049,629725.7,629725.7,6512,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322121,2003043.00
05/20/2017 19:15,2,0.475,ACTIVE,213.06,339.04,59.970,1495322103,"201051344001025","219011344069620",28.78,12.00,0,332.43,348.66,13.9,11.5,0.084,706431.9,706431.9,6504,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322122,2003044.00
05/20/2017 19:15,2,0.457,ACTIVE,213.29,339.04,59.986,1495322103,"201051344000458","219011344069620",28.29,13.30,0,331.83,347.46,13.1,10.8,0.075,713323.1,713323.1,6480,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322123,2003045.00
05/20/2017 19:15,2,0.434,ACTIVE,214.19,341.45,59.986,1495322103,"201051344000853","219011344069620",29.30,12.00,0,333.93,349.26,12.9,10.5,0.080,713972.6,713972.6,6485,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322124,2003046.00
05/20/2017 19:15,2,0.461,ACTIVE,213.29,340.85,59.991,1495322103,"201051344000685","219011344069620",28.92,12.00,0,332.73,349.26,13.5,11.1,0.088,707159.0,707159.0,6505,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322125,2003047.00
05/20/2017 19:15,2,0.473,ACTIVE,213.29,340.55,59.986,1495322103,"201051344000917","219011344069620",28.39,13.00,0,332.43,348.66,13.6,11.2,0.075,703775.6,703775.6,6494,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322126,2003048.00
05/20/2017 19:15,2,0.453,ACTIVE,213.29,340.25,59.991,1495322103,"201051344001145","219011344069620",29.42,11.30,0,333.33,349.56,13.5,11.1,0.084,711711.5,711711.5,6481,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322127,2003049.00
05/20/2017 19:15,2,0.482,ACTIVE,213.29,340.25,59.981,1495322103,"201051344000651","219011344069620",28.82,11.70,0,333.33,348.66,14.1,11.7,0.084,700178.4,700178.4,6499,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322128,2003050.00
05/20/2017 19:15,2,0.340,ACTIVE,212.16,338.44,59.981,1495322103,"274151322000088","219011344069620",27.87,14.30,0,332.73,342.35,9.6,7.3,0.053,916962.0,916962.0,6457,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322129,2003051.00
05/20/2017 19:15,2,0.246,ACTIVE,213.29,409.08,59.975,1495322103,"274151322000068","219011344069620",38.59,16.30,0,334.84,425.61,9.7,7.4,0.049,791541.1,791541.1,6662,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322129,2003052.00
05/20/2017 19:15,2,0.447,ACTIVE,212.83,338.74,60.018,1495322103,"201051344001135","219011344069620",30.14,12.00,0,331.83,347.76,13.7,11.3,0.080,695667.0,695667.0,6492,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322130,2003053.00
05/20/2017 19:15,2,0.467,ACTIVE,213.06,339.95,59.970,1495322103,"201051344000594","219011344069620",28.11,12.00,0,331.83,346.86,13.3,11.0,0.071,715665.9,715665.9,6493,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322131,2003054.00
05/20/2017 19:15,2,0.465,ACTIVE,213.06,339.34,59.975,1495322103,"201051344001203","219011344069620",29.22,12.30,0,333.63,348.96,13.8,11.4,0.088,704809.8,704809.8,6509,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322132,2003055.00
05/20/2017 19:15,2,0.363,ACTIVE,212.16,336.94,59.970,1495322103,"274151322000054","219011344069620",27.77,14.70,0,333.03,342.65,10.2,8.0,0.049,934576.6,934576.6,6444,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322134,2003056.00
05/20/2017 19:15,2,0.445,ACTIVE,213.74,339.95,59.970,1495322103,"201051344000867","219011344069620",28.69,12.70,0,332.43,345.96,13.0,10.6,0.071,700122.1,700122.1,6510,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322135,2003057.00
05/20/2017 19:15,2,0.488,ACTIVE,213.06,340.55,59.970,1495322103,"201051344001093","219011344069620",29.48,12.70,0,332.73,348.66,14.6,12.2,0.080,703545.7,703545.7,6503,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322136,2003058.00
05/20/2017 19:15,2,0.398,ACTIVE,213.29,340.25,59.933,1495322103,"201051344000900","219011344069620",28.33,12.00,0,332.13,347.46,11.5,9.2,0.071,721613.2,721613.2,6490,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322137,2003059.00
05/20/2017 19:15,2,0.455,ACTIVE,213.51,339.95,59.970,1495322103,"201051344000648","219011344069620",28.63,11.70,0,331.83,347.76,13.2,10.9,0.071,710585.9,710585.9,6484,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322138,2003060.00
05/20/2017 19:15,2,0.445,ACTIVE,213.51,340.25,59.975,1495322103,"201051344000569","219011344069620",29.22,12.30,0,333.03,347.16,13.2,10.8,0.071,723926.9,723926.9,6473,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322139,2003061.00
05/20/2017 19:15,2,0.439,ACTIVE,213.51,339.65,59.975,1495322103,"201051344000983","219011344069620",29.40,12.30,0,331.83,347.16,13.1,10.8,0.080,714351.5,714351.5,6489,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322139,2003062.00
05/20/2017 19:15,2,0.432,ACTIVE,213.51,340.25,59.965,1495322103,"201051344001158","219011344069620",29.04,11.30,0,332.73,347.16,12.7,10.3,0.075,699707.4,699707.4,6494,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322140,2003063.00
05/20/2017 19:15,2,0.441,ACTIVE,213.96,341.15,59.970,1495322103,"201051344000576","219011344069620",28.80,12.00,0,333.03,348.36,12.9,10.5,0.075,714414.3,714414.3,6487,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322141,2003064.00
05/20/2017 19:15,2,0.363,ACTIVE,212.38,339.04,59.965,1495322103,"274151322000087","219011344069620",27.95,17.80,0,332.43,342.65,10.3,8.0,0.049,907326.6,907326.6,6551,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495322142,2003065.00
05/20/2017 19:30,2,0.402,ACTIVE,213.74,339.95,59.981,1495323003,"201051344000645","219011344069620",28.51,12.70,0,333.33,346.56,11.6,9.3,0.062,713325.9,713325.9,6480,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323005,2003066.00
05/20/2017 19:30,2,0.326,ACTIVE,212.61,339.04,59.949,1495323003,"274151322000085","219011344069620",27.91,14.30,0,334.24,348.36,9.2,7.0,0.044,931061.5,931061.5,6447,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323006,2003067.00
05/20/2017 19:30,2,0.414,ACTIVE,213.74,341.15,59.959,1495323003,"201051344000633","219011344069620",28.82,11.70,0,333.63,349.86,12.1,9.8,0.075,699667.8,699667.8,6513,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323007,2003068.00
05/20/2017 19:30,2,0.418,ACTIVE,213.29,339.04,59.954,1495323003,"201051344000469","219011344069620",29.04,11.00,0,332.43,347.16,12.4,10.0,0.071,702756.2,702756.2,6489,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323007,2003069.00
05/20/2017 19:30,2,0.426,ACTIVE,212.83,339.65,59.954,1495323003,"201051344000646","219011344069620",29.92,11.70,0,332.43,346.86,12.9,10.6,0.066,697212.9,697212.9,6495,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323008,2003070.00
05/20/2017 19:30,2,0.354,ACTIVE,212.16,338.74,59.959,1495323003,"274151322000052","219011344069620",27.89,14.00,0,333.03,342.95,10.1,7.8,0.044,966222.7,966222.7,6453,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323009,2003071.00
05/20/2017 19:30,2,0.445,ACTIVE,213.29,340.25,59.949,1495323003,"201051344000585","219011344069620",29.34,12.00,0,332.43,347.76,13.3,10.9,0.071,708786.7,708786.7,6501,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323010,2003072.00
05/20/2017 19:30,2,0.432,ACTIVE,213.06,338.74,59.965,1495323003,"201051344001230","219011344069620",28.25,11.70,0,329.73,346.86,12.4,10.1,0.071,701823.5,701823.5,6498,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323011,2003073.00
05/20/2017 19:30,2,0.439,ACTIVE,213.51,339.95,59.965,1495323003,"201051344000582","219011344069620",28.73,11.70,0,332.73,347.46,12.8,10.4,0.066,691539.6,691539.6,6488,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323012,2003074.00
05/20/2017 19:30,2,0.469,ACTIVE,212.61,339.34,59.954,1495323003,"201051344000955","219011344069620",28.21,12.00,0,331.23,347.46,13.4,11.1,0.075,710355.7,710355.7,6502,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323013,2003075.00
05/20/2017 19:30,2,0.207,ACTIVE,212.38,393.75,59.949,1495323003,"274151322000094","219011344069620",37.09,15.50,0,335.14,420.80,7.8,5.6,0.040,791213.8,791213.8,6643,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323014,2003076.00
05/20/2017 19:30,2,0.434,ACTIVE,213.29,339.34,59.954,1495323003,"201051344000579","219011344069620",29.38,11.70,0,333.33,346.86,12.9,10.5,0.062,720569.0,720569.0,6494,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323015,2003077.00
05/20/2017 19:30,2,0.451,ACTIVE,212.83,338.44,59.959,1495323003,"201051344000890","219011344069620",29.62,12.00,0,332.43,346.86,13.6,11.2,0.071,704282.3,704282.3,6499,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323016,2003078.00
05/20/2017 19:30,2,0.461,ACTIVE,213.29,339.95,59.949,1495323003,"201051344000438","219011344069620",28.19,11.70,0,333.33,347.46,13.2,10.8,0.066,707066.9,707066.9,6490,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323017,2003079.00
05/20/2017 19:30,2,0.436,ACTIVE,213.29,338.44,59.949,1495323003,"201051344000417","219011344069620",20.18,11.70,0,332.13,345.36,8.9,6.7,0.040,655397.5,655397.5,6513,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323017,2003080.00
05/20/2017 19:30,2,0.332,ACTIVE,212.38,338.14,59.949,1495323003,"274151322000083","219011344069620",27.69,14.00,0,333.33,345.96,9.3,7.1,0.053,956442.2,956442.2,6458,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323018,2003081.00
05/20/2017 19:30,2,0.344,ACTIVE,212.83,339.34,59.975,1495323003,"274151322000076","219011344069620",28.94,14.00,0,334.54,354.07,10.1,7.8,0.053,1019890.1,1019890.1,6453,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323019,2003082.00
05/20/2017 19:30,2,0.400,ACTIVE,213.06,339.34,59.938,1495323003,"201051344000868","219011344069620",28.86,11.70,0,332.13,347.16,11.7,9.4,0.062,701251.5,701251.5,6494,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323020,2003083.00
05/20/2017 19:30,2,0.342,ACTIVE,212.38,337.24,59.938,1495323003,"274151322000095","219011344069620",27.77,13.70,0,333.33,352.57,9.6,7.4,0.049,1010013.8,1010013.8,6457,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323021,2003084.00
05/20/2017 19:30,2,0.383,ACTIVE,213.06,339.95,59.970,1495323003,"201051344000988","219011344069620",18.67,11.70,0,332.13,346.86,7.2,5.1,0.044,629727.2,629727.2,6513,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323022,2003085.00
05/20/2017 19:30,2,0.443,ACTIVE,212.83,338.44,59.991,1495323003,"201051344001025","219011344069620",28.39,11.70,0,332.73,346.86,12.8,10.4,0.071,706434.9,706434.9,6505,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323023,2003086.00
05/20/2017 19:30,2,0.398,ACTIVE,213.06,339.04,59.959,1495323003,"201051344000458","219011344069620",29.28,13.00,0,333.33,346.26,11.9,9.5,0.062,713325.9,713325.9,6481,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323024,2003087.00
05/20/2017 19:30,2,0.395,ACTIVE,213.74,340.55,59.917,1495323003,"201051344000853","219011344069620",29.22,11.70,0,334.54,348.36,11.7,9.4,0.066,713975.2,713975.2,6486,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323025,2003088.00
05/20/2017 19:30,2,0.459,ACTIVE,213.29,339.95,59.954,1495323003,"201051344000685","219011344069620",22.82,11.70,0,332.73,348.66,10.6,8.3,0.053,707161.7,707161.7,6506,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323026,2003089.00
05/20/2017 19:30,2,0.428,ACTIVE,213.29,340.25,60.002,1495323003,"201051344000917","219011344069620",28.53,12.70,0,331.83,347.76,12.3,10.0,0.071,703778.5,703778.5,6495,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323027,2003090.00
