ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 19:30,2,0.418,ACTIVE,213.29,339.95,59.959,1495323003,"201051344001145","219011344069620",29.18,11.30,0,332.73,348.66,12.4,10.0,0.071,711714.4,711714.4,6482,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323028,2003091.00
05/20/2017 19:30,2,0.443,ACTIVE,213.29,339.34,59.954,1495323003,"201051344000651","219011344069620",28.45,11.30,0,333.63,347.16,12.8,10.4,0.071,700181.3,700181.3,6500,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323029,2003092.00
05/20/2017 19:30,2,0.301,ACTIVE,211.93,337.24,59.959,1495323003,"274151322000088","219011344069620",27.51,14.00,0,333.03,348.96,8.4,6.2,0.035,916963.9,916963.9,6458,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323029,2003093.00
05/20/2017 19:30,2,0.219,ACTIVE,213.06,403.37,59.954,1495323003,"274151322000068","219011344069620",38.09,16.00,0,335.74,419.60,8.5,6.3,0.035,791542.9,791542.9,6663,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323030,2003094.00
05/20/2017 19:30,2,0.438,ACTIVE,212.83,338.44,59.959,1495323003,"201051344001135","219011344069620",28.09,11.70,0,331.23,346.56,12.5,10.2,0.071,695669.9,695669.9,6493,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323031,2003095.00
05/20/2017 19:30,2,0.398,ACTIVE,212.83,339.04,59.965,1495323003,"201051344000594","219011344069620",29.64,11.70,0,332.43,347.16,12.0,9.6,0.066,715668.7,715668.7,6494,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323032,2003096.00
05/20/2017 19:30,2,0.422,ACTIVE,213.29,339.04,59.965,1495323003,"201051344001203","219011344069620",29.06,12.00,0,331.83,348.36,12.5,10.1,0.071,704812.7,704812.7,6510,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323033,2003097.00
05/20/2017 19:30,2,0.312,ACTIVE,212.16,337.24,59.954,1495323003,"274151322000054","219011344069620",28.01,14.30,0,333.03,354.67,8.9,6.7,0.049,934578.6,934578.6,6445,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323034,2003098.00
05/20/2017 19:30,2,0.402,ACTIVE,213.51,339.04,59.949,1495323003,"201051344000867","219011344069620",28.35,12.70,0,333.33,347.46,11.6,9.3,0.062,700124.8,700124.8,6511,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323035,2003099.00
05/20/2017 19:30,2,0.445,ACTIVE,213.06,339.34,59.954,1495323003,"201051344001093","219011344069620",29.58,12.30,0,333.03,347.16,13.4,11.0,0.062,703548.8,703548.8,6504,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323036,2003100.00
05/20/2017 19:30,2,0.344,ACTIVE,213.06,339.65,59.959,1495323003,"201051344000900","219011344069620",28.71,11.70,0,332.73,347.16,10.0,7.7,0.066,721615.5,721615.5,6491,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323037,2003101.00
05/20/2017 19:30,2,0.393,ACTIVE,213.29,339.04,59.959,1495323003,"201051344000648","219011344069620",29.44,11.30,0,333.93,347.46,11.8,9.4,0.062,710588.7,710588.7,6485,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323038,2003102.00
05/20/2017 19:30,2,0.408,ACTIVE,213.29,339.34,59.965,1495323003,"201051344000569","219011344069620",28.27,12.30,0,333.03,346.56,11.7,9.4,0.062,723929.6,723929.6,6474,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323038,2003103.00
05/20/2017 19:30,2,0.393,ACTIVE,213.29,338.74,59.996,1495323003,"201051344000983","219011344069620",29.38,12.00,0,332.13,346.56,11.8,9.4,0.062,714354.2,714354.2,6490,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323039,2003104.00
05/20/2017 19:30,2,0.389,ACTIVE,213.29,339.34,59.981,1495323003,"201051344001158","219011344069620",28.49,11.00,0,332.43,347.76,11.2,8.9,0.057,699710.0,699710.0,6495,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323040,2003105.00
05/20/2017 19:30,2,0.396,ACTIVE,213.51,340.55,59.959,1495323003,"201051344000576","219011344069620",28.57,12.00,0,333.93,348.06,11.6,9.2,0.062,714416.9,714416.9,6488,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323041,2003106.00
05/20/2017 19:30,2,0.322,ACTIVE,212.38,337.84,59.965,1495323003,"274151322000087","219011344069620",27.61,17.30,0,333.33,346.86,9.0,6.8,0.035,907328.6,907328.6,6552,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323042,2003107.00
05/20/2017 19:45,2,0.322,ACTIVE,213.74,339.95,59.986,1495323903,"201051344000645","219011344069620",28.39,12.30,0,333.93,346.56,9.3,7.1,0.044,713327.8,713327.8,6481,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323904,2003108.00
05/20/2017 19:45,2,0.252,ACTIVE,212.38,336.04,59.986,1495323903,"274151322000085","219011344069620",27.27,13.70,0,333.63,341.75,7.0,4.8,0.027,931062.8,931062.8,6448,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323905,2003109.00
05/20/2017 19:45,2,0.338,ACTIVE,213.96,341.15,60.012,1495323903,"201051344000633","219011344069620",28.39,11.30,0,333.93,348.06,9.7,7.5,0.044,699669.7,699669.7,6514,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323906,2003110.00
05/20/2017 19:45,2,0.346,ACTIVE,213.51,339.65,59.981,1495323903,"201051344000469","219011344069620",28.78,10.70,0,331.83,345.96,10.1,7.8,0.040,702758.2,702758.2,6490,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323907,2003111.00
05/20/2017 19:45,2,0.344,ACTIVE,212.83,338.74,59.986,1495323903,"201051344000646","219011344069620",29.10,11.30,0,331.23,346.26,10.2,7.9,0.044,697215.0,697215.0,6496,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323908,2003112.00
05/20/2017 19:45,2,0.283,ACTIVE,211.93,338.14,59.975,1495323903,"274151322000052","219011344069620",27.12,13.70,0,333.03,342.35,7.8,5.6,0.031,966224.2,966224.2,6454,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323909,2003113.00
05/20/2017 19:45,2,0.359,ACTIVE,213.06,339.04,59.981,1495323903,"201051344000585","219011344069620",29.12,11.70,0,332.73,346.26,10.6,8.3,0.049,708788.8,708788.8,6502,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323910,2003114.00
05/20/2017 19:45,2,0.338,ACTIVE,213.06,337.84,59.981,1495323903,"201051344001230","219011344069620",28.80,11.30,0,331.53,345.06,9.9,7.6,0.049,701825.5,701825.5,6499,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323911,2003115.00
05/20/2017 19:45,2,0.355,ACTIVE,213.51,339.04,59.991,1495323903,"201051344000582","219011344069620",28.19,11.30,0,333.33,346.26,10.2,7.9,0.049,691541.7,691541.7,6489,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323912,2003116.00
05/20/2017 19:45,2,0.373,ACTIVE,212.61,338.14,59.986,1495323903,"201051344000955","219011344069620",28.78,11.70,0,331.53,345.96,10.9,8.6,0.053,710358.0,710358.0,6503,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323913,2003117.00
05/20/2017 19:45,2,0.160,ACTIVE,212.38,355.28,59.975,1495323903,"274151322000094","219011344069620",33.06,14.70,0,335.44,403.97,5.3,3.2,0.027,791214.7,791214.7,6644,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323914,2003118.00
05/20/2017 19:45,2,0.361,ACTIVE,213.29,339.04,60.018,1495323903,"201051344000579","219011344069620",28.84,11.30,0,333.33,345.36,10.6,8.3,0.044,720571.2,720571.2,6495,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323914,2003119.00
05/20/2017 19:45,2,0.371,ACTIVE,212.83,338.14,60.007,1495323903,"201051344000890","219011344069620",29.22,11.70,0,331.83,346.26,11.0,8.7,0.049,704284.6,704284.6,6500,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323915,2003120.00
05/20/2017 19:45,2,0.361,ACTIVE,213.06,339.04,59.991,1495323903,"201051344000438","219011344069620",29.38,11.30,0,332.73,346.86,10.8,8.5,0.044,707069.1,707069.1,6491,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323916,2003121.00
05/20/2017 19:45,2,0.412,ACTIVE,213.29,338.14,59.981,1495323903,"201051344000417","219011344069620",18.55,11.30,0,332.13,343.85,7.8,5.6,0.027,655398.9,655398.9,6514,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323917,2003122.00
05/20/2017 19:45,2,0.254,ACTIVE,212.16,338.44,60.002,1495323903,"274151322000083","219011344069620",27.57,13.70,0,333.03,342.05,7.1,4.9,0.035,956443.5,956443.5,6459,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323918,2003123.00
05/20/2017 19:45,2,0.273,ACTIVE,212.83,338.14,59.986,1495323903,"274151322000076","219011344069620",27.93,13.70,0,334.24,342.35,7.6,5.4,0.044,1019891.5,1019891.5,6454,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323919,2003124.00
05/20/2017 19:45,2,0.330,ACTIVE,213.29,338.74,59.986,1495323903,"201051344000868","219011344069620",28.82,11.30,0,332.13,346.26,9.6,7.4,0.040,701253.4,701253.4,6495,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323920,2003125.00
05/20/2017 19:45,2,0.262,ACTIVE,212.16,337.24,59.970,1495323903,"274151322000095","219011344069620",27.83,13.30,0,333.33,341.45,7.3,5.2,0.040,1010015.2,1010015.2,6458,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323921,2003126.00
05/20/2017 19:45,2,0.324,ACTIVE,213.29,339.95,59.996,1495323903,"201051344000988","219011344069620",18.01,11.00,0,331.83,345.36,5.9,3.8,0.031,629728.1,629728.1,6514,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323922,2003127.00
05/20/2017 19:45,2,0.350,ACTIVE,212.83,338.14,59.986,1495323903,"201051344001025","219011344069620",29.22,11.30,0,332.13,345.96,10.3,8.1,0.049,706436.9,706436.9,6506,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323923,2003128.00
05/20/2017 19:45,2,0.328,ACTIVE,213.29,339.04,60.023,1495323903,"201051344000458","219011344069620",29.26,12.70,0,332.73,345.66,9.8,7.5,0.040,713327.8,713327.8,6482,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323924,2003129.00
05/20/2017 19:45,2,0.328,ACTIVE,213.96,341.15,59.991,1495323903,"201051344000853","219011344069620",28.57,11.30,0,334.84,347.76,9.5,7.3,0.049,713977.1,713977.1,6487,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323924,2003130.00
05/20/2017 19:45,2,0.346,ACTIVE,213.29,339.95,59.991,1495323903,"201051344000685","219011344069620",27.73,11.30,0,333.03,346.56,9.8,7.5,0.053,707163.7,707163.7,6507,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323925,2003131.00
05/20/2017 19:45,2,0.338,ACTIVE,213.06,339.95,59.975,1495323903,"201051344000917","219011344069620",29.10,12.30,0,332.43,346.56,10.0,7.7,0.044,703780.4,703780.4,6496,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323926,2003132.00
05/20/2017 19:45,2,0.334,ACTIVE,213.29,339.04,59.975,1495323903,"201051344001145","219011344069620",28.82,11.00,0,333.63,347.16,9.8,7.6,0.049,711716.3,711716.3,6483,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323927,2003133.00
05/20/2017 19:45,2,0.361,ACTIVE,213.06,339.65,59.981,1495323903,"201051344000651","219011344069620",28.25,11.00,0,333.03,345.66,10.4,8.1,0.049,700183.4,700183.4,6501,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323928,2003134.00
05/20/2017 19:45,2,0.238,ACTIVE,211.70,337.24,59.959,1495323903,"274151322000088","219011344069620",26.80,13.70,0,332.73,341.15,6.5,4.3,0.022,916965.0,916965.0,6459,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323929,2003135.00
05/20/2017 19:45,2,0.178,ACTIVE,213.06,366.70,59.981,1495323903,"274151322000068","219011344069620",34.31,15.50,0,335.44,415.09,6.2,4.0,0.022,791544.0,791544.0,6664,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323930,2003136.00
05/20/2017 19:45,2,0.348,ACTIVE,212.83,337.84,59.981,1495323903,"201051344001135","219011344069620",28.90,11.30,0,331.83,344.76,10.2,8.0,0.053,695672.0,695672.0,6494,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323931,2003137.00
05/20/2017 19:45,2,0.338,ACTIVE,213.06,339.04,59.981,1495323903,"201051344000594","219011344069620",28.86,11.30,0,331.83,345.66,9.9,7.6,0.049,715670.7,715670.7,6495,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323932,2003138.00
05/20/2017 19:45,2,0.355,ACTIVE,213.06,338.44,60.007,1495323903,"201051344001203","219011344069620",27.65,11.70,0,332.43,347.16,10.0,7.7,0.044,704814.7,704814.7,6511,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323932,2003139.00
05/20/2017 19:45,2,0.250,ACTIVE,211.93,338.14,59.975,1495323903,"274151322000054","219011344069620",27.63,14.00,0,332.73,341.15,7.0,4.8,0.027,934579.9,934579.9,6446,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323933,2003140.00
05/20/2017 19:45,2,0.324,ACTIVE,213.29,338.44,60.007,1495323903,"201051344000867","219011344069620",28.80,12.00,0,332.73,345.66,9.5,7.3,0.040,700126.7,700126.7,6512,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323934,2003141.00
05/20/2017 19:45,2,0.377,ACTIVE,213.06,339.34,59.986,1495323903,"201051344001093","219011344069620",28.98,12.00,0,332.73,345.66,11.1,8.8,0.049,703551.0,703551.0,6505,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323935,2003142.00
05/20/2017 19:45,2,0.275,ACTIVE,213.29,339.65,59.954,1495323903,"201051344000900","219011344069620",28.63,11.30,0,332.73,345.66,8.0,5.8,0.044,721617.0,721617.0,6492,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323936,2003143.00
05/20/2017 19:45,2,0.340,ACTIVE,213.51,339.04,59.986,1495323903,"201051344000648","219011344069620",28.43,11.00,0,333.63,346.26,9.8,7.6,0.044,710590.6,710590.6,6486,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323937,2003144.00
05/20/2017 19:45,2,0.330,ACTIVE,213.51,339.65,59.981,1495323903,"201051344000569","219011344069620",29.00,11.70,0,332.73,345.66,9.7,7.5,0.044,723931.5,723931.5,6475,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323938,2003145.00
05/20/2017 19:45,2,0.330,ACTIVE,213.29,339.04,59.954,1495323903,"201051344000983","219011344069620",29.32,11.70,0,332.73,346.56,9.8,7.5,0.044,714356.1,714356.1,6491,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323939,2003146.00
05/20/2017 19:45,2,0.312,ACTIVE,213.51,339.04,59.981,1495323903,"201051344001158","219011344069620",29.18,10.70,0,332.73,347.76,9.3,7.0,0.044,699711.8,699711.8,6496,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323940,2003147.00
05/20/2017 19:45,2,0.322,ACTIVE,213.96,340.55,59.981,1495323903,"201051344000576","219011344069620",29.24,11.30,0,333.03,346.86,9.6,7.3,0.035,714418.8,714418.8,6489,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323941,2003148.00
05/20/2017 19:45,2,0.258,ACTIVE,212.38,336.04,59.981,1495323903,"274151322000087","219011344069620",27.19,16.70,0,333.33,341.75,7.2,5.0,0.013,907329.9,907329.9,6553,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495323942,2003149.00
05/20/2017 20:00,2,0.311,ACTIVE,213.96,339.65,59.981,1495324804,"201051344000645","219011344069620",28.65,12.00,0,334.84,345.66,9.1,6.8,0.044,713329.6,713329.6,6482,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324805,2003150.00
05/20/2017 20:00,2,0.248,ACTIVE,212.61,337.54,59.975,1495324804,"274151322000085","219011344069620",27.45,13.70,0,334.24,341.45,6.9,4.8,0.031,931064.0,931064.0,6449,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324806,2003151.00
05/20/2017 20:00,2,0.328,ACTIVE,214.19,341.45,59.981,1495324804,"201051344000633","219011344069620",28.67,11.00,0,333.63,347.46,9.6,7.3,0.049,699671.7,699671.7,6515,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324807,2003152.00
05/20/2017 20:00,2,0.338,ACTIVE,213.74,339.65,59.981,1495324804,"201051344000469","219011344069620",28.78,10.30,0,332.43,344.76,9.9,7.6,0.044,702760.2,702760.2,6491,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324807,2003153.00
05/20/2017 20:00,2,0.346,ACTIVE,212.83,339.04,59.944,1495324804,"201051344000646","219011344069620",28.90,11.00,0,331.23,344.45,10.1,7.9,0.044,697217.1,697217.1,6497,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324808,2003154.00
05/20/2017 20:00,2,0.273,ACTIVE,211.93,337.24,60.007,1495324804,"274151322000052","219011344069620",27.43,13.30,0,333.63,341.45,7.6,5.4,0.040,966225.7,966225.7,6455,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324809,2003155.00
05/20/2017 20:00,2,0.355,ACTIVE,213.29,339.34,59.986,1495324804,"201051344000585","219011344069620",29.08,11.70,0,332.13,345.36,10.5,8.2,0.049,708791.0,708791.0,6503,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324810,2003156.00
05/20/2017 20:00,2,0.340,ACTIVE,212.83,338.14,59.981,1495324804,"201051344001230","219011344069620",28.61,11.30,0,330.93,344.76,9.8,7.6,0.049,701827.5,701827.5,6500,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324811,2003157.00
05/20/2017 20:00,2,0.354,ACTIVE,213.51,339.34,59.981,1495324804,"201051344000582","219011344069620",27.89,11.00,0,333.33,345.36,10.0,7.7,0.049,691543.7,691543.7,6490,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324812,2003158.00
05/20/2017 20:00,2,0.377,ACTIVE,212.61,338.74,59.981,1495324804,"201051344000955","219011344069620",27.89,11.30,0,331.53,343.85,10.7,8.4,0.049,710360.2,710360.2,6504,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324813,2003159.00
05/20/2017 20:00,2,0.156,ACTIVE,212.38,349.86,59.991,1495324804,"274151322000094","219011344069620",32.54,14.00,0,335.44,375.11,5.1,3.0,0.022,791215.6,791215.6,6645,0,0,0,L,1151911521,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324814,2003160.00
05/20/2017 20:00,2,0.350,ACTIVE,213.51,338.74,59.981,1495324804,"201051344000579","219011344069620",29.28,11.00,0,333.33,344.76,10.4,8.1,0.044,720573.3,720573.3,6496,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324815,2003161.00
05/20/2017 20:00,2,0.361,ACTIVE,212.83,338.14,59.996,1495324804,"201051344000890","219011344069620",29.44,11.70,0,332.73,344.76,10.8,8.5,0.049,704286.8,704286.8,6501,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324816,2003162.00
05/20/2017 20:00,2,0.357,ACTIVE,213.06,338.74,59.996,1495324804,"201051344000438","219011344069620",29.34,11.00,0,333.33,345.06,10.7,8.4,0.049,707071.3,707071.3,6492,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324817,2003163.00
05/20/2017 20:00,2,0.389,ACTIVE,213.06,337.84,59.981,1495324804,"201051344000417","219011344069620",19.00,11.00,0,332.13,343.25,7.5,5.3,0.027,655400.3,655400.3,6515,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324818,2003164.00
05/20/2017 20:00,2,0.244,ACTIVE,212.38,337.54,59.986,1495324804,"274151322000083","219011344069620",27.53,13.30,0,333.33,341.45,6.9,4.7,0.035,956444.8,956444.8,6460,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324819,2003165.00
05/20/2017 20:00,2,0.260,ACTIVE,212.83,337.24,59.970,1495324804,"274151322000076","219011344069620",28.05,13.30,0,335.14,341.75,7.4,5.2,0.035,1019893.0,1019893.0,6455,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324820,2003166.00
05/20/2017 20:00,2,0.318,ACTIVE,213.29,339.04,59.938,1495324804,"201051344000868","219011344069620",28.78,11.30,0,333.33,344.76,9.3,7.0,0.040,701255.3,701255.3,6496,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324820,2003167.00
05/20/2017 20:00,2,0.248,ACTIVE,212.38,336.34,59.965,1495324804,"274151322000095","219011344069620",27.99,13.00,0,333.63,341.45,7.1,4.9,0.031,1010016.6,1010016.6,6459,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324821,2003168.00
05/20/2017 20:00,2,0.314,ACTIVE,213.29,339.95,59.981,1495324804,"201051344000988","219011344069620",18.29,11.30,0,332.13,345.06,5.8,3.7,0.022,629729.1,629729.1,6515,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324822,2003169.00
05/20/2017 20:00,2,0.350,ACTIVE,212.83,337.84,59.975,1495324804,"201051344001025","219011344069620",28.27,11.00,0,332.73,345.06,10.0,7.8,0.049,706439.0,706439.0,6507,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324823,2003170.00
05/20/2017 20:00,2,0.316,ACTIVE,213.29,338.74,59.975,1495324804,"201051344000458","219011344069620",29.08,12.30,0,332.73,344.15,9.4,7.1,0.035,713329.7,713329.7,6483,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324824,2003171.00
05/20/2017 20:00,2,0.318,ACTIVE,213.96,340.85,59.938,1495324804,"201051344000853","219011344069620",28.75,11.00,0,334.54,345.96,9.3,7.0,0.040,713979.0,713979.0,6488,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324825,2003172.00
05/20/2017 20:00,2,0.326,ACTIVE,213.29,339.65,59.981,1495324804,"201051344000685","219011344069620",29.04,11.30,0,333.63,346.26,9.6,7.4,0.044,707165.7,707165.7,6508,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324826,2003173.00
05/20/2017 20:00,2,0.328,ACTIVE,213.06,339.34,59.981,1495324804,"201051344000917","219011344069620",29.04,12.30,0,331.83,345.06,9.7,7.5,0.049,703782.4,703782.4,6497,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324827,2003174.00
05/20/2017 20:00,2,0.324,ACTIVE,213.29,339.04,59.965,1495324804,"201051344001145","219011344069620",29.24,10.70,0,333.33,345.96,9.6,7.3,0.040,711718.3,711718.3,6484,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324828,2003175.00
05/20/2017 20:00,2,0.355,ACTIVE,213.06,339.04,59.949,1495324804,"201051344000651","219011344069620",28.21,10.70,0,333.63,345.36,10.2,7.9,0.049,700185.5,700185.5,6502,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324829,2003176.00
05/20/2017 20:00,2,0.221,ACTIVE,211.70,335.74,59.965,1495324804,"274151322000088","219011344069620",27.12,13.30,0,333.03,340.85,6.1,3.9,0.031,916966.1,916966.1,6460,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324829,2003177.00
05/20/2017 20:00,2,0.170,ACTIVE,212.83,355.58,59.970,1495324804,"274151322000068","219011344069620",33.04,15.00,0,336.34,385.93,5.7,3.6,0.022,791545.1,791545.1,6665,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324830,2003178.00
05/20/2017 20:00,2,0.334,ACTIVE,212.83,337.54,59.965,1495324804,"201051344001135","219011344069620",29.24,11.30,0,332.13,344.45,9.9,7.7,0.049,695674.0,695674.0,6495,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324831,2003179.00
05/20/2017 20:00,2,0.338,ACTIVE,213.06,339.04,59.954,1495324804,"201051344000594","219011344069620",27.63,11.30,0,332.73,345.36,9.5,7.2,0.040,715672.7,715672.7,6496,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324832,2003180.00
05/20/2017 20:00,2,0.334,ACTIVE,213.06,338.44,59.981,1495324804,"201051344001203","219011344069620",28.67,11.70,0,333.33,345.36,9.7,7.5,0.053,704816.7,704816.7,6512,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324833,2003181.00
05/20/2017 20:00,2,0.236,ACTIVE,212.38,337.24,59.986,1495324804,"274151322000054","219011344069620",27.61,13.70,0,332.73,340.85,6.6,4.5,0.022,934581.1,934581.1,6447,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324834,2003182.00
05/20/2017 20:00,2,0.318,ACTIVE,213.74,338.74,59.981,1495324804,"201051344000867","219011344069620",28.03,12.00,0,332.43,344.76,9.0,6.8,0.040,700128.6,700128.6,6513,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324835,2003183.00
05/20/2017 20:00,2,0.357,ACTIVE,212.83,339.04,59.965,1495324804,"201051344001093","219011344069620",29.42,12.00,0,332.73,345.06,10.7,8.4,0.044,703553.3,703553.3,6506,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324836,2003184.00
05/20/2017 20:00,2,0.262,ACTIVE,213.51,339.65,59.944,1495324804,"201051344000900","219011344069620",28.55,11.30,0,332.73,344.76,7.6,5.4,0.040,721618.5,721618.5,6493,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324837,2003185.00
05/20/2017 20:00,2,0.320,ACTIVE,213.51,339.34,59.981,1495324804,"201051344000648","219011344069620",28.96,11.00,0,332.73,345.66,9.4,7.2,0.040,710592.5,710592.5,6487,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324838,2003186.00
05/20/2017 20:00,2,0.316,ACTIVE,213.51,339.65,60.023,1495324804,"201051344000569","219011344069620",28.90,11.70,0,333.33,345.06,9.3,7.0,0.040,723933.4,723933.4,6476,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324839,2003187.00
05/20/2017 20:00,2,0.314,ACTIVE,213.51,339.65,59.996,1495324804,"201051344000983","219011344069620",28.82,11.70,0,333.03,345.06,9.2,7.0,0.040,714358.1,714358.1,6492,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324839,2003188.00
05/20/2017 20:00,2,0.305,ACTIVE,213.51,339.04,60.018,1495324804,"201051344001158","219011344069620",28.31,10.70,0,332.73,345.66,8.8,6.6,0.044,699713.6,699713.6,6497,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324840,2003189.00
05/20/2017 20:00,2,0.318,ACTIVE,213.96,340.55,59.970,1495324804,"201051344000576","219011344069620",28.29,11.30,0,334.24,345.36,9.2,6.9,0.040,714420.7,714420.7,6490,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324841,2003190.00
05/20/2017 20:00,2,0.240,ACTIVE,212.38,337.24,60.007,1495324804,"274151322000087","219011344069620",27.41,16.30,0,333.63,341.45,6.7,4.5,0.031,907331.2,907331.2,6554,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495324842,2003191.00
05/20/2017 20:15,2,0.244,ACTIVE,213.96,338.74,59.944,1495325703,"201051344000645","219011344069620",28.11,12.00,0,334.54,345.66,7.0,4.8,0.022,713330.8,713330.8,6483,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325704,2003192.00
05/20/2017 20:15,2,0.172,ACTIVE,212.61,336.64,59.944,1495325703,"274151322000085","219011344069620",27.37,13.30,0,333.93,340.85,4.8,2.7,0.013,931064.8,931064.8,6450,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325705,2003193.00
05/20/2017 20:15,2,0.264,ACTIVE,213.96,339.95,59.949,1495325703,"201051344000633","219011344069620",28.39,11.00,0,333.03,347.16,7.6,5.4,0.022,699673.1,699673.1,6516,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325706,2003194.00
05/20/2017 20:15,2,0.264,ACTIVE,213.51,338.44,59.991,1495325703,"201051344000469","219011344069620",29.08,10.30,0,332.73,345.66,7.9,5.7,0.022,702761.7,702761.7,6492,0,0,0,L,1122011218,0,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325706,2003195.00
05/20/2017 20:15,2,0.275,ACTIVE,212.83,338.74,59.949,1495325703,"201051344000646","219011344069620",27.19,10.70,0,331.83,344.45,7.6,5.4,0.027,697218.5,697218.5,6498,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325707,2003196.00
05/20/2017 20:15,2,0.199,ACTIVE,211.93,336.04,59.944,1495325703,"274151322000052","219011344069620",27.19,13.00,0,333.33,340.85,5.5,3.4,0.022,966226.6,966226.6,6456,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325708,2003197.00
05/20/2017 20:15,2,0.275,ACTIVE,213.29,338.44,59.991,1495325703,"201051344000585","219011344069620",28.59,11.30,0,332.13,344.76,8.0,5.8,0.018,708792.5,708792.5,6504,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325709,2003198.00
05/20/2017 20:15,2,0.262,ACTIVE,213.06,337.24,59.970,1495325703,"201051344001230","219011344069620",28.43,11.00,0,331.53,344.45,7.6,5.4,0.022,701829.0,701829.0,6501,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325710,2003199.00
05/20/2017 20:15,2,0.266,ACTIVE,213.51,338.74,59.959,1495325703,"201051344000582","219011344069620",28.61,11.00,0,333.33,345.36,7.8,5.6,0.022,691545.2,691545.2,6491,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325711,2003200.00
05/20/2017 20:15,2,0.277,ACTIVE,212.61,337.24,59.954,1495325703,"201051344000955","219011344069620",29.48,11.30,0,331.83,344.45,8.3,6.1,0.022,710361.8,710361.8,6505,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325712,2003201.00
05/20/2017 20:15,2,0.104,ACTIVE,212.16,337.24,59.954,1495325703,"274151322000094","219011344069620",30.08,13.30,0,334.54,353.17,3.2,1.2,0.018,791215.9,791215.9,6646,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325713,2003202.00
05/20/2017 20:15,2,0.287,ACTIVE,213.29,338.14,59.965,1495325703,"201051344000579","219011344069620",28.41,11.00,0,333.33,344.45,8.3,6.1,0.031,720574.9,720574.9,6497,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325714,2003203.00
05/20/2017 20:15,2,0.285,ACTIVE,212.83,337.24,59.954,1495325703,"201051344000890","219011344069620",28.75,11.30,0,332.73,343.85,8.3,6.1,0.022,704288.4,704288.4,6502,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325715,2003204.00
05/20/2017 20:15,2,0.279,ACTIVE,213.29,338.44,59.954,1495325703,"201051344000438","219011344069620",28.90,11.00,0,332.43,344.76,8.2,6.0,0.027,707072.9,707072.9,6493,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325716,2003205.00
05/20/2017 20:15,2,0.322,ACTIVE,213.29,338.14,59.959,1495325703,"201051344000417","219011344069620",17.95,11.00,0,332.43,343.25,5.9,3.8,0.013,655401.3,655401.3,6516,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325717,2003206.00
05/20/2017 20:15,2,0.178,ACTIVE,212.38,336.34,59.965,1495325703,"274151322000083","219011344069620",26.80,13.30,0,333.03,340.85,4.8,2.7,0.009,956445.6,956445.6,6461,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325718,2003207.00
05/20/2017 20:15,2,0.184,ACTIVE,212.83,337.54,59.928,1495325703,"274151322000076","219011344069620",27.85,13.00,0,334.54,341.15,5.2,3.1,0.018,1019893.8,1019893.8,6456,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325718,2003208.00
05/20/2017 20:15,2,0.258,ACTIVE,213.29,337.54,59.965,1495325703,"201051344000868","219011344069620",27.99,11.00,0,333.63,345.06,7.3,5.2,0.022,701256.7,701256.7,6497,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325719,2003209.00
05/20/2017 20:15,2,0.176,ACTIVE,212.16,336.64,59.991,1495325703,"274151322000095","219011344069620",27.37,13.00,0,333.33,340.55,4.9,2.8,0.018,1010017.3,1010017.3,6460,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325720,2003210.00
05/20/2017 20:15,2,0.238,ACTIVE,213.29,339.34,59.959,1495325703,"201051344000988","219011344069620",18.19,11.00,0,331.53,344.76,4.4,2.3,0.018,629729.8,629729.8,6516,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325721,2003211.00
05/20/2017 20:15,2,0.266,ACTIVE,212.83,337.24,59.959,1495325703,"201051344001025","219011344069620",28.61,10.70,0,332.73,344.15,7.7,5.5,0.022,706440.5,706440.5,6508,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325722,2003212.00
05/20/2017 20:15,2,0.260,ACTIVE,213.51,338.14,59.975,1495325703,"201051344000458","219011344069620",28.49,12.30,0,333.03,344.76,7.5,5.4,0.022,713331.1,713331.1,6484,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325723,2003213.00
05/20/2017 20:15,2,0.260,ACTIVE,213.96,339.04,59.965,1495325703,"201051344000853","219011344069620",27.67,11.00,0,334.24,345.36,7.3,5.1,0.022,713980.4,713980.4,6489,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325724,2003214.00
05/20/2017 20:15,2,0.256,ACTIVE,213.51,339.04,59.959,1495325703,"201051344000685","219011344069620",28.41,11.30,0,333.03,346.26,7.4,5.2,0.022,707167.1,707167.1,6509,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325725,2003215.00
05/20/2017 20:15,2,0.262,ACTIVE,213.29,339.34,59.991,1495325703,"201051344000917","219011344069620",28.19,12.00,0,332.43,345.66,7.5,5.3,0.027,703783.8,703783.8,6498,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325726,2003216.00
05/20/2017 20:15,2,0.254,ACTIVE,213.29,338.44,59.954,1495325703,"201051344001145","219011344069620",28.05,10.70,0,333.63,345.36,7.3,5.1,0.022,711719.7,711719.7,6485,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325727,2003217.00
05/20/2017 20:15,2,0.275,ACTIVE,213.29,338.74,59.965,1495325703,"201051344000651","219011344069620",28.15,10.70,0,333.63,344.76,7.8,5.7,0.022,700187.0,700187.0,6503,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325728,2003218.00
05/20/2017 20:15,2,0.164,ACTIVE,211.93,336.94,59.949,1495325703,"274151322000088","219011344069620",25.13,13.00,0,333.03,339.95,4.2,2.1,0.018,916966.7,916966.7,6461,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325729,2003219.00
05/20/2017 20:15,2,0.125,ACTIVE,212.83,337.24,59.959,1495325703,"274151322000068","219011344069620",30.34,14.00,0,334.54,359.48,3.8,1.7,0.013,791545.6,791545.6,6666,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325730,2003220.00
05/20/2017 20:15,2,0.264,ACTIVE,212.83,336.94,59.970,1495325703,"201051344001135","219011344069620",28.47,11.30,0,332.43,342.95,7.6,5.4,0.027,695675.5,695675.5,6496,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325730,2003221.00
05/20/2017 20:15,2,0.270,ACTIVE,213.06,338.14,59.959,1495325703,"201051344000594","219011344069620",28.21,11.30,0,331.83,344.45,7.7,5.5,0.027,715674.1,715674.1,6497,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325731,2003222.00
05/20/2017 20:15,2,0.264,ACTIVE,213.29,338.14,59.959,1495325703,"201051344001203","219011344069620",28.17,11.30,0,331.53,345.36,7.6,5.4,0.022,704818.1,704818.1,6513,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325732,2003223.00
05/20/2017 20:15,2,0.176,ACTIVE,212.16,336.34,59.959,1495325703,"274151322000054","219011344069620",26.34,13.30,0,333.03,340.55,4.7,2.6,0.013,934581.8,934581.8,6448,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325733,2003224.00
05/20/2017 20:15,2,0.246,ACTIVE,213.51,337.54,59.981,1495325703,"201051344000867","219011344069620",28.67,12.00,0,333.33,345.06,7.2,5.0,0.022,700129.9,700129.9,6514,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325734,2003225.00
05/20/2017 20:15,2,0.295,ACTIVE,213.06,338.74,59.965,1495325703,"201051344001093","219011344069620",28.25,12.00,0,333.03,343.55,8.5,6.3,0.022,703554.9,703554.9,6507,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325735,2003226.00
05/20/2017 20:15,2,0.209,ACTIVE,213.29,338.74,59.922,1495325703,"201051344000900","219011344069620",26.70,11.30,0,332.73,344.76,5.7,3.6,0.018,721619.5,721619.5,6494,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325736,2003227.00
05/20/2017 20:15,2,0.268,ACTIVE,213.51,338.14,59.954,1495325703,"201051344000648","219011344069620",27.97,10.70,0,333.63,345.66,7.6,5.4,0.027,710594.0,710594.0,6488,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325737,2003228.00
05/20/2017 20:15,2,0.258,ACTIVE,213.29,338.44,59.954,1495325703,"201051344000569","219011344069620",28.47,11.30,0,333.63,344.45,7.5,5.3,0.027,723934.8,723934.8,6477,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325738,2003229.00
05/20/2017 20:15,2,0.262,ACTIVE,213.29,338.14,59.954,1495325703,"201051344000983","219011344069620",28.43,11.30,0,333.33,345.06,7.5,5.4,0.022,714359.5,714359.5,6493,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325739,2003230.00
05/20/2017 20:15,2,0.246,ACTIVE,213.51,338.14,59.965,1495325703,"201051344001158","219011344069620",27.79,10.30,0,332.43,345.36,7.0,4.8,0.022,699714.8,699714.8,6498,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325739,2003231.00
05/20/2017 20:15,2,0.262,ACTIVE,213.74,339.34,59.922,1495325703,"201051344000576","219011344069620",28.11,11.00,0,333.63,345.96,7.5,5.3,0.018,714422.1,714422.1,6491,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325740,2003232.00
05/20/2017 20:15,2,0.184,ACTIVE,212.61,337.54,59.954,1495325703,"274151322000087","219011344069620",26.24,15.80,0,333.63,340.55,4.9,2.8,0.013,907332.0,907332.0,6555,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495325741,2003233.00
05/20/2017 20:30,2,0.244,ACTIVE,213.74,338.74,59.975,1495326603,"201051344000645","219011344069620",27.55,12.00,0,334.54,343.55,6.9,4.7,0.022,713332.0,713332.0,6484,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326604,2003234.00
