ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 20:30,2,0.172,ACTIVE,212.61,336.64,59.965,1495326603,"274151322000085","219011344069620",26.86,13.30,0,334.24,339.95,4.7,2.6,0.018,931065.4,931065.4,6451,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326605,2003235.00
05/20/2017 20:30,2,0.262,ACTIVE,213.96,340.25,59.965,1495326603,"201051344000633","219011344069620",28.43,11.00,0,332.13,345.36,7.6,5.4,0.013,699674.4,699674.4,6517,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326606,2003236.00
05/20/2017 20:30,2,0.275,ACTIVE,213.51,338.44,59.975,1495326603,"201051344000469","219011344069620",27.91,10.30,0,331.53,343.25,7.8,5.6,0.027,702763.1,702763.1,6493,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326607,2003237.00
05/20/2017 20:30,2,0.266,ACTIVE,212.83,337.24,60.002,1495326603,"201051344000646","219011344069620",28.47,11.00,0,331.23,342.95,7.7,5.5,0.027,697219.9,697219.9,6499,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326608,2003238.00
05/20/2017 20:30,2,0.197,ACTIVE,212.16,337.54,59.965,1495326603,"274151322000052","219011344069620",27.23,13.00,0,332.73,340.55,5.5,3.4,0.022,966227.4,966227.4,6457,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326609,2003239.00
05/20/2017 20:30,2,0.279,ACTIVE,213.29,338.44,59.954,1495326603,"201051344000585","219011344069620",28.55,11.30,0,332.43,343.55,8.1,5.9,0.022,708794.0,708794.0,6505,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326610,2003240.00
05/20/2017 20:30,2,0.264,ACTIVE,213.06,336.64,59.986,1495326603,"201051344001230","219011344069620",28.59,11.00,0,331.53,341.45,7.7,5.5,0.022,701830.3,701830.3,6502,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326610,2003241.00
05/20/2017 20:30,2,0.270,ACTIVE,213.51,338.44,59.954,1495326603,"201051344000582","219011344069620",28.59,11.00,0,333.03,343.25,7.8,5.6,0.018,691546.6,691546.6,6492,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326611,2003242.00
05/20/2017 20:30,2,0.293,ACTIVE,212.83,336.94,60.012,1495326603,"201051344000955","219011344069620",28.43,11.30,0,331.83,342.05,8.5,6.2,0.027,710363.4,710363.4,6506,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326612,2003243.00
05/20/2017 20:30,2,0.104,ACTIVE,212.38,337.54,60.007,1495326603,"274151322000094","219011344069620",30.10,13.00,0,334.24,339.95,3.2,1.1,0.013,791216.2,791216.2,6647,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326614,2003244.00
05/20/2017 20:30,2,0.289,ACTIVE,213.29,335.74,59.975,1495326603,"201051344000579","219011344069620",28.41,11.00,0,333.03,342.65,8.3,6.1,0.022,720576.4,720576.4,6498,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326615,2003245.00
05/20/2017 20:30,2,0.293,ACTIVE,212.83,337.24,59.975,1495326603,"201051344000890","219011344069620",28.43,11.30,0,332.13,342.95,8.5,6.2,0.027,704290.0,704290.0,6503,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326615,2003246.00
05/20/2017 20:30,2,0.281,ACTIVE,213.29,337.84,59.981,1495326603,"201051344000438","219011344069620",28.78,10.70,0,332.43,342.95,8.2,6.0,0.022,707074.4,707074.4,6494,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326616,2003247.00
05/20/2017 20:30,2,0.309,ACTIVE,213.29,337.84,59.975,1495326603,"201051344000417","219011344069620",18.79,10.70,0,320.11,352.27,5.9,3.8,0.009,655402.3,655402.3,6517,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326617,2003248.00
05/20/2017 20:30,2,0.178,ACTIVE,212.61,336.94,59.981,1495326603,"274151322000083","219011344069620",26.68,13.30,0,333.63,340.85,4.8,2.7,0.009,956446.3,956446.3,6462,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326618,2003249.00
05/20/2017 20:30,2,0.186,ACTIVE,213.06,337.84,59.975,1495326603,"274151322000076","219011344069620",27.73,13.00,0,334.84,340.85,5.2,3.1,0.022,1019894.6,1019894.6,6457,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326619,2003250.00
05/20/2017 20:30,2,0.254,ACTIVE,213.29,338.44,59.986,1495326603,"201051344000868","219011344069620",28.03,11.00,0,332.43,343.25,7.3,5.1,0.018,701257.9,701257.9,6498,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326620,2003251.00
05/20/2017 20:30,2,0.182,ACTIVE,212.61,337.24,59.975,1495326603,"274151322000095","219011344069620",26.52,12.70,0,333.33,339.95,4.9,2.8,0.022,1010018.0,1010018.0,6461,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326621,2003252.00
05/20/2017 20:30,2,0.240,ACTIVE,213.29,339.04,59.986,1495326603,"201051344000988","219011344069620",17.93,11.00,0,316.20,354.97,4.4,2.3,0.018,629730.4,629730.4,6517,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326622,2003253.00
05/20/2017 20:30,2,0.268,ACTIVE,213.06,336.34,59.975,1495326603,"201051344001025","219011344069620",28.63,11.00,0,332.13,342.95,7.8,5.7,0.027,706441.9,706441.9,6509,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326623,2003254.00
05/20/2017 20:30,2,0.258,ACTIVE,213.29,336.94,59.975,1495326603,"201051344000458","219011344069620",28.35,12.30,0,333.03,342.35,7.5,5.3,0.018,713332.4,713332.4,6485,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326624,2003255.00
05/20/2017 20:30,2,0.260,ACTIVE,213.96,339.04,59.975,1495326603,"201051344000853","219011344069620",27.75,11.00,0,334.24,344.45,7.3,5.2,0.022,713981.6,713981.6,6490,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326625,2003256.00
05/20/2017 20:30,2,0.258,ACTIVE,213.51,338.44,59.981,1495326603,"201051344000685","219011344069620",28.43,11.00,0,332.73,344.45,7.5,5.3,0.031,707168.3,707168.3,6510,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326626,2003257.00
05/20/2017 20:30,2,0.260,ACTIVE,213.29,338.44,59.975,1495326603,"201051344000917","219011344069620",28.45,12.00,0,330.93,343.85,7.5,5.4,0.027,703785.2,703785.2,6499,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326627,2003258.00
05/20/2017 20:30,2,0.252,ACTIVE,213.29,338.44,59.949,1495326603,"201051344001145","219011344069620",28.59,10.70,0,333.33,343.55,7.3,5.2,0.022,711720.9,711720.9,6486,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326627,2003259.00
05/20/2017 20:30,2,0.273,ACTIVE,213.29,337.54,59.975,1495326603,"201051344000651","219011344069620",28.59,10.70,0,332.73,342.95,8.0,5.8,0.022,700188.4,700188.4,6504,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326628,2003260.00
05/20/2017 20:30,2,0.154,ACTIVE,211.93,335.44,59.949,1495326603,"274151322000088","219011344069620",26.52,13.00,0,332.73,339.65,4.2,2.1,0.009,916967.2,916967.2,6462,0,0,0,L,1151911521,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326629,2003261.00
05/20/2017 20:30,2,0.125,ACTIVE,212.83,337.24,59.965,1495326603,"274151322000068","219011344069620",30.30,13.70,0,335.14,340.85,3.8,1.7,0.009,791546.1,791546.1,6667,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326630,2003262.00
05/20/2017 20:30,2,0.266,ACTIVE,212.83,336.34,59.928,1495326603,"201051344001135","219011344069620",28.41,11.00,0,332.43,342.35,7.7,5.5,0.031,695676.8,695676.8,6497,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326631,2003263.00
05/20/2017 20:30,2,0.268,ACTIVE,213.06,338.14,59.970,1495326603,"201051344000594","219011344069620",28.35,11.00,0,331.83,342.95,7.7,5.5,0.027,715675.5,715675.5,6498,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326632,2003264.00
05/20/2017 20:30,2,0.266,ACTIVE,213.29,337.84,59.981,1495326603,"201051344001203","219011344069620",28.09,11.30,0,333.63,344.15,7.6,5.4,0.027,704819.4,704819.4,6514,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326633,2003265.00
05/20/2017 20:30,2,0.172,ACTIVE,212.38,335.74,59.959,1495326603,"274151322000054","219011344069620",26.52,13.30,0,332.73,339.65,4.6,2.5,0.018,934582.4,934582.4,6449,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326634,2003266.00
05/20/2017 20:30,2,0.252,ACTIVE,213.51,337.54,59.959,1495326603,"201051344000867","219011344069620",28.39,12.00,0,332.43,342.95,7.3,5.1,0.018,700131.1,700131.1,6515,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326635,2003267.00
05/20/2017 20:30,2,0.291,ACTIVE,213.06,337.84,59.949,1495326603,"201051344001093","219011344069620",28.78,11.70,0,333.03,343.25,8.5,6.3,0.027,703556.5,703556.5,6508,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326636,2003268.00
05/20/2017 20:30,2,0.193,ACTIVE,213.29,338.14,59.959,1495326603,"201051344000900","219011344069620",28.69,11.00,0,332.13,343.25,5.7,3.5,0.018,721620.4,721620.4,6495,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326636,2003269.00
05/20/2017 20:30,2,0.264,ACTIVE,213.74,338.14,59.970,1495326603,"201051344000648","219011344069620",28.37,10.70,0,333.93,343.55,7.6,5.4,0.022,710595.3,710595.3,6489,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326637,2003270.00
05/20/2017 20:30,2,0.258,ACTIVE,213.51,338.14,59.965,1495326603,"201051344000569","219011344069620",28.39,11.30,0,332.73,343.25,7.4,5.2,0.027,723936.1,723936.1,6478,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326638,2003271.00
05/20/2017 20:30,2,0.256,ACTIVE,213.51,337.84,59.970,1495326603,"201051344000983","219011344069620",28.73,11.00,0,332.13,342.35,7.5,5.3,0.022,714360.8,714360.8,6494,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326639,2003272.00
05/20/2017 20:30,2,0.236,ACTIVE,213.51,338.14,60.007,1495326603,"201051344001158","219011344069620",28.63,10.30,0,332.13,343.85,6.9,4.7,0.018,699716.0,699716.0,6499,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326640,2003273.00
05/20/2017 20:30,2,0.264,ACTIVE,213.96,338.74,59.970,1495326603,"201051344000576","219011344069620",27.95,11.00,0,333.33,343.55,7.5,5.3,0.022,714423.4,714423.4,6492,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326641,2003274.00
05/20/2017 20:30,2,0.184,ACTIVE,212.61,337.54,59.959,1495326603,"274151322000087","219011344069620",26.30,15.50,0,333.63,339.95,4.9,2.8,0.013,907332.7,907332.7,6556,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495326642,2003275.00
05/20/2017 20:45,2,0.174,ACTIVE,213.96,338.74,59.944,1495327503,"201051344000645","219011344069620",25.31,11.70,0,333.33,343.55,4.5,2.4,0.000,713333.0,713333.0,6485,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327504,2003276.00
05/20/2017 20:45,2,0.092,ACTIVE,212.61,335.44,59.959,1495327503,"274151322000085","219011344069620",24.79,13.00,0,333.03,339.65,2.3,0.3,0.000,931065.9,931065.9,6452,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327505,2003277.00
05/20/2017 20:45,2,0.191,ACTIVE,213.96,330.63,60.002,1495327503,"201051344000633","219011344069620",24.39,11.00,0,327.02,345.06,4.8,2.7,0.000,699675.5,699675.5,6518,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327506,2003278.00
05/20/2017 20:45,2,0.215,ACTIVE,213.74,338.74,59.954,1495327503,"201051344000469","219011344069620",24.09,10.30,0,331.83,342.95,5.2,3.1,0.000,702764.3,702764.3,6494,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327507,2003279.00
05/20/2017 20:45,2,0.199,ACTIVE,213.06,337.54,59.965,1495327503,"201051344000646","219011344069620",25.19,11.00,0,330.93,342.05,5.1,3.0,0.000,697221.0,697221.0,6500,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327508,2003280.00
05/20/2017 20:45,2,0.111,ACTIVE,212.61,334.24,59.959,1495327503,"274151322000052","219011344069620",26.42,13.00,0,331.83,340.55,3.0,1.0,0.000,966228.0,966228.0,6458,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327509,2003281.00
05/20/2017 20:45,2,0.199,ACTIVE,213.51,338.14,59.959,1495327503,"201051344000585","219011344069620",25.94,11.30,0,331.53,342.35,5.3,3.2,0.004,708795.2,708795.2,6506,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327510,2003282.00
05/20/2017 20:45,2,0.189,ACTIVE,213.06,336.64,59.970,1495327503,"201051344001230","219011344069620",24.69,11.00,0,330.93,341.75,4.8,2.7,0.000,701831.4,701831.4,6503,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327511,2003283.00
05/20/2017 20:45,2,0.205,ACTIVE,213.74,338.14,59.975,1495327503,"201051344000582","219011344069620",24.83,11.00,0,332.43,342.35,5.2,3.1,0.004,691547.7,691547.7,6493,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327512,2003284.00
05/20/2017 20:45,2,0.227,ACTIVE,212.83,337.24,60.007,1495327503,"201051344000955","219011344069620",24.47,11.30,0,331.53,341.45,5.6,3.5,0.004,710364.7,710364.7,6507,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327512,2003285.00
05/20/2017 20:45,2,0.000,ALERT,212.38,298.47,59.959,1495327503,"274151322000094","219011344069620",41.31,12.30,0,297.26,397.35,0.0,0.0,0.000,791216.3,791216.3,6648,0,0,0,L,1151911521,0,121.55,123.14,0002,9,0,0,0,0,0,0,59,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327514,2003286.00
05/20/2017 20:45,2,0.225,ACTIVE,213.51,336.64,59.965,1495327503,"201051344000579","219011344069620",23.52,11.00,0,331.83,342.65,5.4,3.3,0.000,720577.7,720577.7,6499,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327515,2003287.00
05/20/2017 20:45,2,0.201,ACTIVE,213.06,336.94,59.975,1495327503,"201051344000890","219011344069620",26.86,11.30,0,331.53,342.35,5.5,3.4,0.004,704291.3,704291.3,6504,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327516,2003288.00
05/20/2017 20:45,2,0.213,ACTIVE,213.29,337.84,59.965,1495327503,"201051344000438","219011344069620",25.07,10.70,0,332.43,342.65,5.4,3.3,0.004,707075.7,707075.7,6495,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327517,2003289.00
05/20/2017 20:45,2,0.217,ALERT,213.29,300.57,59.965,1495327503,"201051344000417","219011344069620",18.59,10.70,0,299.97,352.57,4.1,2.0,0.000,655403.0,655403.0,6518,0,0,0,L,1122011218,0,122.01,122.01,0002,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327519,2003290.00
05/20/2017 20:45,2,0.086,ACTIVE,212.61,328.22,59.959,1495327503,"274151322000083","219011344069620",26.20,13.00,0,325.82,340.25,2.3,0.3,0.000,956446.7,956446.7,6463,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327520,2003291.00
05/20/2017 20:45,2,0.096,ACTIVE,213.06,336.94,59.959,1495327503,"274151322000076","219011344069620",25.88,13.00,0,335.14,340.25,2.5,0.5,0.000,1019895.1,1019895.1,6458,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327521,2003292.00
05/20/2017 20:45,2,0.170,ACTIVE,213.29,337.84,59.959,1495327503,"201051344000868","219011344069620",26.18,11.00,0,332.73,342.65,4.5,2.5,0.004,701258.9,701258.9,6499,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327521,2003293.00
05/20/2017 20:45,2,0.090,ACTIVE,212.38,336.04,59.949,1495327503,"274151322000095","219011344069620",25.01,12.70,0,333.63,339.65,2.3,0.3,0.000,1010018.5,1010018.5,6462,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327522,2003294.00
05/20/2017 20:45,2,0.141,ALERT,213.29,301.77,59.949,1495327503,"201051344000988","219011344069620",18.47,10.70,0,297.87,354.37,2.7,0.6,0.000,629730.8,629730.8,6518,0,0,0,L,1122011218,0,121.55,122.68,0002,9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327524,2003295.00
05/20/2017 20:45,2,0.176,ACTIVE,213.06,336.34,59.949,1495327503,"201051344001025","219011344069620",27.10,10.70,0,331.83,342.95,4.9,2.8,0.004,706443.0,706443.0,6510,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327525,2003296.00
05/20/2017 20:45,2,0.191,ACTIVE,213.51,325.22,59.954,1495327503,"201051344000458","219011344069620",23.54,12.30,0,324.02,342.35,4.6,2.5,0.000,713333.5,713333.5,6486,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327526,2003297.00
05/20/2017 20:45,2,0.172,ACTIVE,213.96,336.04,59.996,1495327503,"201051344000853","219011344069620",24.59,11.00,0,333.33,345.06,4.3,2.2,0.000,713982.6,713982.6,6491,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327527,2003298.00
05/20/2017 20:45,2,0.191,ACTIVE,213.51,338.74,59.959,1495327503,"201051344000685","219011344069620",24.09,11.00,0,332.43,343.25,4.7,2.6,0.000,707169.4,707169.4,6511,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327528,2003299.00
05/20/2017 20:45,2,0.191,ACTIVE,213.29,338.14,59.954,1495327503,"201051344000917","219011344069620",24.23,12.00,0,331.83,343.25,4.7,2.6,0.000,703786.2,703786.2,6500,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327529,2003300.00
05/20/2017 20:45,2,0.180,ACTIVE,213.29,337.54,59.965,1495327503,"201051344001145","219011344069620",24.35,10.70,0,333.33,343.25,4.5,2.4,0.004,711721.9,711721.9,6487,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327529,2003301.00
05/20/2017 20:45,2,0.209,ACTIVE,213.06,337.24,59.912,1495327503,"201051344000651","219011344069620",24.51,10.70,0,333.03,342.35,5.2,3.1,0.000,700189.6,700189.6,6505,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327530,2003302.00
05/20/2017 20:45,2,0.076,ACTIVE_NO_POWER,212.16,321.61,59.954,1495327503,"274151322000088","219011344069620",24.05,13.00,0,319.21,339.34,1.9,0.0,0.000,916967.5,916967.5,6463,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327531,2003303.00
05/20/2017 20:45,2,0.061,ALERT,213.06,330.93,59.965,1495327503,"274151322000068","219011344069620",24.91,13.30,0,297.26,396.75,1.5,0.0,0.000,791546.3,791546.3,6668,0,0,0,L,1151911521,0,122.23,122.91,0002,11,0,0,0,0,0,0,66,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327533,2003304.00
05/20/2017 20:45,2,0.184,ACTIVE,212.83,336.34,59.928,1495327503,"201051344001135","219011344069620",25.35,11.00,0,332.13,341.75,4.7,2.6,0.004,695677.9,695677.9,6498,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327534,2003305.00
05/20/2017 20:45,2,0.180,ACTIVE,213.29,337.24,59.959,1495327503,"201051344000594","219011344069620",26.08,11.00,0,331.83,342.95,4.8,2.7,0.000,715676.6,715676.6,6499,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327535,2003306.00
05/20/2017 20:45,2,0.201,ACTIVE,213.51,337.24,59.981,1495327503,"201051344001203","219011344069620",23.62,11.30,0,333.03,343.85,4.8,2.7,0.000,704820.5,704820.5,6515,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327537,2003307.00
05/20/2017 20:45,2,0.086,ACTIVE,212.38,330.03,59.965,1495327503,"274151322000054","219011344069620",25.03,13.30,0,327.62,339.65,2.1,0.2,0.000,934582.8,934582.8,6450,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327538,2003308.00
05/20/2017 20:45,2,0.166,ACTIVE,213.74,328.82,59.959,1495327503,"201051344000867","219011344069620",25.66,11.70,0,326.72,342.65,4.3,2.3,0.000,700132.2,700132.2,6516,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327538,2003309.00
05/20/2017 20:45,2,0.209,ACTIVE,213.29,338.44,59.959,1495327503,"201051344001093","219011344069620",26.48,11.70,0,331.23,342.65,5.6,3.5,0.004,703557.8,703557.8,6509,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327539,2003310.00
05/20/2017 20:45,2,0.121,ACTIVE,213.29,331.53,59.970,1495327503,"201051344000900","219011344069620",24.59,11.00,0,329.43,343.25,3.1,1.0,0.000,721621.0,721621.0,6496,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327540,2003311.00
05/20/2017 20:45,2,0.180,ACTIVE,213.51,337.84,60.002,1495327503,"201051344000648","219011344069620",26.14,10.70,0,333.03,342.95,4.8,2.7,0.000,710596.4,710596.4,6490,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327541,2003312.00
05/20/2017 20:45,2,0.170,ACTIVE,213.51,338.14,59.965,1495327503,"201051344000569","219011344069620",26.96,11.30,0,333.03,343.25,4.6,2.5,0.004,723937.2,723937.2,6479,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327542,2003313.00
05/20/2017 20:45,2,0.195,ACTIVE,213.51,321.01,59.965,1495327503,"201051344000983","219011344069620",22.54,11.30,0,317.40,342.35,4.5,2.4,0.000,714361.8,714361.8,6495,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327543,2003314.00
05/20/2017 20:45,2,0.168,ACTIVE,213.51,330.03,59.959,1495327503,"201051344001158","219011344069620",24.33,10.30,0,326.42,342.65,4.2,2.1,0.000,699717.0,699717.0,6500,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327544,2003315.00
05/20/2017 20:45,2,0.174,ACTIVE,213.96,326.42,59.944,1495327503,"201051344000576","219011344069620",25.29,10.70,0,323.72,344.15,4.5,2.4,0.000,714424.5,714424.5,6493,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327545,2003316.00
05/20/2017 20:45,2,0.098,ALERT,212.61,306.28,59.959,1495327503,"274151322000087","219011344069620",24.29,14.70,0,296.66,339.95,2.4,0.4,0.000,907333.1,907333.1,6557,0,0,0,L,1151911521,0,122.23,122.68,0002,12,0,0,0,0,0,0,58,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495327546,2003317.00
05/20/2017 21:00,2,0.121,ALERT,213.74,300.87,60.028,1495328403,"201051344000645","219011344069620",21.87,11.00,0,299.37,339.95,2.7,0.7,0.000,713333.3,713333.3,6486,0,0,0,L,1122011218,0,122.23,122.68,0002,9,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328405,2003318.00
05/20/2017 21:00,2,0.061,ALERT,212.38,298.77,59.996,1495328403,"274151322000085","219011344069620",21.53,12.00,0,296.96,337.54,1.4,0.0,0.000,931065.9,931065.9,6453,0,0,0,L,1151911521,0,122.46,122.46,0002,11,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328407,2003319.00
05/20/2017 21:00,2,0.143,ALERT,213.96,300.57,59.991,1495328403,"201051344000633","219011344069620",20.77,10.00,0,297.57,339.95,3.0,1.0,0.000,699675.9,699675.9,6519,0,0,0,L,1122011218,0,122.23,122.68,0002,10,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328409,2003320.00
05/20/2017 21:00,2,0.162,ALERT,213.51,300.87,59.996,1495328403,"201051344000469","219011344069620",21.41,9.70,0,298.77,341.45,3.5,1.5,0.000,702764.8,702764.8,6495,0,0,0,L,1122011218,0,121.33,122.68,0002,8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328411,2003321.00
05/20/2017 21:00,2,0.154,ALERT,212.83,300.57,59.996,1495328403,"201051344000646","219011344069620",19.96,10.30,0,298.47,339.34,3.2,1.1,0.000,697221.5,697221.5,6501,0,0,0,L,1122011218,0,122.46,121.78,0002,8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328413,2003322.00
05/20/2017 21:00,2,0.086,ALERT,212.61,299.07,59.991,1495328403,"274151322000052","219011344069620",20.71,12.00,0,296.66,339.04,1.8,0.0,0.000,966228.1,966228.1,6459,0,0,0,L,1151911521,0,121.33,122.91,0002,10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328415,2003323.00
05/20/2017 21:00,2,0.158,ALERT,213.29,300.87,59.991,1495328403,"201051344000585","219011344069620",21.79,10.70,0,298.47,339.95,3.5,1.5,0.000,708795.7,708795.7,6507,0,0,0,L,1122011218,0,121.78,122.46,0002,8,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328416,2003324.00
05/20/2017 21:00,2,0.148,ALERT,213.06,300.87,59.991,1495328403,"201051344001230","219011344069620",20.44,10.30,0,299.07,339.34,3.1,1.1,0.000,701831.8,701831.8,6504,0,0,0,L,1122011218,0,122.23,121.78,0002,8,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328418,2003325.00
05/20/2017 21:00,2,0.146,ALERT,213.51,301.17,60.002,1495328403,"201051344000582","219011344069620",22.28,10.00,0,299.67,339.95,3.3,1.3,0.000,691548.2,691548.2,6494,0,0,0,L,1122011218,0,122.23,122.46,0002,8,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328420,2003326.00
05/20/2017 21:00,2,0.180,ALERT,212.61,300.27,59.996,1495328403,"201051344000955","219011344069620",19.96,10.70,0,299.07,339.04,3.6,1.6,0.000,710365.3,710365.3,6508,0,0,0,L,1122011218,0,121.55,122.01,0002,8,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328422,2003327.00
05/20/2017 21:00,2,0.000,ALERT,212.61,297.87,59.975,1495328403,"274151322000094","219011344069620",39.96,11.30,0,295.46,390.44,0.0,0.0,0.000,791216.3,791216.3,6650,0,0,0,L,1151911521,0,121.78,122.91,0100,8,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1495328423,2003328.00
05/20/2017 21:00,2,0.168,ALERT,213.29,301.47,60.018,1495328403,"201051344000579","219011344069620",20.71,10.30,0,299.67,340.85,3.5,1.5,0.000,720578.3,720578.3,6500,0,0,0,L,1122011218,0,121.78,122.23,0002,7,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328426,2003329.00
05/20/2017 21:00,2,0.164,ALERT,212.83,300.87,59.938,1495328403,"201051344000890","219011344069620",22.15,11.00,0,299.37,339.34,3.7,1.7,0.000,704291.9,704291.9,6505,0,0,0,L,1122011218,0,122.23,121.33,0002,11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328427,2003330.00
05/20/2017 21:00,2,0.160,ALERT,213.29,300.27,59.986,1495328403,"201051344000438","219011344069620",21.77,10.30,0,299.07,339.65,3.5,1.5,0.000,707076.3,707076.3,6496,0,0,0,L,1122011218,0,122.46,122.01,0002,10,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328429,2003331.00
05/20/2017 21:00,2,0.172,ACTIVE,213.29,299.97,59.996,1495328403,"201051344000417","219011344069620",17.65,10.30,0,298.47,302.37,3.1,1.1,0.000,655403.4,655403.4,6520,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328430,2003332.00
05/20/2017 21:00,2,0.061,ALERT,212.61,299.67,59.986,1495328403,"274151322000083","219011344069620",20.99,11.70,0,297.26,337.24,1.3,0.0,0.000,956446.7,956446.7,6464,0,0,0,L,1151911521,0,121.78,122.91,0002,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328432,2003333.00
05/20/2017 21:00,2,0.062,ALERT,213.29,298.77,59.991,1495328403,"274151322000076","219011344069620",21.65,11.70,0,296.96,349.26,1.4,0.0,0.000,1019895.1,1019895.1,6459,0,0,0,L,1151911521,0,122.46,123.14,0002,10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328434,2003334.00
05/20/2017 21:00,2,0.139,ALERT,213.29,301.47,59.986,1495328403,"201051344000868","219011344069620",20.24,10.30,0,299.97,339.65,2.9,0.9,0.000,701259.3,701259.3,6500,0,0,0,L,1122011218,0,121.55,122.68,0002,8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328436,2003335.00
05/20/2017 21:00,2,0.055,ALERT,212.61,299.97,59.991,1495328403,"274151322000095","219011344069620",21.57,11.30,0,297.87,338.14,1.2,0.0,0.000,1010018.5,1010018.5,6463,0,0,0,L,1151911521,0,122.46,122.46,0002,9,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328437,2003336.00
05/20/2017 21:00,2,0.104,ACTIVE_NO_POWER,213.29,300.87,59.944,1495328403,"201051344000988","219011344069620",17.55,10.30,0,296.96,303.28,1.9,0.0,0.000,629730.8,629730.8,6520,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328438,2003337.00
05/20/2017 21:00,2,0.139,ALERT,212.83,299.97,59.996,1495328403,"201051344001025","219011344069620",22.36,10.00,0,298.47,339.95,3.1,1.1,0.000,706443.5,706443.5,6511,0,0,0,L,1122011218,0,121.78,122.01,0002,8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328440,2003338.00
05/20/2017 21:00,2,0.141,ALERT,213.29,301.17,59.986,1495328403,"201051344000458","219011344069620",20.65,11.30,0,299.67,338.74,3.0,1.0,0.000,713333.9,713333.9,6487,0,0,0,L,1122011218,0,122.01,122.46,0002,8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328442,2003339.00
05/20/2017 21:00,2,0.127,ALERT,213.96,300.87,59.975,1495328403,"201051344000853","219011344069620",19.36,10.00,0,299.37,340.85,2.5,0.5,0.000,713983.0,713983.0,6492,0,0,0,L,1122011218,0,122.23,122.68,0002,10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328444,2003340.00
05/20/2017 21:00,2,0.133,ALERT,213.51,300.57,59.991,1495328403,"201051344000685","219011344069620",20.54,10.30,0,298.47,340.25,2.8,0.8,0.000,707169.8,707169.8,6512,0,0,0,L,1122011218,0,122.91,122.01,0002,8,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328446,2003341.00
05/20/2017 21:00,2,0.139,ALERT,213.29,300.27,59.996,1495328403,"201051344000917","219011344069620",20.95,11.30,0,297.26,340.85,3.0,1.0,0.000,703786.7,703786.7,6501,0,0,0,L,1122011218,0,122.01,122.46,0002,8,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328448,2003342.00
05/20/2017 21:00,2,0.129,ALERT,213.29,300.57,59.991,1495328403,"201051344001145","219011344069620",21.55,10.00,0,299.07,340.55,2.9,0.8,0.000,711722.3,711722.3,6488,0,0,0,L,1122011218,0,122.23,122.01,0002,10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328449,2003343.00
05/20/2017 21:00,2,0.158,ALERT,213.29,299.97,59.986,1495328403,"201051344000651","219011344069620",21.19,10.00,0,298.17,340.55,3.4,1.4,0.000,700190.1,700190.1,6506,0,0,0,L,1122011218,0,122.68,121.78,0002,8,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328451,2003344.00
05/20/2017 21:00,2,0.045,ALERT,212.16,299.07,59.986,1495328403,"274151322000088","219011344069620",20.12,12.00,0,296.66,322.81,0.9,0.0,0.000,916967.5,916967.5,6464,0,0,0,L,1151911521,0,122.46,122.46,0002,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328453,2003345.00
05/20/2017 21:00,2,0.010,ALERT,213.06,298.47,59.991,1495328403,"274151322000068","219011344069620",40.14,12.30,0,294.86,396.75,0.0,0.0,0.000,791546.3,791546.3,6670,0,0,0,L,1151911521,0,122.46,123.14,0100,11,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1495328455,2003346.00
05/20/2017 21:00,2,0.141,ALERT,212.61,300.57,60.028,1495328403,"201051344001135","219011344069620",21.71,10.30,0,299.07,339.04,3.1,1.1,0.000,695678.4,695678.4,6499,0,0,0,L,1122011218,0,122.01,121.78,0002,10,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328457,2003347.00
05/20/2017 21:00,2,0.141,ALERT,213.29,301.47,60.018,1495328403,"201051344000594","219011344069620",20.75,10.30,0,298.77,339.65,3.0,1.0,0.000,715677.0,715677.0,6500,0,0,0,L,1122011218,0,121.78,122.01,0002,8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328458,2003348.00
05/20/2017 21:00,2,0.141,ALERT,213.29,300.57,59.986,1495328403,"201051344001203","219011344069620",20.93,10.70,0,298.77,341.15,3.0,1.0,0.000,704821.0,704821.0,6516,0,0,0,L,1122011218,0,122.68,121.78,0002,8,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328460,2003349.00
05/20/2017 21:00,2,0.055,ALERT,212.38,299.37,59.970,1495328403,"274151322000054","219011344069620",20.48,12.00,0,296.96,336.34,1.1,0.0,0.000,934582.8,934582.8,6451,0,0,0,L,1151911521,0,122.23,122.46,0002,11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328462,2003350.00
05/20/2017 21:00,2,0.133,ALERT,213.51,300.57,59.986,1495328403,"201051344000867","219011344069620",20.26,11.00,0,299.07,337.54,2.8,0.7,0.000,700132.5,700132.5,6517,0,0,0,L,1122011218,0,122.01,122.23,0002,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328464,2003351.00
05/20/2017 21:00,2,0.180,ALERT,213.06,300.57,59.986,1495328403,"201051344001093","219011344069620",20.81,11.00,0,299.07,339.65,3.8,1.7,0.000,703558.5,703558.5,6510,0,0,0,L,1122011218,0,122.01,122.01,0002,10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328466,2003352.00
05/20/2017 21:00,2,0.084,ALERT,213.29,301.17,59.981,1495328403,"201051344000900","219011344069620",19.48,10.30,0,299.07,337.84,1.7,0.0,0.000,721621.1,721621.1,6497,0,0,0,L,1122011218,0,122.01,122.46,0002,8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328467,2003353.00
05/20/2017 21:00,2,0.145,ALERT,213.51,300.27,59.986,1495328403,"201051344000648","219011344069620",20.22,10.00,0,298.77,339.04,3.0,1.0,0.000,710596.9,710596.9,6491,0,0,0,L,1122011218,0,121.55,122.91,0002,7,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328469,2003354.00
05/20/2017 21:00,2,0.139,ALERT,213.51,301.47,59.991,1495328403,"201051344000569","219011344069620",20.20,10.70,0,299.97,339.04,2.9,0.8,0.000,723937.6,723937.6,6480,0,0,0,L,1122011218,0,121.33,122.68,0002,8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328471,2003355.00
05/20/2017 21:00,2,0.141,ALERT,213.29,301.17,59.996,1495328403,"201051344000983","219011344069620",20.04,10.70,0,299.97,337.54,2.9,0.8,0.000,714362.3,714362.3,6496,0,0,0,L,1122011218,0,121.78,122.23,0002,10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328473,2003356.00
05/20/2017 21:00,2,0.123,ALERT,213.51,300.87,59.959,1495328403,"201051344001158","219011344069620",19.94,9.70,0,298.77,338.44,2.5,0.5,0.000,699717.3,699717.3,6501,0,0,0,L,1122011218,0,121.55,122.23,0002,10,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328474,2003357.00
05/20/2017 21:00,2,0.137,ALERT,213.74,301.77,59.954,1495328403,"201051344000576","219011344069620",19.14,10.30,0,299.37,338.44,2.7,0.6,0.000,714424.8,714424.8,6494,0,0,0,L,1122011218,0,122.01,122.46,0002,7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328476,2003358.00
05/20/2017 21:00,2,0.068,ACTIVE_NO_POWER,212.83,298.17,59.996,1495328403,"274151322000087","219011344069620",19.18,13.30,0,296.06,306.88,1.4,0.0,0.000,907333.1,907333.1,6559,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495328477,2003359.00
05/20/2017 21:15,2,0.055,ALERT,213.74,300.57,59.959,1495329304,"201051344000645","219011344069620",28.03,10.70,0,297.57,302.68,1.6,0.0,0.000,713333.4,713333.4,6488,0,0,0,L,1122011218,0,122.46,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1495329306,2003360.00
05/20/2017 21:15,2,0.020,ALERT,212.61,298.47,59.996,1495329304,"274151322000085","219011344069620",26.56,11.70,0,296.36,326.12,0.0,0.0,0.000,931065.9,931065.9,6455,0,0,0,L,1151911521,0,122.23,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329308,2003361.00
05/20/2017 21:15,2,0.070,ALERT,213.96,300.27,59.949,1495329304,"201051344000633","219011344069620",27.61,9.70,0,296.66,302.07,2.0,0.0,0.000,699676.0,699676.0,6521,0,0,0,L,1122011218,0,122.46,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329309,2003362.00
05/20/2017 21:15,2,0.084,ALERT,213.51,300.57,59.970,1495329304,"201051344000469","219011344069620",27.15,9.30,0,297.26,302.07,2.3,0.3,0.000,702765.0,702765.0,6497,0,0,0,L,1122011218,0,121.55,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329311,2003363.00
05/20/2017 21:15,2,0.059,ALERT,212.83,299.67,59.970,1495329304,"201051344000646","219011344069620",27.65,10.00,0,297.87,301.77,1.7,0.0,0.000,697221.6,697221.6,6503,0,0,0,L,1122011218,0,122.23,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1495329313,2003364.00
05/20/2017 21:15,2,0.043,ALERT,212.16,299.07,59.981,1495329304,"274151322000052","219011344069620",26.60,11.30,0,296.06,325.82,0.0,0.0,0.000,966228.1,966228.1,6461,0,0,0,L,1151911521,0,121.55,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329315,2003365.00
05/20/2017 21:15,2,0.076,ALERT,213.06,299.97,59.970,1495329304,"201051344000585","219011344069620",28.15,10.30,0,297.57,302.07,2.2,0.2,0.000,708795.9,708795.9,6509,0,0,0,L,1122011218,0,121.78,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1495329317,2003366.00
05/20/2017 21:15,2,0.074,ALERT,213.06,299.97,59.970,1495329304,"201051344001230","219011344069620",27.63,10.00,0,298.47,302.07,2.1,0.1,0.000,701831.9,701831.9,6506,0,0,0,L,1122011218,0,122.23,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1495329318,2003367.00
05/20/2017 21:15,2,0.072,ALERT,213.51,300.57,59.975,1495329304,"201051344000582","219011344069620",27.93,9.70,0,299.07,302.37,2.1,0.1,0.000,691548.3,691548.3,6496,0,0,0,L,1122011218,0,122.23,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1495329320,2003368.00
05/20/2017 21:15,2,0.090,ALERT,212.61,299.67,59.996,1495329304,"201051344000955","219011344069620",28.05,10.00,0,298.17,301.77,2.6,0.6,0.000,710365.4,710365.4,6510,0,0,0,L,1122011218,0,121.55,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1495329322,2003369.00
05/20/2017 21:15,2,0.000,ALERT,212.61,297.87,59.965,1495329304,"274151322000094","219011344069620",0.00,10.70,0,296.36,379.92,0.0,0.0,0.000,791216.3,791216.3,6652,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1495329324,2003370.00
05/20/2017 21:15,2,0.092,ALERT,213.29,301.17,59.981,1495329304,"201051344000579","219011344069620",27.93,10.00,0,298.47,302.98,2.6,0.6,0.000,720578.5,720578.5,6502,0,0,0,L,1122011218,0,121.78,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329326,2003371.00
05/20/2017 21:15,2,0.105,ALERT,212.83,299.97,59.981,1495329304,"201051344000890","219011344069620",25.56,10.30,0,298.77,302.68,2.7,0.7,0.000,704292.1,704292.1,6507,0,0,0,L,1122011218,0,122.23,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1495329327,2003372.00
05/20/2017 21:15,2,0.090,ALERT,213.06,299.67,59.959,1495329304,"201051344000438","219011344069620",28.07,9.70,0,298.17,302.07,2.6,0.6,0.000,707076.4,707076.4,6498,0,0,0,L,1122011218,0,122.23,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1495329329,2003373.00
05/20/2017 21:15,2,0.123,ALERT,213.29,299.07,59.975,1495329304,"201051344000417","219011344069620",17.93,10.00,0,297.57,301.47,2.3,0.3,0.000,655403.5,655403.5,6521,0,0,0,L,1122011218,0,121.78,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1495329331,2003374.00
05/20/2017 21:15,2,0.021,ALERT,212.83,298.77,59.965,1495329304,"274151322000083","219011344069620",26.26,11.00,0,296.66,327.92,0.0,0.0,0.000,956446.7,956446.7,6466,0,0,0,L,1151911521,0,121.78,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329333,2003375.00
05/20/2017 21:15,2,0.020,ALERT,213.06,297.87,59.928,1495329304,"274151322000076","219011344069620",27.29,11.30,0,296.36,325.22,0.0,0.0,0.000,1019895.1,1019895.1,6461,0,0,0,L,1151911521,0,122.01,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329335,2003376.00
05/20/2017 21:15,2,0.074,ALERT,213.06,300.57,59.991,1495329304,"201051344000868","219011344069620",27.39,10.00,0,298.47,302.98,2.1,0.1,0.000,701259.4,701259.4,6502,0,0,0,L,1122011218,0,121.55,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329336,2003377.00
05/20/2017 21:15,2,0.012,ALERT,212.61,299.37,59.959,1495329304,"274151322000095","219011344069620",26.46,10.70,0,297.26,327.92,0.0,0.0,0.000,1010018.5,1010018.5,6465,0,0,0,L,1151911521,0,122.46,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329338,2003378.00
