ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 21:15,2,0.057,ALERT,213.06,299.97,59.938,1495329304,"201051344000988","219011344069620",18.03,10.00,0,296.06,302.07,1.1,0.0,0.000,629730.8,629730.8,6521,0,0,0,L,1122011218,0,121.55,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329340,2003379.00
05/20/2017 21:15,2,0.070,ALERT,212.83,298.77,59.917,1495329304,"201051344001025","219011344069620",28.23,9.70,0,297.57,302.68,2.0,0.0,0.000,706443.5,706443.5,6513,0,0,0,L,1122011218,0,121.78,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1495329342,2003380.00
05/20/2017 21:15,2,0.082,ALERT,213.06,299.97,59.949,1495329304,"201051344000458","219011344069620",27.29,11.00,0,297.87,303.28,2.3,0.3,0.000,713334.0,713334.0,6489,0,0,0,L,1122011218,0,122.01,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329344,2003381.00
05/20/2017 21:15,2,0.068,ALERT,213.74,299.97,59.965,1495329304,"201051344000853","219011344069620",25.68,9.70,0,297.87,302.68,1.7,0.0,0.000,713983.0,713983.0,6494,0,0,0,L,1122011218,0,122.23,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329346,2003382.00
05/20/2017 21:15,2,0.057,ALERT,213.29,299.67,59.959,1495329304,"201051344000685","219011344069620",27.83,10.00,0,298.17,302.07,1.6,0.0,0.000,707169.8,707169.8,6514,0,0,0,L,1122011218,0,122.68,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1495329347,2003383.00
05/20/2017 21:15,2,0.064,ALERT,212.83,299.07,59.928,1495329304,"201051344000917","219011344069620",27.69,10.70,0,296.96,301.47,1.9,0.0,0.000,703786.7,703786.7,6503,0,0,0,L,1122011218,0,121.78,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1495329349,2003384.00
05/20/2017 21:15,2,0.062,ALERT,213.06,299.97,59.959,1495329304,"201051344001145","219011344069620",28.09,9.70,0,298.47,302.68,1.8,0.0,0.000,711722.4,711722.4,6490,0,0,0,L,1122011218,0,122.01,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1495329351,2003385.00
05/20/2017 21:15,2,0.076,ALERT,213.06,299.07,59.959,1495329304,"201051344000651","219011344069620",27.81,9.30,0,297.57,301.47,2.1,0.2,0.000,700190.2,700190.2,6508,0,0,0,L,1122011218,0,122.46,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1495329353,2003386.00
05/20/2017 21:15,2,0.000,ALERT,212.16,298.17,59.954,1495329304,"274151322000088","219011344069620",0.00,11.30,0,296.36,325.22,0.0,0.0,0.000,916967.5,916967.5,6466,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329354,2003387.00
05/20/2017 21:15,2,0.000,ALERT,213.06,297.26,59.954,1495329304,"274151322000068","219011344069620",0.00,11.30,0,296.06,384.73,0.0,0.0,0.000,791546.3,791546.3,6672,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1495329356,2003388.00
05/20/2017 21:15,2,0.070,ALERT,212.61,299.37,59.959,1495329304,"201051344001135","219011344069620",28.29,10.00,0,298.17,302.68,2.0,0.0,0.000,695678.5,695678.5,6501,0,0,0,L,1122011218,0,121.78,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1495329358,2003389.00
05/20/2017 21:15,2,0.076,ALERT,213.06,300.87,59.954,1495329304,"201051344000594","219011344069620",28.03,10.00,0,298.17,302.98,2.2,0.2,0.000,715677.1,715677.1,6502,0,0,0,L,1122011218,0,121.78,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329360,2003390.00
05/20/2017 21:15,2,0.064,ALERT,213.06,299.37,59.954,1495329304,"201051344001203","219011344069620",27.59,10.00,0,298.17,303.58,1.9,0.0,0.000,704821.0,704821.0,6518,0,0,0,L,1122011218,0,122.46,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1495329362,2003391.00
05/20/2017 21:15,2,0.020,ALERT,212.38,299.07,59.970,1495329304,"274151322000054","219011344069620",22.92,11.70,0,296.36,326.12,0.0,0.0,0.000,934582.8,934582.8,6453,0,0,0,L,1151911521,0,122.01,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329363,2003392.00
05/20/2017 21:15,2,0.076,ALERT,213.51,299.97,59.949,1495329304,"201051344000867","219011344069620",25.60,10.70,0,297.57,302.68,2.0,0.0,0.000,700132.6,700132.6,6519,0,0,0,L,1122011218,0,122.23,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329365,2003393.00
05/20/2017 21:15,2,0.113,ALERT,213.06,299.37,59.954,1495329304,"201051344001093","219011344069620",27.37,10.70,0,298.17,301.77,3.2,1.2,0.000,703558.8,703558.8,6512,0,0,0,L,1122011218,0,122.01,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329367,2003394.00
05/20/2017 21:15,2,0.023,ALERT,213.29,300.27,59.954,1495329304,"201051344000900","219011344069620",27.10,10.00,0,297.87,302.37,0.7,0.0,0.000,721621.1,721621.1,6499,0,0,0,L,1122011218,0,122.01,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329369,2003395.00
05/20/2017 21:15,2,0.080,ALERT,213.51,299.67,59.949,1495329304,"201051344000648","219011344069620",27.63,9.30,0,297.26,302.68,2.3,0.3,0.000,710596.9,710596.9,6493,0,0,0,L,1122011218,0,121.55,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329371,2003396.00
05/20/2017 21:15,2,0.080,ALERT,213.29,300.57,59.907,1495329304,"201051344000569","219011344069620",27.93,10.00,0,298.17,303.28,2.3,0.3,0.000,723937.7,723937.7,6482,0,0,0,L,1122011218,0,121.55,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329373,2003397.00
05/20/2017 21:15,2,0.078,ALERT,213.29,300.57,59.954,1495329304,"201051344000983","219011344069620",27.41,10.00,0,297.87,303.28,2.2,0.2,0.000,714362.3,714362.3,6498,0,0,0,L,1122011218,0,122.01,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329375,2003398.00
05/20/2017 21:15,2,0.055,ALERT,213.29,300.27,59.949,1495329304,"201051344001158","219011344069620",27.49,9.30,0,297.57,302.07,1.6,0.0,0.000,699717.3,699717.3,6503,0,0,0,L,1122011218,0,121.78,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329376,2003399.00
05/20/2017 21:15,2,0.078,ALERT,213.96,300.87,59.949,1495329304,"201051344000576","219011344069620",26.54,10.00,0,298.17,302.98,2.1,0.1,0.000,714424.9,714424.9,6496,0,0,0,L,1122011218,0,122.23,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329378,2003400.00
05/20/2017 21:15,2,0.029,ALERT,212.61,297.87,59.944,1495329304,"274151322000087","219011344069620",25.03,12.30,0,295.46,326.12,0.0,0.0,0.000,907333.1,907333.1,6560,0,0,0,L,1151911521,0,122.23,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495329380,2003401.00
05/20/2017 21:30,2,0.000,ALERT,213.74,300.27,59.986,1495330203,"201051344000645","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,713333.4,713333.4,6490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1495330205,2003402.00
05/20/2017 21:30,2,0.000,ALERT,212.38,298.17,59.981,1495330203,"274151322000085","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,931065.9,931065.9,6457,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1495330207,2003403.00
05/20/2017 21:30,2,0.000,ALERT,213.74,299.97,59.986,1495330203,"201051344000633","219011344069620",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,699676.0,699676.0,6523,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1495330209,2003404.00
05/20/2017 21:30,2,0.000,ALERT,213.06,299.97,60.012,1495330203,"201051344000469","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,702765.0,702765.0,6499,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1495330210,2003405.00
05/20/2017 21:30,2,0.000,ALERT,212.38,299.67,59.981,1495330203,"201051344000646","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,697221.6,697221.6,6505,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1495330212,2003406.00
05/20/2017 21:30,2,0.000,ALERT,211.93,297.87,59.981,1495330203,"274151322000052","219011344069620",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,966228.1,966228.1,6463,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1495330214,2003407.00
05/20/2017 21:30,2,0.000,ALERT,212.83,299.97,59.991,1495330203,"201051344000585","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,708795.9,708795.9,6511,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1495330216,2003408.00
05/20/2017 21:30,2,0.000,ALERT,212.61,299.97,59.949,1495330203,"201051344001230","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,701831.9,701831.9,6508,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1495330218,2003409.00
05/20/2017 21:30,2,0.000,ALERT,213.06,300.87,59.938,1495330203,"201051344000582","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,691548.3,691548.3,6498,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1495330219,2003410.00
05/20/2017 21:30,2,0.000,ALERT,212.38,299.97,59.975,1495330203,"201051344000955","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,710365.5,710365.5,6512,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1495330221,2003411.00
05/20/2017 21:30,2,0.000,ALERT,212.38,297.57,59.975,1495330203,"274151322000094","219011344069620",0.00,10.00,0,295.76,299.07,0.0,0.0,0.000,791216.3,791216.3,6654,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495330223,2003412.00
05/20/2017 21:30,2,0.000,ALERT,213.06,300.87,59.986,1495330203,"201051344000579","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,720578.6,720578.6,6504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1495330225,2003413.00
05/20/2017 21:30,2,0.000,ALERT,212.61,300.27,59.981,1495330203,"201051344000890","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,704292.2,704292.2,6509,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1495330226,2003414.00
05/20/2017 21:30,2,0.000,ALERT,212.83,299.67,59.986,1495330203,"201051344000438","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,707076.5,707076.5,6500,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1495330228,2003415.00
05/20/2017 21:30,2,0.000,ALERT,212.83,299.37,59.991,1495330203,"201051344000417","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,655403.6,655403.6,6523,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1495330230,2003416.00
05/20/2017 21:30,2,0.000,ALERT,212.16,298.47,59.944,1495330203,"274151322000083","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,956446.7,956446.7,6468,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1495330232,2003417.00
05/20/2017 21:30,2,0.000,ALERT,212.83,298.77,60.018,1495330203,"274151322000076","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,1019895.1,1019895.1,6463,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1495330234,2003418.00
05/20/2017 21:30,2,0.000,ALERT,213.06,300.87,59.986,1495330203,"201051344000868","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,701259.4,701259.4,6504,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1495330236,2003419.00
05/20/2017 21:30,2,0.000,ALERT,212.16,299.07,59.965,1495330203,"274151322000095","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,1010018.5,1010018.5,6467,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1495330238,2003420.00
05/20/2017 21:30,2,0.000,ALERT,213.06,300.27,59.981,1495330203,"201051344000988","219011344069620",0.00,9.70,0,295.76,301.77,0.0,0.0,0.000,629730.8,629730.8,6523,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1495330239,2003421.00
05/20/2017 21:30,2,0.000,ALERT,212.61,299.07,59.981,1495330203,"201051344001025","219011344069620",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,706443.5,706443.5,6515,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1495330241,2003422.00
05/20/2017 21:30,2,0.000,ALERT,213.06,300.27,59.975,1495330203,"201051344000458","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,713334.0,713334.0,6491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1495330243,2003423.00
05/20/2017 21:30,2,0.000,ALERT,213.74,300.27,59.981,1495330203,"201051344000853","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,713983.0,713983.0,6496,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1495330245,2003424.00
05/20/2017 21:30,2,0.000,ALERT,213.06,299.67,59.986,1495330203,"201051344000685","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,707169.8,707169.8,6516,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1495330247,2003425.00
05/20/2017 21:30,2,0.000,ALERT,212.83,299.37,59.975,1495330203,"201051344000917","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,703786.7,703786.7,6505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1495330248,2003426.00
05/20/2017 21:30,2,0.000,ALERT,213.06,300.27,59.975,1495330203,"201051344001145","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,711722.4,711722.4,6492,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1495330250,2003427.00
05/20/2017 21:30,2,0.000,ALERT,212.83,299.37,59.981,1495330203,"201051344000651","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,700190.3,700190.3,6510,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1495330252,2003428.00
05/20/2017 21:30,2,0.000,ALERT,211.70,297.87,59.975,1495330203,"274151322000088","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,916967.5,916967.5,6468,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1495330254,2003429.00
05/20/2017 21:30,2,0.000,ALERT,212.83,297.57,59.975,1495330203,"274151322000068","219011344069620",0.00,11.00,0,295.76,298.77,0.0,0.0,0.000,791546.3,791546.3,6674,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495330255,2003430.00
05/20/2017 21:30,2,0.000,ALERT,212.38,299.67,59.954,1495330203,"201051344001135","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,695678.5,695678.5,6503,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1495330257,2003431.00
05/20/2017 21:30,2,0.000,ALERT,212.83,300.87,59.970,1495330203,"201051344000594","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,715677.1,715677.1,6504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1495330259,2003432.00
05/20/2017 21:30,2,0.000,ALERT,212.83,299.37,59.975,1495330203,"201051344001203","219011344069620",0.00,9.70,0,297.57,303.28,0.0,0.0,0.000,704821.0,704821.0,6520,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1495330261,2003433.00
05/20/2017 21:30,2,0.000,ALERT,211.93,298.47,60.023,1495330203,"274151322000054","219011344069620",0.00,11.00,0,295.76,300.57,0.0,0.0,0.000,934582.8,934582.8,6455,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1495330263,2003434.00
05/20/2017 21:30,2,0.000,ALERT,213.29,299.97,59.981,1495330203,"201051344000867","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,700132.6,700132.6,6521,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1495330264,2003435.00
05/20/2017 21:30,2,0.000,ALERT,212.83,299.97,59.981,1495330203,"201051344001093","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,703558.9,703558.9,6514,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1495330266,2003436.00
05/20/2017 21:30,2,0.000,ALERT,213.06,300.57,59.949,1495330203,"201051344000900","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,721621.1,721621.1,6501,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1495330268,2003437.00
05/20/2017 21:30,2,0.000,ALERT,213.29,299.67,59.981,1495330203,"201051344000648","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,710597.0,710597.0,6495,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1495330270,2003438.00
05/20/2017 21:30,2,0.000,ALERT,213.06,300.87,60.002,1495330203,"201051344000569","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,723937.7,723937.7,6484,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1495330272,2003439.00
05/20/2017 21:30,2,0.000,ALERT,213.06,300.57,59.981,1495330203,"201051344000983","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,714362.3,714362.3,6500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1495330273,2003440.00
05/20/2017 21:30,2,0.000,ALERT,213.06,299.97,59.975,1495330203,"201051344001158","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,699717.3,699717.3,6505,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1495330275,2003441.00
05/20/2017 21:30,2,0.000,ALERT,213.51,300.87,59.975,1495330203,"201051344000576","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,714424.9,714424.9,6498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1495330277,2003442.00
05/20/2017 21:30,2,0.000,ALERT,212.38,298.17,59.975,1495330203,"274151322000087","219011344069620",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,907333.1,907333.1,6562,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1495330279,2003443.00
05/20/2017 21:45,2,0.000,ALERT,213.06,299.37,59.996,1495331103,"201051344000645","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,713333.4,713333.4,6492,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495331105,2003444.00
05/20/2017 21:45,2,0.000,ALERT,211.70,297.57,59.991,1495331103,"274151322000085","219011344069620",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,931065.9,931065.9,6459,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331107,2003445.00
05/20/2017 21:45,2,0.000,ALERT,213.29,299.07,60.002,1495331103,"201051344000633","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,699676.0,699676.0,6525,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331108,2003446.00
05/20/2017 21:45,2,0.000,ALERT,212.61,299.37,60.007,1495331103,"201051344000469","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,702765.0,702765.0,6501,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331110,2003447.00
05/20/2017 21:45,2,0.000,ALERT,211.93,299.07,60.039,1495331103,"201051344000646","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,697221.6,697221.6,6507,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331112,2003448.00
05/20/2017 21:45,2,0.000,ALERT,211.25,297.57,59.991,1495331103,"274151322000052","219011344069620",0.00,10.30,0,295.16,300.27,0.0,0.0,0.000,966228.1,966228.1,6465,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331114,2003449.00
05/20/2017 21:45,2,0.000,ALERT,212.38,299.37,59.996,1495331103,"201051344000585","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,708795.9,708795.9,6513,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495331116,2003450.00
05/20/2017 21:45,2,0.000,ALERT,212.16,299.67,59.981,1495331103,"201051344001230","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,701831.9,701831.9,6510,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331118,2003451.00
05/20/2017 21:45,2,0.000,ALERT,212.61,300.27,59.981,1495331103,"201051344000582","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,691548.3,691548.3,6500,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331119,2003452.00
05/20/2017 21:45,2,0.000,ALERT,211.93,299.37,59.981,1495331103,"201051344000955","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,710365.5,710365.5,6514,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495331121,2003453.00
05/20/2017 21:45,2,0.000,ALERT,211.48,296.66,59.954,1495331103,"274151322000094","219011344069620",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,791216.3,791216.3,6656,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331123,2003454.00
05/20/2017 21:45,2,0.000,ALERT,212.61,299.97,59.986,1495331103,"201051344000579","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,720578.6,720578.6,6506,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331125,2003455.00
05/20/2017 21:45,2,0.000,ALERT,212.16,299.67,59.986,1495331103,"201051344000890","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,704292.2,704292.2,6511,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331127,2003456.00
05/20/2017 21:45,2,0.000,ALERT,212.38,299.07,59.991,1495331103,"201051344000438","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,707076.5,707076.5,6502,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331128,2003457.00
05/20/2017 21:45,2,0.000,ALERT,212.38,298.77,59.991,1495331103,"201051344000417","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,655403.6,655403.6,6525,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331130,2003458.00
05/20/2017 21:45,2,0.000,ALERT,211.70,298.17,59.986,1495331103,"274151322000083","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,956446.7,956446.7,6470,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331132,2003459.00
05/20/2017 21:45,2,0.000,ALERT,212.16,297.26,59.975,1495331103,"274151322000076","219011344069620",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,1019895.1,1019895.1,6465,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331134,2003460.00
05/20/2017 21:45,2,0.000,ALERT,212.61,299.97,59.986,1495331103,"201051344000868","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,701259.4,701259.4,6506,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331136,2003461.00
05/20/2017 21:45,2,0.000,ALERT,211.48,298.47,59.981,1495331103,"274151322000095","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,1010018.5,1010018.5,6469,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331138,2003462.00
05/20/2017 21:45,2,0.000,ALERT,212.38,299.37,59.981,1495331103,"201051344000988","219011344069620",0.00,9.30,0,296.06,301.77,0.0,0.0,0.000,629730.8,629730.8,6525,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331139,2003463.00
05/20/2017 21:45,2,0.000,ALERT,211.93,298.47,59.981,1495331103,"201051344001025","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,706443.5,706443.5,6517,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331141,2003464.00
05/20/2017 21:45,2,0.000,ALERT,212.61,299.67,59.975,1495331103,"201051344000458","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,713334.0,713334.0,6493,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331143,2003465.00
05/20/2017 21:45,2,0.000,ALERT,213.06,299.07,59.975,1495331103,"201051344000853","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,713983.0,713983.0,6498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331145,2003466.00
05/20/2017 21:45,2,0.000,ALERT,212.38,299.07,60.023,1495331103,"201051344000685","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,707169.8,707169.8,6518,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331147,2003467.00
05/20/2017 21:45,2,0.000,ALERT,212.38,299.07,59.986,1495331103,"201051344000917","219011344069620",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,703786.7,703786.7,6507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331148,2003468.00
05/20/2017 21:45,2,0.000,ALERT,212.38,299.37,59.981,1495331103,"201051344001145","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,711722.4,711722.4,6494,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331150,2003469.00
05/20/2017 21:45,2,0.000,ALERT,212.38,298.77,59.986,1495331103,"201051344000651","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,700190.3,700190.3,6512,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331152,2003470.00
05/20/2017 21:45,2,0.000,ALERT,211.25,297.87,59.938,1495331103,"274151322000088","219011344069620",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,916967.5,916967.5,6470,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331154,2003471.00
05/20/2017 21:45,2,0.000,ALERT,212.38,297.26,59.991,1495331103,"274151322000068","219011344069620",0.00,10.70,0,295.16,298.77,0.0,0.0,0.000,791546.3,791546.3,6676,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331156,2003472.00
05/20/2017 21:45,2,0.000,ALERT,211.93,299.37,59.986,1495331103,"201051344001135","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,695678.5,695678.5,6505,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331158,2003473.00
05/20/2017 21:45,2,0.000,ALERT,212.38,300.27,59.991,1495331103,"201051344000594","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,715677.1,715677.1,6506,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495331159,2003474.00
05/20/2017 21:45,2,0.000,ALERT,212.38,299.07,59.986,1495331103,"201051344001203","219011344069620",0.00,9.30,0,297.26,302.98,0.0,0.0,0.000,704821.0,704821.0,6522,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331161,2003475.00
05/20/2017 21:45,2,0.000,ALERT,211.70,299.07,59.981,1495331103,"274151322000054","219011344069620",0.00,10.70,0,295.16,300.27,0.0,0.0,0.000,934582.8,934582.8,6457,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331163,2003476.00
05/20/2017 21:45,2,0.000,ALERT,213.06,299.67,59.986,1495331103,"201051344000867","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,700132.6,700132.6,6523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331165,2003477.00
05/20/2017 21:45,2,0.000,ALERT,212.16,299.37,59.954,1495331103,"201051344001093","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,703558.9,703558.9,6516,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331167,2003478.00
05/20/2017 21:45,2,0.000,ALERT,212.61,299.67,59.949,1495331103,"201051344000900","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,721621.1,721621.1,6503,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331168,2003479.00
05/20/2017 21:45,2,0.000,ALERT,212.83,298.77,59.986,1495331103,"201051344000648","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,710597.0,710597.0,6497,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495331170,2003480.00
05/20/2017 21:45,2,0.000,ALERT,212.83,299.97,59.981,1495331103,"201051344000569","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,723937.7,723937.7,6486,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331172,2003481.00
05/20/2017 21:45,2,0.000,ALERT,212.61,299.97,59.954,1495331103,"201051344000983","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,714362.3,714362.3,6502,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331174,2003482.00
05/20/2017 21:45,2,0.000,ALERT,212.61,299.37,59.975,1495331103,"201051344001158","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,699717.3,699717.3,6507,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331175,2003483.00
05/20/2017 21:45,2,0.000,ALERT,213.06,299.97,59.954,1495331103,"201051344000576","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,714424.9,714424.9,6500,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331177,2003484.00
05/20/2017 21:45,2,0.000,ALERT,211.93,296.96,59.975,1495331103,"274151322000087","219011344069620",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,907333.1,907333.1,6564,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495331179,2003485.00
05/20/2017 22:00,2,0.000,ALERT,213.29,299.97,60.002,1495332004,"201051344000645","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,713333.4,713333.4,6494,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332006,2003486.00
05/20/2017 22:00,2,0.000,ALERT,211.93,297.87,59.981,1495332004,"274151322000085","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,931065.9,931065.9,6461,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332007,2003487.00
05/20/2017 22:00,2,0.000,ALERT,213.29,299.67,60.002,1495332004,"201051344000633","219011344069620",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,699676.0,699676.0,6527,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332009,2003488.00
05/20/2017 22:00,2,0.000,ALERT,212.83,300.27,59.981,1495332004,"201051344000469","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,702765.0,702765.0,6503,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332011,2003489.00
05/20/2017 22:00,2,0.000,ALERT,212.16,299.97,60.002,1495332004,"201051344000646","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,697221.6,697221.6,6509,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332013,2003490.00
05/20/2017 22:00,2,0.000,ALERT,211.70,298.17,59.975,1495332004,"274151322000052","219011344069620",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,966228.1,966228.1,6467,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332015,2003491.00
05/20/2017 22:00,2,0.000,ALERT,212.61,300.27,60.007,1495332004,"201051344000585","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,708795.9,708795.9,6515,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332017,2003492.00
05/20/2017 22:00,2,0.000,ALERT,212.38,300.57,60.002,1495332004,"201051344001230","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,701831.9,701831.9,6512,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332018,2003493.00
05/20/2017 22:00,2,0.000,ALERT,213.06,301.17,59.996,1495332004,"201051344000582","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,691548.3,691548.3,6502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332020,2003494.00
05/20/2017 22:00,2,0.000,ALERT,212.16,300.27,59.996,1495332004,"201051344000955","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,710365.5,710365.5,6516,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332022,2003495.00
05/20/2017 22:00,2,0.000,ALERT,212.16,297.57,60.002,1495332004,"274151322000094","219011344069620",0.00,9.30,0,295.46,299.07,0.0,0.0,0.000,791216.3,791216.3,6658,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332024,2003496.00
05/20/2017 22:00,2,0.000,ALERT,212.83,300.87,60.002,1495332004,"201051344000579","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,720578.6,720578.6,6508,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332026,2003497.00
05/20/2017 22:00,2,0.000,ALERT,212.38,300.57,59.996,1495332004,"201051344000890","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,704292.2,704292.2,6513,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332027,2003498.00
05/20/2017 22:00,2,0.000,ALERT,212.61,299.97,59.996,1495332004,"201051344000438","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,707076.5,707076.5,6504,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332029,2003499.00
05/20/2017 22:00,2,0.000,ALERT,212.83,299.67,60.002,1495332004,"201051344000417","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,655403.6,655403.6,6527,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332031,2003500.00
05/20/2017 22:00,2,0.000,ALERT,211.93,298.47,60.002,1495332004,"274151322000083","219011344069620",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,956446.7,956446.7,6472,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332033,2003501.00
05/20/2017 22:00,2,0.000,ALERT,212.38,298.77,60.023,1495332004,"274151322000076","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,1019895.1,1019895.1,6467,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332035,2003502.00
05/20/2017 22:00,2,0.000,ALERT,212.61,300.57,59.996,1495332004,"201051344000868","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,701259.4,701259.4,6508,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332036,2003503.00
05/20/2017 22:00,2,0.000,ALERT,211.93,299.67,60.002,1495332004,"274151322000095","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,1010018.5,1010018.5,6471,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332038,2003504.00
05/20/2017 22:00,2,0.000,ALERT,212.61,299.97,60.007,1495332004,"201051344000988","219011344069620",0.00,9.00,0,295.16,301.17,0.0,0.0,0.000,629730.8,629730.8,6527,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332040,2003505.00
05/20/2017 22:00,2,0.000,ALERT,212.38,299.67,59.996,1495332004,"201051344001025","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,706443.5,706443.5,6519,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332042,2003506.00
05/20/2017 22:00,2,0.000,ALERT,212.38,299.97,60.007,1495332004,"201051344000458","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,713334.0,713334.0,6495,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332044,2003507.00
05/20/2017 22:00,2,0.000,ALERT,213.29,299.97,59.996,1495332004,"201051344000853","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,713983.0,713983.0,6500,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332046,2003508.00
05/20/2017 22:00,2,0.000,ALERT,212.83,300.27,60.028,1495332004,"201051344000685","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,707169.8,707169.8,6520,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332047,2003509.00
05/20/2017 22:00,2,0.000,ALERT,212.61,299.67,59.986,1495332004,"201051344000917","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,703786.7,703786.7,6509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332049,2003510.00
05/20/2017 22:00,2,0.000,ALERT,212.83,300.57,59.991,1495332004,"201051344001145","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,711722.4,711722.4,6496,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332051,2003511.00
05/20/2017 22:00,2,0.000,ALERT,212.61,299.67,59.959,1495332004,"201051344000651","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,700190.3,700190.3,6514,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332053,2003512.00
05/20/2017 22:00,2,0.000,ALERT,211.70,297.87,59.996,1495332004,"274151322000088","219011344069620",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,916967.5,916967.5,6472,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332054,2003513.00
05/20/2017 22:00,2,0.000,ALERT,212.61,297.87,60.012,1495332004,"274151322000068","219011344069620",0.00,10.30,0,295.16,298.77,0.0,0.0,0.000,791546.3,791546.3,6678,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332056,2003514.00
05/20/2017 22:00,2,0.000,ALERT,212.38,299.97,59.991,1495332004,"201051344001135","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,695678.5,695678.5,6507,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332058,2003515.00
05/20/2017 22:00,2,0.000,ALERT,212.38,300.57,59.996,1495332004,"201051344000594","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,715677.1,715677.1,6508,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332060,2003516.00
05/20/2017 22:00,2,0.000,ALERT,212.83,299.97,59.991,1495332004,"201051344001203","219011344069620",0.00,8.50,0,297.26,302.98,0.0,0.0,0.000,704821.0,704821.0,6524,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332062,2003517.00
05/20/2017 22:00,2,0.000,ALERT,211.70,297.87,59.975,1495332004,"274151322000054","219011344069620",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,934582.8,934582.8,6459,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332063,2003518.00
05/20/2017 22:00,2,0.000,ALERT,212.83,299.37,60.018,1495332004,"201051344000867","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,700132.6,700132.6,6525,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332065,2003519.00
05/20/2017 22:00,2,0.000,ALERT,212.61,300.27,59.981,1495332004,"201051344001093","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,703558.9,703558.9,6518,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332067,2003520.00
05/20/2017 22:00,2,0.000,ALERT,212.61,299.97,59.981,1495332004,"201051344000900","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,721621.1,721621.1,6505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332069,2003521.00
05/20/2017 22:00,2,0.000,ALERT,212.83,299.37,59.986,1495332004,"201051344000648","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,710597.0,710597.0,6499,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332071,2003522.00
05/20/2017 22:00,2,0.000,ALERT,212.83,300.57,59.991,1495332004,"201051344000569","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,723937.7,723937.7,6488,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332072,2003523.00
