ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 22:00,2,0.000,ALERT,212.61,300.27,60.007,1495332004,"201051344000983","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,714362.3,714362.3,6504,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332074,2003524.00
05/20/2017 22:00,2,0.000,ALERT,212.83,299.97,59.991,1495332004,"201051344001158","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,699717.3,699717.3,6509,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332076,2003525.00
05/20/2017 22:00,2,0.000,ALERT,213.06,300.57,59.938,1495332004,"201051344000576","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,714424.9,714424.9,6502,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332078,2003526.00
05/20/2017 22:00,2,0.000,ALERT,211.93,297.87,59.975,1495332004,"274151322000087","219011344069620",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,907333.1,907333.1,6566,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332080,2003527.00
05/20/2017 22:15,2,0.000,ALERT,213.74,300.27,60.002,1495332903,"201051344000645","219011344069620",0.00,9.00,0,287.05,302.07,0.0,0.0,0.000,713333.4,713333.4,6496,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332905,2003528.00
05/20/2017 22:15,2,0.000,ALERT,212.16,298.47,60.002,1495332903,"274151322000085","219011344069620",0.00,9.70,0,284.64,299.97,0.0,0.0,0.000,931065.9,931065.9,6463,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332907,2003529.00
05/20/2017 22:15,2,0.000,ALERT,213.74,299.67,59.981,1495332903,"201051344000633","219011344069620",0.00,8.50,0,285.54,301.47,0.0,0.0,0.000,699676.0,699676.0,6529,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332909,2003530.00
05/20/2017 22:15,2,0.000,ALERT,213.29,300.27,60.002,1495332903,"201051344000469","219011344069620",0.00,8.00,0,286.14,301.47,0.0,0.0,0.000,702765.0,702765.0,6505,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332910,2003531.00
05/20/2017 22:15,2,0.000,ALERT,212.38,299.97,60.012,1495332903,"201051344000646","219011344069620",0.00,8.50,0,286.14,301.47,0.0,0.0,0.000,697221.6,697221.6,6511,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332912,2003532.00
05/20/2017 22:15,2,0.000,ALERT,211.93,297.57,59.991,1495332903,"274151322000052","219011344069620",0.00,9.70,0,284.64,300.27,0.0,0.0,0.000,966228.1,966228.1,6469,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332914,2003533.00
05/20/2017 22:15,2,0.000,ALERT,212.83,300.27,60.028,1495332903,"201051344000585","219011344069620",0.00,8.50,0,286.14,301.47,0.0,0.0,0.000,708795.9,708795.9,6517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332916,2003534.00
05/20/2017 22:15,2,0.000,ALERT,212.61,300.57,60.007,1495332903,"201051344001230","219011344069620",0.00,8.50,0,286.74,302.07,0.0,0.0,0.000,701831.9,701831.9,6514,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332918,2003535.00
05/20/2017 22:15,2,0.000,ALERT,213.06,300.87,59.996,1495332903,"201051344000582","219011344069620",0.00,8.00,0,287.35,302.37,0.0,0.0,0.000,691548.3,691548.3,6504,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332919,2003536.00
05/20/2017 22:15,2,0.000,ALERT,212.16,300.27,60.007,1495332903,"201051344000955","219011344069620",0.00,8.50,0,286.44,301.47,0.0,0.0,0.000,710365.5,710365.5,6518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332921,2003537.00
05/20/2017 22:15,2,0.000,ALERT,212.16,296.96,60.028,1495332903,"274151322000094","219011344069620",0.00,9.00,0,284.34,299.37,0.0,0.0,0.000,791216.3,791216.3,6660,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332923,2003538.00
05/20/2017 22:15,2,0.000,ALERT,213.29,301.17,60.007,1495332903,"201051344000579","219011344069620",0.00,9.00,0,287.65,302.68,0.0,0.0,0.000,720578.6,720578.6,6510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332925,2003539.00
05/20/2017 22:15,2,0.000,ALERT,212.61,300.87,60.007,1495332903,"201051344000890","219011344069620",0.00,9.00,0,287.35,302.98,0.0,0.0,0.000,704292.2,704292.2,6515,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332927,2003540.00
05/20/2017 22:15,2,0.000,ALERT,212.83,300.27,60.023,1495332903,"201051344000438","219011344069620",0.00,8.00,0,286.74,302.07,0.0,0.0,0.000,707076.5,707076.5,6506,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332928,2003541.00
05/20/2017 22:15,2,0.000,ALERT,212.83,299.67,60.018,1495332903,"201051344000417","219011344069620",0.00,8.50,0,286.14,301.17,0.0,0.0,0.000,655403.6,655403.6,6529,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332930,2003542.00
05/20/2017 22:15,2,0.000,ALERT,212.16,298.17,60.002,1495332903,"274151322000083","219011344069620",0.00,9.30,0,285.24,300.27,0.0,0.0,0.000,956446.7,956446.7,6474,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332932,2003543.00
05/20/2017 22:15,2,0.000,ALERT,212.38,297.87,60.023,1495332903,"274151322000076","219011344069620",0.00,9.70,0,284.64,299.97,0.0,0.0,0.000,1019895.1,1019895.1,6469,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332934,2003544.00
05/20/2017 22:15,2,0.000,ALERT,212.83,300.57,60.007,1495332903,"201051344000868","219011344069620",0.00,8.50,0,287.65,302.68,0.0,0.0,0.000,701259.4,701259.4,6510,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332936,2003545.00
05/20/2017 22:15,2,0.000,ALERT,211.93,299.07,60.012,1495332903,"274151322000095","219011344069620",0.00,9.00,0,285.84,300.57,0.0,0.0,0.000,1010018.5,1010018.5,6473,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332938,2003546.00
05/20/2017 22:15,2,0.000,ALERT,212.83,299.97,60.007,1495332903,"201051344000988","219011344069620",0.00,9.00,0,284.94,301.77,0.0,0.0,0.000,629730.8,629730.8,6529,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332939,2003547.00
05/20/2017 22:15,2,0.000,ALERT,212.38,299.37,59.986,1495332903,"201051344001025","219011344069620",0.00,8.00,0,286.14,302.07,0.0,0.0,0.000,706443.5,706443.5,6521,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332941,2003548.00
05/20/2017 22:15,2,0.000,ALERT,212.83,299.97,60.012,1495332903,"201051344000458","219011344069620",0.00,9.70,0,287.05,302.68,0.0,0.0,0.000,713334.0,713334.0,6497,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332943,2003549.00
05/20/2017 22:15,2,0.000,ALERT,213.51,299.97,59.996,1495332903,"201051344000853","219011344069620",0.00,8.50,0,287.05,302.07,0.0,0.0,0.000,713983.0,713983.0,6502,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332945,2003550.00
05/20/2017 22:15,2,0.000,ALERT,213.06,300.57,59.970,1495332903,"201051344000685","219011344069620",0.00,8.50,0,286.74,301.77,0.0,0.0,0.000,707169.8,707169.8,6522,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332947,2003551.00
05/20/2017 22:15,2,0.000,ALERT,212.83,299.97,60.012,1495332903,"201051344000917","219011344069620",0.00,9.70,0,285.24,301.17,0.0,0.0,0.000,703786.7,703786.7,6511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332948,2003552.00
05/20/2017 22:15,2,0.000,ALERT,213.06,300.57,60.012,1495332903,"201051344001145","219011344069620",0.00,8.50,0,287.05,302.37,0.0,0.0,0.000,711722.4,711722.4,6498,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332950,2003553.00
05/20/2017 22:15,2,0.000,ALERT,212.83,299.37,60.018,1495332903,"201051344000651","219011344069620",0.00,7.70,0,286.14,301.47,0.0,0.0,0.000,700190.3,700190.3,6516,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332952,2003554.00
05/20/2017 22:15,2,0.000,ALERT,211.48,298.47,60.018,1495332903,"274151322000088","219011344069620",0.00,10.00,0,284.94,299.67,0.0,0.0,0.000,916967.5,916967.5,6474,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332954,2003555.00
05/20/2017 22:15,2,0.000,ALERT,212.61,296.96,60.012,1495332903,"274151322000068","219011344069620",0.00,10.00,0,284.34,299.07,0.0,0.0,0.000,791546.3,791546.3,6680,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332956,2003556.00
05/20/2017 22:15,2,0.000,ALERT,212.38,300.27,60.039,1495332903,"201051344001135","219011344069620",0.00,8.50,0,286.74,302.07,0.0,0.0,0.000,695678.5,695678.5,6509,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332957,2003557.00
05/20/2017 22:15,2,0.000,ALERT,212.83,300.57,60.007,1495332903,"201051344000594","219011344069620",0.00,8.50,0,287.05,302.37,0.0,0.0,0.000,715677.1,715677.1,6510,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332959,2003558.00
05/20/2017 22:15,2,0.000,ALERT,212.83,299.97,60.012,1495332903,"201051344001203","219011344069620",0.00,8.50,0,286.74,303.58,0.0,0.0,0.000,704821.0,704821.0,6526,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332961,2003559.00
05/20/2017 22:15,2,0.000,ALERT,211.93,297.87,60.028,1495332903,"274151322000054","219011344069620",0.00,10.00,0,284.64,299.97,0.0,0.0,0.000,934582.8,934582.8,6461,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332963,2003560.00
05/20/2017 22:15,2,0.000,ALERT,213.29,299.67,60.012,1495332903,"201051344000867","219011344069620",0.00,9.30,0,286.44,302.37,0.0,0.0,0.000,700132.6,700132.6,6527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332965,2003561.00
05/20/2017 22:15,2,0.000,ALERT,212.61,300.27,60.023,1495332903,"201051344001093","219011344069620",0.00,9.30,0,286.44,301.77,0.0,0.0,0.000,703558.9,703558.9,6520,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332966,2003562.00
05/20/2017 22:15,2,0.000,ALERT,212.83,299.97,60.007,1495332903,"201051344000900","219011344069620",0.00,8.50,0,286.74,301.77,0.0,0.0,0.000,721621.1,721621.1,6507,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332968,2003563.00
05/20/2017 22:15,2,0.000,ALERT,213.06,299.37,60.007,1495332903,"201051344000648","219011344069620",0.00,8.00,0,286.44,302.07,0.0,0.0,0.000,710597.0,710597.0,6501,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332970,2003564.00
05/20/2017 22:15,2,0.000,ALERT,213.06,300.57,60.007,1495332903,"201051344000569","219011344069620",0.00,9.00,0,287.65,302.68,0.0,0.0,0.000,723937.7,723937.7,6490,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332972,2003565.00
05/20/2017 22:15,2,0.000,ALERT,213.06,300.27,60.007,1495332903,"201051344000983","219011344069620",0.00,9.00,0,287.35,302.37,0.0,0.0,0.000,714362.3,714362.3,6506,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332973,2003566.00
05/20/2017 22:15,2,0.000,ALERT,213.06,299.97,60.023,1495332903,"201051344001158","219011344069620",0.00,8.00,0,286.74,301.47,0.0,0.0,0.000,699717.3,699717.3,6511,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495332975,2003567.00
05/20/2017 22:15,2,0.000,ALERT,213.51,300.27,59.970,1495332903,"201051344000576","219011344069620",0.00,8.50,0,287.35,302.07,0.0,0.0,0.000,714424.9,714424.9,6504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332977,2003568.00
05/20/2017 22:15,2,0.000,ALERT,212.16,297.57,59.991,1495332903,"274151322000087","219011344069620",0.00,10.30,0,284.04,299.37,0.0,0.0,0.000,907333.1,907333.1,6568,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495332979,2003569.00
05/20/2017 22:30,2,0.000,ALERT,213.96,299.97,59.970,1495333804,"201051344000645","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,713333.4,713333.4,6498,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333806,2003570.00
05/20/2017 22:30,2,0.000,ALERT,212.61,298.47,59.954,1495333804,"274151322000085","219011344069620",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,931065.9,931065.9,6465,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333807,2003571.00
05/20/2017 22:30,2,0.000,ALERT,213.96,299.97,59.949,1495333804,"201051344000633","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,699676.0,699676.0,6531,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333809,2003572.00
05/20/2017 22:30,2,0.000,ALERT,213.51,299.97,59.975,1495333804,"201051344000469","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,702765.0,702765.0,6507,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495333811,2003573.00
05/20/2017 22:30,2,0.000,ALERT,212.83,299.97,59.970,1495333804,"201051344000646","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,697221.6,697221.6,6513,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333813,2003574.00
05/20/2017 22:30,2,0.000,ALERT,212.38,299.67,59.949,1495333804,"274151322000052","219011344069620",0.00,9.30,0,295.46,300.57,0.0,0.0,0.000,966228.1,966228.1,6471,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333815,2003575.00
05/20/2017 22:30,2,0.000,ALERT,213.06,300.27,59.970,1495333804,"201051344000585","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,708795.9,708795.9,6519,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333816,2003576.00
05/20/2017 22:30,2,0.000,ALERT,213.06,300.57,60.007,1495333804,"201051344001230","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,701831.9,701831.9,6516,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495333818,2003577.00
05/20/2017 22:30,2,0.000,ALERT,213.51,301.17,59.975,1495333804,"201051344000582","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,691548.3,691548.3,6506,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333820,2003578.00
05/20/2017 22:30,2,0.000,ALERT,212.61,300.27,59.975,1495333804,"201051344000955","219011344069620",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,710365.5,710365.5,6520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333822,2003579.00
05/20/2017 22:30,2,0.000,ALERT,212.38,298.17,59.986,1495333804,"274151322000094","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,791216.3,791216.3,6662,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333824,2003580.00
05/20/2017 22:30,2,0.000,ALERT,213.29,300.87,59.959,1495333804,"201051344000579","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,720578.6,720578.6,6512,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495333826,2003581.00
05/20/2017 22:30,2,0.000,ALERT,212.83,300.87,59.986,1495333804,"201051344000890","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,704292.2,704292.2,6517,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333827,2003582.00
05/20/2017 22:30,2,0.000,ALERT,213.29,300.27,59.981,1495333804,"201051344000438","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,707076.5,707076.5,6508,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495333829,2003583.00
05/20/2017 22:30,2,0.000,ALERT,213.29,299.97,59.991,1495333804,"201051344000417","219011344069620",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,655403.6,655403.6,6531,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495333831,2003584.00
05/20/2017 22:30,2,0.000,ALERT,212.61,299.07,59.975,1495333804,"274151322000083","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,956446.7,956446.7,6476,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495333833,2003585.00
05/20/2017 22:30,2,0.000,ALERT,213.06,298.77,59.959,1495333804,"274151322000076","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,1019895.1,1019895.1,6471,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333835,2003586.00
05/20/2017 22:30,2,0.000,ALERT,213.29,300.57,59.986,1495333804,"201051344000868","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,701259.4,701259.4,6512,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495333836,2003587.00
05/20/2017 22:30,2,0.000,ALERT,212.38,299.67,60.007,1495333804,"274151322000095","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,1010018.5,1010018.5,6475,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333838,2003588.00
05/20/2017 22:30,2,0.000,ALERT,213.29,299.97,59.986,1495333804,"201051344000988","219011344069620",0.00,9.00,0,295.76,301.77,0.0,0.0,0.000,629730.8,629730.8,6531,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333840,2003589.00
05/20/2017 22:30,2,0.000,ALERT,212.83,299.67,59.975,1495333804,"201051344001025","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,706443.5,706443.5,6523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333842,2003590.00
05/20/2017 22:30,2,0.000,ALERT,213.29,300.27,59.981,1495333804,"201051344000458","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,713334.0,713334.0,6499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333844,2003591.00
05/20/2017 22:30,2,0.000,ALERT,213.96,300.27,59.991,1495333804,"201051344000853","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,713983.0,713983.0,6504,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333845,2003592.00
05/20/2017 22:30,2,0.000,ALERT,213.51,300.57,59.986,1495333804,"201051344000685","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,707169.8,707169.8,6524,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495333847,2003593.00
05/20/2017 22:30,2,0.000,ALERT,213.29,300.27,59.954,1495333804,"201051344000917","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,703786.7,703786.7,6513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333849,2003594.00
05/20/2017 22:30,2,0.000,ALERT,213.51,300.87,59.986,1495333804,"201051344001145","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,711722.4,711722.4,6500,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333851,2003595.00
05/20/2017 22:30,2,0.000,ALERT,213.29,299.67,59.986,1495333804,"201051344000651","219011344069620",0.00,7.30,0,297.87,301.17,0.0,0.0,0.000,700190.3,700190.3,6518,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333853,2003596.00
05/20/2017 22:30,2,0.000,ALERT,211.93,297.87,59.986,1495333804,"274151322000088","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,916967.5,916967.5,6476,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333855,2003597.00
05/20/2017 22:30,2,0.000,ALERT,213.06,298.17,59.991,1495333804,"274151322000068","219011344069620",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,791546.3,791546.3,6682,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333857,2003598.00
05/20/2017 22:30,2,0.000,ALERT,212.83,300.57,60.034,1495333804,"201051344001135","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,695678.5,695678.5,6511,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495333858,2003599.00
05/20/2017 22:30,2,0.000,ALERT,213.06,300.87,59.981,1495333804,"201051344000594","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,715677.1,715677.1,6512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495333860,2003600.00
05/20/2017 22:30,2,0.000,ALERT,213.29,300.27,60.007,1495333804,"201051344001203","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,704821.0,704821.0,6528,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333862,2003601.00
05/20/2017 22:30,2,0.000,ALERT,212.38,299.37,59.981,1495333804,"274151322000054","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,934582.8,934582.8,6463,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333864,2003602.00
05/20/2017 22:30,2,0.000,ALERT,213.74,300.27,59.975,1495333804,"201051344000867","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,700132.6,700132.6,6529,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495333866,2003603.00
05/20/2017 22:30,2,0.000,ALERT,213.29,300.57,59.991,1495333804,"201051344001093","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,703558.9,703558.9,6522,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333867,2003604.00
05/20/2017 22:30,2,0.000,ALERT,213.51,300.57,59.986,1495333804,"201051344000900","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,721621.1,721621.1,6509,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495333869,2003605.00
05/20/2017 22:30,2,0.000,ALERT,213.51,299.67,59.991,1495333804,"201051344000648","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,710597.0,710597.0,6503,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495333871,2003606.00
05/20/2017 22:30,2,0.000,ALERT,213.51,300.87,59.996,1495333804,"201051344000569","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,723937.7,723937.7,6492,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495333873,2003607.00
05/20/2017 22:30,2,0.000,ALERT,213.51,300.57,59.954,1495333804,"201051344000983","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,714362.3,714362.3,6508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333875,2003608.00
05/20/2017 22:30,2,0.000,ALERT,213.51,300.27,59.991,1495333804,"201051344001158","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,699717.3,699717.3,6513,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333876,2003609.00
05/20/2017 22:30,2,0.000,ALERT,213.96,300.87,59.954,1495333804,"201051344000576","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,714424.9,714424.9,6506,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495333878,2003610.00
05/20/2017 22:30,2,0.000,ALERT,212.38,298.17,59.986,1495333804,"274151322000087","219011344069620",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,907333.1,907333.1,6570,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495333880,2003611.00
05/20/2017 22:45,2,0.000,ALERT,213.96,300.27,59.991,1495334703,"201051344000645","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,713333.4,713333.4,6500,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334705,2003612.00
05/20/2017 22:45,2,0.000,ALERT,212.61,298.17,59.981,1495334703,"274151322000085","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,931065.9,931065.9,6467,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334707,2003613.00
05/20/2017 22:45,2,0.000,ALERT,213.96,299.97,59.981,1495334703,"201051344000633","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,699676.0,699676.0,6533,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334709,2003614.00
05/20/2017 22:45,2,0.000,ALERT,213.51,300.27,59.965,1495334703,"201051344000469","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,702765.0,702765.0,6509,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334711,2003615.00
05/20/2017 22:45,2,0.000,ALERT,212.83,300.57,59.986,1495334703,"201051344000646","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,697221.6,697221.6,6515,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334713,2003616.00
05/20/2017 22:45,2,0.000,ALERT,212.16,299.07,59.954,1495334703,"274151322000052","219011344069620",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,966228.1,966228.1,6473,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334714,2003617.00
05/20/2017 22:45,2,0.000,ALERT,213.06,300.87,59.991,1495334703,"201051344000585","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,708795.9,708795.9,6521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334716,2003618.00
05/20/2017 22:45,2,0.000,ALERT,213.06,300.87,59.981,1495334703,"201051344001230","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,701831.9,701831.9,6518,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495334718,2003619.00
05/20/2017 22:45,2,0.000,ALERT,213.29,301.47,59.986,1495334703,"201051344000582","219011344069620",0.00,7.70,0,299.37,302.37,0.0,0.0,0.000,691548.3,691548.3,6508,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334720,2003620.00
05/20/2017 22:45,2,0.000,ALERT,212.61,300.87,60.034,1495334703,"201051344000955","219011344069620",0.00,8.00,0,298.47,301.77,0.0,0.0,0.000,710365.5,710365.5,6522,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334722,2003621.00
05/20/2017 22:45,2,0.000,ALERT,212.38,298.17,59.954,1495334703,"274151322000094","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,791216.3,791216.3,6664,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495334724,2003622.00
05/20/2017 22:45,2,0.000,ALERT,213.51,301.17,59.975,1495334703,"201051344000579","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,720578.6,720578.6,6514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334725,2003623.00
05/20/2017 22:45,2,0.000,ALERT,212.83,301.17,59.975,1495334703,"201051344000890","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,704292.2,704292.2,6519,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334727,2003624.00
05/20/2017 22:45,2,0.000,ALERT,213.06,300.57,59.975,1495334703,"201051344000438","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,707076.5,707076.5,6510,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334729,2003625.00
05/20/2017 22:45,2,0.000,ALERT,213.29,299.97,59.981,1495334703,"201051344000417","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,655403.6,655403.6,6533,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334731,2003626.00
05/20/2017 22:45,2,0.000,ALERT,212.61,298.77,59.975,1495334703,"274151322000083","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,956446.7,956446.7,6478,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495334733,2003627.00
05/20/2017 22:45,2,0.000,ALERT,213.06,298.77,59.975,1495334703,"274151322000076","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,1019895.1,1019895.1,6473,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334734,2003628.00
05/20/2017 22:45,2,0.000,ALERT,213.51,301.17,59.975,1495334703,"201051344000868","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,701259.4,701259.4,6514,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495334736,2003629.00
05/20/2017 22:45,2,0.000,ALERT,212.61,299.37,59.944,1495334703,"274151322000095","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,1010018.5,1010018.5,6477,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334738,2003630.00
05/20/2017 22:45,2,0.000,ALERT,213.29,300.87,59.981,1495334703,"201051344000988","219011344069620",0.00,8.00,0,295.76,302.07,0.0,0.0,0.000,629730.8,629730.8,6533,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334740,2003631.00
05/20/2017 22:45,2,0.000,ALERT,212.83,299.97,59.981,1495334703,"201051344001025","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,706443.5,706443.5,6525,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334742,2003632.00
05/20/2017 22:45,2,0.000,ALERT,213.29,300.87,59.954,1495334703,"201051344000458","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,713334.0,713334.0,6501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334743,2003633.00
05/20/2017 22:45,2,0.000,ALERT,214.19,300.87,59.986,1495334703,"201051344000853","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,713983.0,713983.0,6506,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334745,2003634.00
05/20/2017 22:45,2,0.000,ALERT,213.51,300.87,59.996,1495334703,"201051344000685","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,707169.8,707169.8,6526,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334747,2003635.00
05/20/2017 22:45,2,0.000,ALERT,213.06,300.27,60.023,1495334703,"201051344000917","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,703786.7,703786.7,6515,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334749,2003636.00
05/20/2017 22:45,2,0.000,ALERT,213.29,300.87,60.002,1495334703,"201051344001145","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,711722.4,711722.4,6502,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495334751,2003637.00
05/20/2017 22:45,2,0.000,ALERT,213.06,299.97,59.996,1495334703,"201051344000651","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,700190.3,700190.3,6520,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334753,2003638.00
05/20/2017 22:45,2,0.000,ALERT,212.16,297.87,59.991,1495334703,"274151322000088","219011344069620",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,916967.5,916967.5,6478,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334754,2003639.00
05/20/2017 22:45,2,0.000,ALERT,213.06,297.57,60.012,1495334703,"274151322000068","219011344069620",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,791546.3,791546.3,6684,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334756,2003640.00
05/20/2017 22:45,2,0.000,ALERT,212.83,300.57,60.002,1495334703,"201051344001135","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,695678.5,695678.5,6513,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334758,2003641.00
05/20/2017 22:45,2,0.000,ALERT,213.29,301.47,59.996,1495334703,"201051344000594","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,715677.1,715677.1,6514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334760,2003642.00
05/20/2017 22:45,2,0.000,ALERT,213.29,300.57,59.991,1495334703,"201051344001203","219011344069620",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,704821.0,704821.0,6530,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334762,2003643.00
05/20/2017 22:45,2,0.000,ALERT,212.38,298.47,59.996,1495334703,"274151322000054","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,934582.8,934582.8,6465,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334763,2003644.00
05/20/2017 22:45,2,0.000,ALERT,213.74,300.57,59.970,1495334703,"201051344000867","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,700132.6,700132.6,6531,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495334765,2003645.00
05/20/2017 22:45,2,0.000,ALERT,213.06,300.87,59.986,1495334703,"201051344001093","219011344069620",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,703558.9,703558.9,6524,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495334767,2003646.00
05/20/2017 22:45,2,0.000,ALERT,213.51,300.87,59.986,1495334703,"201051344000900","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,721621.1,721621.1,6511,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334769,2003647.00
05/20/2017 22:45,2,0.000,ALERT,213.74,300.27,59.991,1495334703,"201051344000648","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,710597.0,710597.0,6505,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334771,2003648.00
05/20/2017 22:45,2,0.000,ALERT,213.51,301.47,59.986,1495334703,"201051344000569","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,723937.7,723937.7,6494,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495334773,2003649.00
05/20/2017 22:45,2,0.000,ALERT,213.51,300.87,59.991,1495334703,"201051344000983","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,714362.3,714362.3,6510,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334774,2003650.00
05/20/2017 22:45,2,0.000,ALERT,213.51,300.57,59.981,1495334703,"201051344001158","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,699717.3,699717.3,6515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495334776,2003651.00
05/20/2017 22:45,2,0.000,ALERT,213.96,301.47,59.991,1495334703,"201051344000576","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,714424.9,714424.9,6508,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334778,2003652.00
05/20/2017 22:45,2,0.000,ALERT,212.61,298.17,59.981,1495334703,"274151322000087","219011344069620",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,907333.1,907333.1,6572,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495334780,2003653.00
05/20/2017 23:00,2,0.000,ALERT,213.96,300.27,59.965,1495335603,"201051344000645","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,713333.4,713333.4,6502,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495335605,2003654.00
05/20/2017 23:00,2,0.000,ALERT,212.61,298.17,59.959,1495335603,"274151322000085","219011344069620",0.00,8.50,0,296.66,299.97,0.0,0.0,0.000,931065.9,931065.9,6469,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335607,2003655.00
05/20/2017 23:00,2,0.000,ALERT,213.96,299.97,59.965,1495335603,"201051344000633","219011344069620",0.00,7.30,0,296.66,302.07,0.0,0.0,0.000,699676.0,699676.0,6535,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495335609,2003656.00
05/20/2017 23:00,2,0.000,ALERT,213.51,300.27,59.922,1495335603,"201051344000469","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,702765.0,702765.0,6511,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495335611,2003657.00
05/20/2017 23:00,2,0.000,ALERT,212.61,300.57,59.938,1495335603,"201051344000646","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,697221.6,697221.6,6517,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335612,2003658.00
05/20/2017 23:00,2,0.000,ALERT,212.38,299.07,59.938,1495335603,"274151322000052","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,966228.1,966228.1,6475,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335614,2003659.00
05/20/2017 23:00,2,0.000,ALERT,213.06,301.17,59.970,1495335603,"201051344000585","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,708795.9,708795.9,6523,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335616,2003660.00
05/20/2017 23:00,2,0.000,ALERT,212.83,301.17,59.970,1495335603,"201051344001230","219011344069620",0.00,7.30,0,299.07,302.37,0.0,0.0,0.000,701831.9,701831.9,6520,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335618,2003661.00
05/20/2017 23:00,2,0.000,ALERT,213.51,302.07,59.970,1495335603,"201051344000582","219011344069620",0.00,7.00,0,299.67,302.68,0.0,0.0,0.000,691548.3,691548.3,6510,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335620,2003662.00
05/20/2017 23:00,2,0.000,ALERT,212.61,301.17,59.965,1495335603,"201051344000955","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,710365.5,710365.5,6524,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335621,2003663.00
05/20/2017 23:00,2,0.000,ALERT,212.61,297.87,59.965,1495335603,"274151322000094","219011344069620",0.00,7.70,0,296.06,299.37,0.0,0.0,0.000,791216.3,791216.3,6666,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495335623,2003664.00
05/20/2017 23:00,2,0.000,ALERT,213.51,300.87,59.970,1495335603,"201051344000579","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,720578.6,720578.6,6516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335625,2003665.00
05/20/2017 23:00,2,0.000,ALERT,212.83,301.47,59.981,1495335603,"201051344000890","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,704292.2,704292.2,6521,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335627,2003666.00
05/20/2017 23:00,2,0.000,ALERT,213.06,300.87,59.981,1495335603,"201051344000438","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,707076.5,707076.5,6512,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335629,2003667.00
05/20/2017 23:00,2,0.000,ALERT,213.06,300.57,59.986,1495335603,"201051344000417","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,655403.6,655403.6,6535,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335630,2003668.00
