ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2017 23:00,2,0.000,ALERT,212.61,298.47,59.975,1495335603,"274151322000083","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,956446.7,956446.7,6480,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335633,2003669.00
05/20/2017 23:00,2,0.000,ALERT,213.06,298.17,59.965,1495335603,"274151322000076","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,1019895.1,1019895.1,6475,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495335634,2003670.00
05/20/2017 23:00,2,0.000,ALERT,213.51,300.87,60.002,1495335603,"201051344000868","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,701259.4,701259.4,6516,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335636,2003671.00
05/20/2017 23:00,2,0.000,ALERT,212.61,299.07,59.975,1495335603,"274151322000095","219011344069620",0.00,7.70,0,297.57,300.87,0.0,0.0,0.000,1010018.5,1010018.5,6479,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335638,2003672.00
05/20/2017 23:00,2,0.000,ALERT,213.51,300.27,59.959,1495335603,"201051344000988","219011344069620",0.00,7.70,0,296.66,302.37,0.0,0.0,0.000,629730.8,629730.8,6535,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335640,2003673.00
05/20/2017 23:00,2,0.000,ALERT,212.83,300.27,59.975,1495335603,"201051344001025","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,706443.5,706443.5,6527,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495335642,2003674.00
05/20/2017 23:00,2,0.000,ALERT,213.29,300.27,59.965,1495335603,"201051344000458","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,713334.0,713334.0,6503,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335643,2003675.00
05/20/2017 23:00,2,0.000,ALERT,214.19,300.27,59.975,1495335603,"201051344000853","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,713983.0,713983.0,6508,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335645,2003676.00
05/20/2017 23:00,2,0.000,ALERT,213.51,301.17,59.975,1495335603,"201051344000685","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,707169.8,707169.8,6528,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335647,2003677.00
05/20/2017 23:00,2,0.000,ALERT,213.29,300.87,60.018,1495335603,"201051344000917","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,703786.7,703786.7,6517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335649,2003678.00
05/20/2017 23:00,2,0.000,ALERT,213.29,301.47,59.981,1495335603,"201051344001145","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,711722.4,711722.4,6504,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335651,2003679.00
05/20/2017 23:00,2,0.000,ALERT,213.06,300.57,59.949,1495335603,"201051344000651","219011344069620",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,700190.3,700190.3,6522,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335652,2003680.00
05/20/2017 23:00,2,0.000,ALERT,212.16,298.17,59.922,1495335603,"274151322000088","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,916967.5,916967.5,6480,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495335654,2003681.00
05/20/2017 23:00,2,0.000,ALERT,213.29,297.87,59.981,1495335603,"274151322000068","219011344069620",0.00,9.30,0,296.06,299.07,0.0,0.0,0.000,791546.3,791546.3,6686,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335656,2003682.00
05/20/2017 23:00,2,0.000,ALERT,212.61,301.17,59.965,1495335603,"201051344001135","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,695678.5,695678.5,6515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335658,2003683.00
05/20/2017 23:00,2,0.000,ALERT,213.29,300.87,59.975,1495335603,"201051344000594","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,715677.1,715677.1,6516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335660,2003684.00
05/20/2017 23:00,2,0.000,ALERT,213.06,300.57,59.970,1495335603,"201051344001203","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,704821.0,704821.0,6532,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495335661,2003685.00
05/20/2017 23:00,2,0.000,ALERT,212.38,299.07,59.970,1495335603,"274151322000054","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,934582.8,934582.8,6467,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495335663,2003686.00
05/20/2017 23:00,2,0.000,ALERT,213.74,299.97,59.975,1495335603,"201051344000867","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,700132.6,700132.6,6533,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335665,2003687.00
05/20/2017 23:00,2,0.000,ALERT,213.06,301.17,59.970,1495335603,"201051344001093","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,703558.9,703558.9,6526,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495335667,2003688.00
05/20/2017 23:00,2,0.000,ALERT,213.51,300.27,59.928,1495335603,"201051344000900","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,721621.1,721621.1,6513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335669,2003689.00
05/20/2017 23:00,2,0.000,ALERT,213.74,299.67,59.933,1495335603,"201051344000648","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,710597.0,710597.0,6507,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495335670,2003690.00
05/20/2017 23:00,2,0.000,ALERT,213.74,300.87,59.938,1495335603,"201051344000569","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,723937.7,723937.7,6496,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495335672,2003691.00
05/20/2017 23:00,2,0.000,ALERT,213.51,300.57,59.975,1495335603,"201051344000983","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,714362.3,714362.3,6512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495335674,2003692.00
05/20/2017 23:00,2,0.000,ALERT,213.74,300.27,59.975,1495335603,"201051344001158","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,699717.3,699717.3,6517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335676,2003693.00
05/20/2017 23:00,2,0.000,ALERT,213.96,300.87,59.944,1495335603,"201051344000576","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,714424.9,714424.9,6510,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335678,2003694.00
05/20/2017 23:00,2,0.000,ALERT,212.61,297.26,59.996,1495335603,"274151322000087","219011344069620",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,907333.1,907333.1,6574,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495335679,2003695.00
05/20/2017 23:15,2,0.000,ALERT,214.41,301.47,59.959,1495336504,"201051344000645","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,713333.4,713333.4,6504,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336506,2003696.00
05/20/2017 23:15,2,0.000,ALERT,213.06,299.37,59.959,1495336504,"274151322000085","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,931065.9,931065.9,6471,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336507,2003697.00
05/20/2017 23:15,2,0.000,ALERT,214.64,301.17,59.917,1495336504,"201051344000633","219011344069620",0.00,6.70,0,296.66,302.07,0.0,0.0,0.000,699676.0,699676.0,6537,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336509,2003698.00
05/20/2017 23:15,2,0.000,ALERT,214.19,301.47,59.938,1495336504,"201051344000469","219011344069620",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,702765.0,702765.0,6513,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495336511,2003699.00
05/20/2017 23:15,2,0.000,ALERT,212.61,300.87,59.959,1495336504,"201051344000646","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,697221.6,697221.6,6519,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336513,2003700.00
05/20/2017 23:15,2,0.000,ALERT,212.61,298.77,59.954,1495336504,"274151322000052","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,966228.1,966228.1,6477,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336515,2003701.00
05/20/2017 23:15,2,0.000,ALERT,213.06,300.87,59.970,1495336504,"201051344000585","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,708795.9,708795.9,6525,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336516,2003702.00
05/20/2017 23:15,2,0.000,ALERT,212.83,301.17,59.949,1495336504,"201051344001230","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,701831.9,701831.9,6522,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336518,2003703.00
05/20/2017 23:15,2,0.000,ALERT,213.29,301.77,59.965,1495336504,"201051344000582","219011344069620",0.00,6.70,0,299.97,303.28,0.0,0.0,0.000,691548.3,691548.3,6512,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336520,2003704.00
05/20/2017 23:15,2,0.000,ALERT,212.61,300.57,59.959,1495336504,"201051344000955","219011344069620",0.00,7.30,0,299.07,302.37,0.0,0.0,0.000,710365.5,710365.5,6526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495336522,2003705.00
05/20/2017 23:15,2,0.000,ALERT,213.06,299.07,59.949,1495336504,"274151322000094","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,791216.3,791216.3,6668,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495336523,2003706.00
05/20/2017 23:15,2,0.000,ALERT,213.96,302.07,59.996,1495336504,"201051344000579","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,720578.6,720578.6,6518,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495336525,2003707.00
05/20/2017 23:15,2,0.000,ALERT,212.83,301.17,60.002,1495336504,"201051344000890","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,704292.2,704292.2,6523,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336527,2003708.00
05/20/2017 23:15,2,0.000,ALERT,213.06,300.57,59.965,1495336504,"201051344000438","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,707076.5,707076.5,6514,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336529,2003709.00
05/20/2017 23:15,2,0.000,ALERT,213.06,300.27,59.954,1495336504,"201051344000417","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,655403.6,655403.6,6537,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336531,2003710.00
05/20/2017 23:15,2,0.000,ALERT,212.83,299.37,59.954,1495336504,"274151322000083","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,956446.7,956446.7,6482,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495336532,2003711.00
05/20/2017 23:15,2,0.000,ALERT,213.51,299.37,59.944,1495336504,"274151322000076","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,1019895.1,1019895.1,6477,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336534,2003712.00
05/20/2017 23:15,2,0.000,ALERT,213.74,301.77,59.954,1495336504,"201051344000868","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,701259.4,701259.4,6518,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336536,2003713.00
05/20/2017 23:15,2,0.000,ALERT,212.83,300.57,59.944,1495336504,"274151322000095","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1010018.5,1010018.5,6481,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495336538,2003714.00
05/20/2017 23:15,2,0.000,ALERT,213.74,301.17,59.954,1495336504,"201051344000988","219011344069620",0.00,7.30,0,296.06,302.68,0.0,0.0,0.000,629730.8,629730.8,6537,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336540,2003715.00
05/20/2017 23:15,2,0.000,ALERT,212.83,299.97,59.959,1495336504,"201051344001025","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,706443.5,706443.5,6529,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336542,2003716.00
05/20/2017 23:15,2,0.000,ALERT,213.74,301.17,59.954,1495336504,"201051344000458","219011344069620",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,713334.0,713334.0,6505,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336543,2003717.00
05/20/2017 23:15,2,0.000,ALERT,214.41,301.17,59.907,1495336504,"201051344000853","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,713983.0,713983.0,6510,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336545,2003718.00
05/20/2017 23:15,2,0.000,ALERT,213.29,300.87,59.938,1495336504,"201051344000685","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,707169.8,707169.8,6530,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336547,2003719.00
05/20/2017 23:15,2,0.000,ALERT,213.06,300.27,59.954,1495336504,"201051344000917","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,703786.7,703786.7,6519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336549,2003720.00
05/20/2017 23:15,2,0.000,ALERT,213.29,301.17,59.954,1495336504,"201051344001145","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,711722.4,711722.4,6506,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336550,2003721.00
05/20/2017 23:15,2,0.000,ALERT,213.06,299.97,59.949,1495336504,"201051344000651","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,700190.3,700190.3,6524,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336552,2003722.00
05/20/2017 23:15,2,0.000,ALERT,212.38,299.07,59.938,1495336504,"274151322000088","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,916967.5,916967.5,6482,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495336554,2003723.00
05/20/2017 23:15,2,0.000,ALERT,213.51,298.47,59.907,1495336504,"274151322000068","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,791546.3,791546.3,6688,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336556,2003724.00
05/20/2017 23:15,2,0.000,ALERT,212.61,300.57,59.949,1495336504,"201051344001135","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,695678.5,695678.5,6517,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336558,2003725.00
05/20/2017 23:15,2,0.000,ALERT,213.51,301.77,59.959,1495336504,"201051344000594","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,715677.1,715677.1,6518,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336560,2003726.00
05/20/2017 23:15,2,0.000,ALERT,213.06,300.57,59.933,1495336504,"201051344001203","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,704821.0,704821.0,6534,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336561,2003727.00
05/20/2017 23:15,2,0.000,ALERT,212.83,300.27,59.944,1495336504,"274151322000054","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,934582.8,934582.8,6469,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336563,2003728.00
05/20/2017 23:15,2,0.000,ALERT,213.96,300.87,59.949,1495336504,"201051344000867","219011344069620",0.00,7.70,0,297.57,302.98,0.0,0.0,0.000,700132.6,700132.6,6535,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495336565,2003729.00
05/20/2017 23:15,2,0.000,ALERT,212.83,300.87,59.944,1495336504,"201051344001093","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,703558.9,703558.9,6528,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336567,2003730.00
05/20/2017 23:15,2,0.000,ALERT,213.74,301.17,59.949,1495336504,"201051344000900","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,721621.1,721621.1,6515,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336569,2003731.00
05/20/2017 23:15,2,0.000,ALERT,213.96,300.57,59.959,1495336504,"201051344000648","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,710597.0,710597.0,6509,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336571,2003732.00
05/20/2017 23:15,2,0.000,ALERT,213.96,301.77,59.949,1495336504,"201051344000569","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,723937.7,723937.7,6498,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495336572,2003733.00
05/20/2017 23:15,2,0.000,ALERT,213.96,301.47,59.970,1495336504,"201051344000983","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,714362.3,714362.3,6514,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336574,2003734.00
05/20/2017 23:15,2,0.000,ALERT,213.96,300.87,59.965,1495336504,"201051344001158","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,699717.3,699717.3,6519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336576,2003735.00
05/20/2017 23:15,2,0.000,ALERT,214.41,301.77,59.954,1495336504,"201051344000576","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,714424.9,714424.9,6512,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336578,2003736.00
05/20/2017 23:15,2,0.000,ALERT,212.83,298.17,59.938,1495336504,"274151322000087","219011344069620",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,907333.1,907333.1,6576,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495336580,2003737.00
05/20/2017 23:30,2,0.000,ALERT,213.74,300.27,60.007,1495337403,"201051344000645","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,713333.4,713333.4,6506,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337405,2003738.00
05/20/2017 23:30,2,0.000,ALERT,213.06,299.67,59.991,1495337403,"274151322000085","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,931065.9,931065.9,6473,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337407,2003739.00
05/20/2017 23:30,2,0.000,ALERT,213.74,299.97,60.007,1495337403,"201051344000633","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,699676.0,699676.0,6539,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337409,2003740.00
05/20/2017 23:30,2,0.000,ALERT,213.29,300.57,60.002,1495337403,"201051344000469","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,702765.0,702765.0,6515,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337410,2003741.00
05/20/2017 23:30,2,0.000,ALERT,213.29,301.17,59.996,1495337403,"201051344000646","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,697221.6,697221.6,6521,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495337413,2003742.00
05/20/2017 23:30,2,0.000,ALERT,212.83,300.27,59.986,1495337403,"274151322000052","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,966228.1,966228.1,6479,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337414,2003743.00
05/20/2017 23:30,2,0.000,ALERT,213.51,301.47,59.991,1495337403,"201051344000585","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,708795.9,708795.9,6527,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337416,2003744.00
05/20/2017 23:30,2,0.000,ALERT,213.29,301.77,59.996,1495337403,"201051344001230","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,701831.9,701831.9,6524,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337418,2003745.00
05/20/2017 23:30,2,0.000,ALERT,213.96,302.37,59.991,1495337403,"201051344000582","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,691548.3,691548.3,6514,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337420,2003746.00
05/20/2017 23:30,2,0.000,ALERT,213.06,301.47,59.986,1495337403,"201051344000955","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,710365.5,710365.5,6528,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495337422,2003747.00
05/20/2017 23:30,2,0.000,ALERT,212.83,299.37,59.986,1495337403,"274151322000094","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,791216.3,791216.3,6670,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337423,2003748.00
05/20/2017 23:30,2,0.000,ALERT,213.29,300.87,59.996,1495337403,"201051344000579","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,720578.6,720578.6,6520,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495337425,2003749.00
05/20/2017 23:30,2,0.000,ALERT,213.29,301.77,59.991,1495337403,"201051344000890","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,704292.2,704292.2,6525,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337427,2003750.00
05/20/2017 23:30,2,0.000,ALERT,213.51,301.17,59.991,1495337403,"201051344000438","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,707076.5,707076.5,6516,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495337429,2003751.00
05/20/2017 23:30,2,0.000,ALERT,213.74,300.87,59.981,1495337403,"201051344000417","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,655403.6,655403.6,6539,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337431,2003752.00
05/20/2017 23:30,2,0.000,ALERT,212.83,300.27,59.991,1495337403,"274151322000083","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,956446.7,956446.7,6484,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337432,2003753.00
05/20/2017 23:30,2,0.000,ALERT,213.51,299.37,59.986,1495337403,"274151322000076","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,1019895.1,1019895.1,6479,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495337434,2003754.00
05/20/2017 23:30,2,0.000,ALERT,213.06,300.87,60.028,1495337403,"201051344000868","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,701259.4,701259.4,6520,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337436,2003755.00
05/20/2017 23:30,2,0.000,ALERT,212.83,300.57,59.991,1495337403,"274151322000095","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1010018.5,1010018.5,6483,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495337438,2003756.00
05/20/2017 23:30,2,0.000,ALERT,213.06,300.27,59.986,1495337403,"201051344000988","219011344069620",0.00,7.00,0,296.96,302.98,0.0,0.0,0.000,629730.8,629730.8,6539,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337440,2003757.00
05/20/2017 23:30,2,0.000,ALERT,213.29,300.57,60.023,1495337403,"201051344001025","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,706443.5,706443.5,6531,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337441,2003758.00
05/20/2017 23:30,2,0.000,ALERT,213.29,300.57,59.991,1495337403,"201051344000458","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,713334.0,713334.0,6507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337443,2003759.00
05/20/2017 23:30,2,0.000,ALERT,213.74,300.27,59.986,1495337403,"201051344000853","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,713983.0,713983.0,6512,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495337445,2003760.00
05/20/2017 23:30,2,0.000,ALERT,213.74,301.17,59.986,1495337403,"201051344000685","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,707169.8,707169.8,6532,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495337447,2003761.00
05/20/2017 23:30,2,0.000,ALERT,213.51,300.87,59.981,1495337403,"201051344000917","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,703786.7,703786.7,6521,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337449,2003762.00
05/20/2017 23:30,2,0.000,ALERT,213.74,301.47,59.981,1495337403,"201051344001145","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,711722.4,711722.4,6508,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337450,2003763.00
05/20/2017 23:30,2,0.000,ALERT,213.51,300.27,59.981,1495337403,"201051344000651","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,700190.3,700190.3,6526,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337452,2003764.00
05/20/2017 23:30,2,0.000,ALERT,212.61,299.67,59.975,1495337403,"274151322000088","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,916967.5,916967.5,6484,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337454,2003765.00
05/20/2017 23:30,2,0.000,ALERT,213.51,299.07,59.949,1495337403,"274151322000068","219011344069620",0.00,8.50,0,297.26,300.57,0.0,0.0,0.000,791546.3,791546.3,6690,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337456,2003766.00
05/20/2017 23:30,2,0.000,ALERT,213.06,301.17,59.975,1495337403,"201051344001135","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,695678.5,695678.5,6519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337458,2003767.00
05/20/2017 23:30,2,0.000,ALERT,212.83,300.57,59.981,1495337403,"201051344000594","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,715677.1,715677.1,6520,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337459,2003768.00
05/20/2017 23:30,2,0.000,ALERT,213.51,300.87,59.975,1495337403,"201051344001203","219011344069620",0.00,6.70,0,299.07,304.78,0.0,0.0,0.000,704821.0,704821.0,6536,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495337461,2003769.00
05/20/2017 23:30,2,0.000,ALERT,212.61,299.67,59.959,1495337403,"274151322000054","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,934582.8,934582.8,6471,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337463,2003770.00
05/20/2017 23:30,2,0.000,ALERT,213.51,299.97,59.981,1495337403,"201051344000867","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,700132.6,700132.6,6537,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495337465,2003771.00
05/20/2017 23:30,2,0.000,ALERT,213.51,301.17,59.970,1495337403,"201051344001093","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,703558.9,703558.9,6530,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337467,2003772.00
05/20/2017 23:30,2,0.000,ALERT,213.06,299.97,60.012,1495337403,"201051344000900","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,721621.1,721621.1,6517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337469,2003773.00
05/20/2017 23:30,2,0.000,ALERT,213.29,299.37,59.970,1495337403,"201051344000648","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,710597.0,710597.0,6511,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337470,2003774.00
05/20/2017 23:30,2,0.000,ALERT,213.06,300.57,59.970,1495337403,"201051344000569","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,723937.7,723937.7,6500,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495337472,2003775.00
05/20/2017 23:30,2,0.000,ALERT,213.06,300.27,59.970,1495337403,"201051344000983","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,714362.3,714362.3,6516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495337474,2003776.00
05/20/2017 23:30,2,0.000,ALERT,213.29,299.67,59.949,1495337403,"201051344001158","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,699717.3,699717.3,6521,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495337476,2003777.00
05/20/2017 23:30,2,0.000,ALERT,213.51,300.57,59.970,1495337403,"201051344000576","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,714424.9,714424.9,6514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495337478,2003778.00
05/20/2017 23:30,2,0.000,ALERT,213.06,299.37,59.981,1495337403,"274151322000087","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,907333.1,907333.1,6578,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495337480,2003779.00
05/20/2017 23:45,2,0.000,ALERT,213.51,300.27,59.996,1495338303,"201051344000645","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,713333.4,713333.4,6508,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338305,2003780.00
05/20/2017 23:45,2,0.000,ALERT,213.74,299.97,60.034,1495338303,"201051344000633","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,699676.0,699676.0,6541,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338308,2003781.00
05/20/2017 23:45,2,0.000,ALERT,213.06,299.97,59.991,1495338303,"201051344000469","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,702765.0,702765.0,6517,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338310,2003782.00
05/20/2017 23:45,2,0.000,ALERT,213.29,301.17,60.018,1495338303,"201051344000646","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,697221.6,697221.6,6523,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338312,2003783.00
05/20/2017 23:45,2,0.000,ALERT,212.38,300.27,59.986,1495338303,"274151322000052","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,966228.1,966228.1,6481,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338313,2003784.00
05/20/2017 23:45,2,0.000,ALERT,213.51,301.17,60.002,1495338303,"201051344000585","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,708795.9,708795.9,6529,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338315,2003785.00
05/20/2017 23:45,2,0.000,ALERT,213.51,301.47,60.002,1495338303,"201051344001230","219011344069620",0.00,6.70,0,299.67,302.98,0.0,0.0,0.000,701831.9,701831.9,6526,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338317,2003786.00
05/20/2017 23:45,2,0.000,ALERT,213.96,301.77,59.986,1495338303,"201051344000582","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,691548.3,691548.3,6516,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495338319,2003787.00
05/20/2017 23:45,2,0.000,ALERT,213.06,301.17,59.991,1495338303,"201051344000955","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,710365.5,710365.5,6530,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338321,2003788.00
05/20/2017 23:45,2,0.000,ALERT,212.83,298.77,59.986,1495338303,"274151322000094","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,791216.3,791216.3,6672,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495338322,2003789.00
05/20/2017 23:45,2,0.000,ALERT,213.06,300.57,59.975,1495338303,"201051344000579","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,720578.6,720578.6,6522,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495338324,2003790.00
05/20/2017 23:45,2,0.000,ALERT,213.29,301.77,60.002,1495338303,"201051344000890","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,704292.2,704292.2,6527,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338326,2003791.00
05/20/2017 23:45,2,0.000,ALERT,213.51,301.17,59.991,1495338303,"201051344000438","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,707076.5,707076.5,6518,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338328,2003792.00
05/20/2017 23:45,2,0.000,ALERT,213.74,300.87,60.007,1495338303,"201051344000417","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,655403.6,655403.6,6541,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338330,2003793.00
05/20/2017 23:45,2,0.000,ALERT,212.83,299.67,59.975,1495338303,"274151322000083","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,956446.7,956446.7,6486,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338332,2003794.00
05/20/2017 23:45,2,0.000,ALERT,213.29,299.97,59.970,1495338303,"274151322000076","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,1019895.1,1019895.1,6481,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338334,2003795.00
05/20/2017 23:45,2,0.000,ALERT,213.06,300.87,59.975,1495338303,"201051344000868","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,701259.4,701259.4,6522,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338335,2003796.00
05/20/2017 23:45,2,0.000,ALERT,212.83,300.87,59.959,1495338303,"274151322000095","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,1010018.5,1010018.5,6485,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495338337,2003797.00
05/20/2017 23:45,2,0.000,ALERT,213.06,299.97,59.981,1495338303,"201051344000988","219011344069620",0.00,7.00,0,296.36,302.07,0.0,0.0,0.000,629730.8,629730.8,6541,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338339,2003798.00
05/20/2017 23:45,2,0.000,ALERT,213.29,300.57,60.002,1495338303,"201051344001025","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,706443.5,706443.5,6533,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495338341,2003799.00
05/20/2017 23:45,2,0.000,ALERT,213.06,300.27,60.028,1495338303,"201051344000458","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,713334.0,713334.0,6509,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338343,2003800.00
05/20/2017 23:45,2,0.000,ALERT,213.74,300.27,59.981,1495338303,"201051344000853","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,713983.0,713983.0,6514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338344,2003801.00
05/20/2017 23:45,2,0.000,ALERT,213.74,301.47,59.991,1495338303,"201051344000685","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,707169.8,707169.8,6534,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495338346,2003802.00
05/20/2017 23:45,2,0.000,ALERT,213.51,300.87,60.034,1495338303,"201051344000917","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,703786.7,703786.7,6523,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338348,2003803.00
05/20/2017 23:45,2,0.000,ALERT,213.74,301.47,59.986,1495338303,"201051344001145","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,711722.4,711722.4,6510,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338350,2003804.00
05/20/2017 23:45,2,0.000,ALERT,213.51,300.57,59.996,1495338303,"201051344000651","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,700190.3,700190.3,6528,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338352,2003805.00
05/20/2017 23:45,2,0.000,ALERT,212.38,299.07,59.996,1495338303,"274151322000088","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,916967.5,916967.5,6486,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495338353,2003806.00
05/20/2017 23:45,2,0.000,ALERT,213.29,298.77,59.996,1495338303,"274151322000068","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,791546.3,791546.3,6692,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338355,2003807.00
05/20/2017 23:45,2,0.000,ALERT,213.06,300.87,59.996,1495338303,"201051344001135","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,695678.5,695678.5,6521,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338357,2003808.00
05/20/2017 23:45,2,0.000,ALERT,212.83,300.57,59.991,1495338303,"201051344000594","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,715677.1,715677.1,6522,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338359,2003809.00
05/20/2017 23:45,2,0.000,ALERT,213.51,301.17,59.996,1495338303,"201051344001203","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,704821.0,704821.0,6538,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338360,2003810.00
05/20/2017 23:45,2,0.000,ALERT,212.61,299.37,59.986,1495338303,"274151322000054","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,934582.8,934582.8,6473,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338362,2003811.00
05/20/2017 23:45,2,0.000,ALERT,213.29,299.97,59.991,1495338303,"201051344000867","219011344069620",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,700132.6,700132.6,6539,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338364,2003812.00
05/20/2017 23:45,2,0.000,ALERT,213.51,301.17,59.959,1495338303,"201051344001093","219011344069620",0.00,7.30,0,299.07,302.37,0.0,0.0,0.000,703558.9,703558.9,6532,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338366,2003813.00
05/20/2017 23:45,2,0.000,ALERT,213.06,300.27,59.996,1495338303,"201051344000900","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,721621.1,721621.1,6519,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338368,2003814.00
05/20/2017 23:45,2,0.000,ALERT,213.29,299.67,59.986,1495338303,"201051344000648","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,710597.0,710597.0,6513,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495338369,2003815.00
05/20/2017 23:45,2,0.000,ALERT,213.29,300.57,60.002,1495338303,"201051344000569","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,723937.7,723937.7,6502,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338371,2003816.00
05/20/2017 23:45,2,0.000,ALERT,213.06,300.27,59.991,1495338303,"201051344000983","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,714362.3,714362.3,6518,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338373,2003817.00
05/20/2017 23:45,2,0.000,ALERT,213.29,299.97,59.965,1495338303,"201051344001158","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,699717.3,699717.3,6523,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338375,2003818.00
05/20/2017 23:45,2,0.000,ALERT,213.74,300.87,60.002,1495338303,"201051344000576","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,714424.9,714424.9,6516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495338377,2003819.00
05/20/2017 23:45,2,0.000,ALERT,212.83,299.07,59.991,1495338303,"274151322000087","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,907333.1,907333.1,6580,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338379,2003820.00
05/20/2017 23:45,2,0.000,ALERT,212.83,299.97,60.002,1495338303,"274151322000085","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,931065.9,931065.9,6475,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495338381,2003821.00
